ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/02/2016 00:00,2,0.000,ALERT,213.74,300.87,59.933,1470110403,"201051344000645","219011344069620",0.00,20.70,0,298.47,302.68,0.0,0.0,0.000,507239.6,507239.6,1414,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470110405,826646.00
08/02/2016 00:00,2,0.000,ALERT,212.61,300.27,59.970,1470110403,"274151322000085","219011344069620",0.00,21.30,0,297.87,301.77,0.0,0.0,0.000,753615.2,753615.2,1407,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470110407,826647.00
08/02/2016 00:00,2,0.000,ALERT,213.74,300.87,59.965,1470110403,"201051344000633","219011344069620",0.00,20.00,0,296.66,302.07,0.0,0.0,0.000,498662.5,498662.5,1412,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470110409,826648.00
08/02/2016 00:00,2,0.000,ALERT,213.29,300.87,59.975,1470110403,"201051344000469","219011344069620",0.00,19.80,0,297.26,302.37,0.0,0.0,0.000,500732.1,500732.1,1418,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470110410,826649.00
08/02/2016 00:00,2,0.000,ALERT,212.61,299.97,59.975,1470110403,"201051344000646","219011344069620",0.00,20.30,0,296.66,301.17,0.0,0.0,0.000,502244.1,502244.1,1413,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470110412,826650.00
08/02/2016 00:00,2,0.000,ALERT,212.16,300.87,59.944,1470110403,"274151322000052","219011344069620",0.00,21.50,0,297.57,302.07,0.0,0.0,0.000,772279.5,772279.5,1404,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470110414,826651.00
08/02/2016 00:00,2,0.000,ALERT,213.06,300.27,59.970,1470110403,"201051344000585","219011344069620",0.00,20.70,0,296.96,301.47,0.0,0.0,0.000,510950.4,510950.4,1410,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470110416,826652.00
08/02/2016 00:00,2,0.000,ALERT,212.83,300.57,59.965,1470110403,"201051344001230","219011344069620",0.00,20.00,0,297.87,301.47,0.0,0.0,0.000,505625.1,505625.1,1421,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470110418,826653.00
08/02/2016 00:00,2,0.000,ALERT,213.29,300.87,59.970,1470110403,"201051344000582","219011344069620",0.00,20.00,0,298.17,301.77,0.0,0.0,0.000,498482.6,498482.6,1412,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470110419,826654.00
08/02/2016 00:00,2,0.000,ALERT,212.61,299.97,59.981,1470110403,"201051344000955","219011344069620",0.00,20.70,0,297.26,301.17,0.0,0.0,0.000,511939.9,511939.9,1418,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470110421,826655.00
08/02/2016 00:00,2,0.000,ALERT,212.61,299.67,59.965,1470110403,"274151322000094","219011344069620",0.00,21.00,0,297.57,301.17,0.0,0.0,0.000,631280.9,631280.9,1430,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470110423,826656.00
08/02/2016 00:00,2,0.000,ALERT,213.29,301.77,59.975,1470110403,"201051344000579","219011344069620",0.00,20.70,0,299.07,303.28,0.0,0.0,0.000,515003.4,515003.4,1417,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470110425,826657.00
08/02/2016 00:00,2,0.000,ALERT,212.83,300.87,59.970,1470110403,"201051344000890","219011344069620",0.00,20.70,0,297.87,302.37,0.0,0.0,0.000,509163.1,509163.1,1412,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470110427,826658.00
08/02/2016 00:00,2,0.000,ALERT,212.83,299.67,59.933,1470110403,"201051344000438","219011344069620",0.00,20.00,0,297.57,301.77,0.0,0.0,0.000,510821.1,510821.1,1421,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470110429,826659.00
08/02/2016 00:00,2,0.000,ALERT,213.06,299.37,59.933,1470110403,"201051344000417","219011344069620",0.00,20.70,0,296.66,300.57,0.0,0.0,0.000,502429.8,502429.8,1415,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470110430,826660.00
08/02/2016 00:00,2,0.000,ALERT,212.61,300.87,59.975,1470110403,"274151322000083","219011344069620",0.00,21.30,0,298.17,301.77,0.0,0.0,0.000,765326.5,765326.5,1411,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470110432,826661.00
08/02/2016 00:00,2,0.000,ALERT,213.06,299.67,60.002,1470110403,"274151322000076","219011344069620",0.00,21.30,0,297.87,301.77,0.0,0.0,0.000,816123.8,816123.8,1403,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470110434,826662.00
08/02/2016 00:00,2,0.000,ALERT,213.29,301.77,59.954,1470110403,"201051344000868","219011344069620",0.00,20.30,0,299.07,303.28,0.0,0.0,0.000,499632.1,499632.1,1414,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470110436,826663.00
08/02/2016 00:00,2,0.000,ALERT,212.61,301.47,59.975,1470110403,"274151322000095","219011344069620",0.00,21.00,0,298.77,302.37,0.0,0.0,0.000,807854.7,807854.7,1408,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470110438,826664.00
08/02/2016 00:00,2,0.000,ALERT,213.29,301.17,60.023,1470110403,"201051344000988","219011344069620",0.00,20.30,0,296.06,302.37,0.0,0.0,0.000,496072.2,496072.2,1417,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470110439,826665.00
08/02/2016 00:00,2,0.000,ALERT,212.83,299.67,59.986,1470110403,"201051344001025","219011344069620",0.00,20.00,0,296.96,302.07,0.0,0.0,0.000,510049.7,510049.7,1412,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470110441,826666.00
08/02/2016 00:00,2,0.000,ALERT,213.29,301.47,59.970,1470110403,"201051344000458","219011344069620",0.00,21.00,0,298.17,303.58,0.0,0.0,0.000,507131.5,507131.5,1414,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470110443,826667.00
08/02/2016 00:00,2,0.000,ALERT,213.96,300.87,59.991,1470110403,"201051344000853","219011344069620",0.00,20.00,0,298.47,302.98,0.0,0.0,0.000,506193.0,506193.0,1410,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470110445,826668.00
08/02/2016 00:00,2,0.000,ALERT,213.29,300.27,59.986,1470110403,"201051344000685","219011344069620",0.00,20.30,0,297.57,301.17,0.0,0.0,0.000,510124.1,510124.1,1418,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470110447,826669.00
08/02/2016 00:00,2,0.000,ALERT,213.06,299.67,59.938,1470110403,"201051344000917","219011344069620",0.00,21.00,0,296.36,300.87,0.0,0.0,0.000,507000.6,507000.6,1420,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470110448,826670.00
08/02/2016 00:00,2,0.000,ALERT,213.06,300.57,59.981,1470110403,"201051344001145","219011344069620",0.00,20.00,0,297.87,302.07,0.0,0.0,0.000,512252.9,512252.9,1421,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470110450,826671.00
08/02/2016 00:00,2,0.000,ALERT,213.06,299.67,59.986,1470110403,"201051344000651","219011344069620",0.00,19.50,0,296.96,300.87,0.0,0.0,0.000,504963.8,504963.8,1412,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470110452,826672.00
08/02/2016 00:00,2,0.000,ALERT,211.93,300.57,59.996,1470110403,"274151322000088","219011344069620",0.00,21.50,0,297.87,301.47,0.0,0.0,0.000,737708.6,737708.6,1410,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470110454,826673.00
08/02/2016 00:00,2,0.000,ALERT,213.06,299.37,59.986,1470110403,"274151322000068","219011344069620",0.00,22.00,0,297.26,300.57,0.0,0.0,0.000,631420.4,631420.4,1424,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470110456,826674.00
08/02/2016 00:00,2,0.000,ALERT,212.61,300.27,59.981,1470110403,"201051344001135","219011344069620",0.00,20.00,0,297.57,301.77,0.0,0.0,0.000,501048.7,501048.7,1414,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470110458,826675.00
08/02/2016 00:00,2,0.000,ALERT,213.06,301.77,59.986,1470110403,"201051344000594","219011344069620",0.00,20.70,0,298.17,303.28,0.0,0.0,0.000,511527.5,511527.5,1416,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470110459,826676.00
08/02/2016 00:00,2,0.000,ALERT,213.29,300.27,59.986,1470110403,"201051344001203","219011344069620",0.00,20.30,0,297.26,302.98,0.0,0.0,0.000,508828.4,508828.4,1418,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470110461,826677.00
08/02/2016 00:00,2,0.000,ALERT,212.38,300.27,59.991,1470110403,"274151322000054","219011344069620",0.00,21.80,0,297.57,302.07,0.0,0.0,0.000,753084.6,753084.6,1408,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470110463,826678.00
08/02/2016 00:00,2,0.000,ALERT,213.51,301.17,60.007,1470110403,"201051344000867","219011344069620",0.00,21.00,0,298.17,303.28,0.0,0.0,0.000,498754.9,498754.9,1414,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470110465,826679.00
08/02/2016 00:00,2,0.000,ALERT,213.06,300.27,59.991,1470110403,"201051344001093","219011344069620",0.00,21.00,0,297.26,301.47,0.0,0.0,0.000,506380.5,506380.5,1418,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470110467,826680.00
08/02/2016 00:00,2,0.000,ALERT,213.06,300.87,60.034,1470110403,"201051344000900","219011344069620",0.00,20.00,0,298.17,302.68,0.0,0.0,0.000,515016.1,515016.1,1420,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470110468,826681.00
08/02/2016 00:00,2,0.000,ALERT,213.51,300.57,59.944,1470110403,"201051344000648","219011344069620",0.00,19.80,0,298.17,302.98,0.0,0.0,0.000,505018.2,505018.2,1413,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470110470,826682.00
08/02/2016 00:00,2,0.000,ALERT,213.29,301.77,59.991,1470110403,"201051344000569","219011344069620",0.00,20.30,0,299.07,303.58,0.0,0.0,0.000,515478.4,515478.4,1413,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470110472,826683.00
08/02/2016 00:00,2,0.000,ALERT,213.29,301.47,59.986,1470110403,"201051344000983","219011344069620",0.00,20.30,0,298.77,303.28,0.0,0.0,0.000,507524.2,507524.2,1412,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470110474,826684.00
08/02/2016 00:00,2,0.000,ALERT,213.29,300.87,59.991,1470110403,"201051344001158","219011344069620",0.00,20.00,0,297.87,302.07,0.0,0.0,0.000,500378.9,500378.9,1415,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470110476,826685.00
08/02/2016 00:00,2,0.000,ALERT,213.51,301.17,59.986,1470110403,"201051344000576","219011344069620",0.00,20.00,0,298.47,302.98,0.0,0.0,0.000,507660.0,507660.0,1416,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470110477,826686.00
08/02/2016 00:00,2,0.000,ALERT,212.61,299.67,59.944,1470110403,"274151322000087","219011344069620",0.00,22.00,0,297.26,301.17,0.0,0.0,0.000,725849.7,725849.7,1423,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470110479,826687.00
08/02/2016 00:15,2,0.000,ALERT,213.51,300.87,59.996,1470111303,"201051344000645","219011344069620",0.00,20.30,0,298.47,302.68,0.0,0.0,0.000,507239.6,507239.6,1416,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470111305,826688.00
08/02/2016 00:15,2,0.000,ALERT,212.61,300.57,59.986,1470111303,"274151322000085","219011344069620",0.00,21.00,0,297.57,302.37,0.0,0.0,0.000,753615.2,753615.2,1409,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470111307,826689.00
08/02/2016 00:15,2,0.000,ALERT,213.74,300.87,59.991,1470111303,"201051344000633","219011344069620",0.00,19.80,0,296.66,302.37,0.0,0.0,0.000,498662.5,498662.5,1414,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470111308,826690.00
08/02/2016 00:15,2,0.000,ALERT,213.29,301.17,59.981,1470111303,"201051344000469","219011344069620",0.00,19.50,0,297.26,302.37,0.0,0.0,0.000,500732.1,500732.1,1420,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470111310,826691.00
08/02/2016 00:15,2,0.000,ALERT,212.61,300.27,59.991,1470111303,"201051344000646","219011344069620",0.00,20.30,0,296.36,301.47,0.0,0.0,0.000,502244.1,502244.1,1415,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470111312,826692.00
08/02/2016 00:15,2,0.000,ALERT,212.16,300.57,59.938,1470111303,"274151322000052","219011344069620",0.00,21.30,0,297.26,302.37,0.0,0.0,0.000,772279.5,772279.5,1406,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470111314,826693.00
08/02/2016 00:15,2,0.000,ALERT,213.06,300.57,60.002,1470111303,"201051344000585","219011344069620",0.00,20.30,0,296.66,301.77,0.0,0.0,0.000,510950.4,510950.4,1412,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470111316,826694.00
08/02/2016 00:15,2,0.000,ALERT,212.83,300.87,59.991,1470111303,"201051344001230","219011344069620",0.00,20.00,0,297.57,302.07,0.0,0.0,0.000,505625.1,505625.1,1423,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470111318,826695.00
08/02/2016 00:15,2,0.000,ALERT,213.51,301.47,59.996,1470111303,"201051344000582","219011344069620",0.00,19.80,0,297.57,302.37,0.0,0.0,0.000,498482.6,498482.6,1414,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470111320,826696.00
08/02/2016 00:15,2,0.000,ALERT,212.83,300.87,59.996,1470111303,"201051344000955","219011344069620",0.00,20.30,0,296.96,301.47,0.0,0.0,0.000,511939.9,511939.9,1420,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470111321,826697.00
08/02/2016 00:15,2,0.000,ALERT,212.38,300.27,59.991,1470111303,"274151322000094","219011344069620",0.00,21.00,0,296.96,301.47,0.0,0.0,0.000,631280.9,631280.9,1432,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470111323,826698.00
08/02/2016 00:15,2,0.000,ALERT,213.06,301.77,60.039,1470111303,"201051344000579","219011344069620",0.00,20.70,0,299.07,303.28,0.0,0.0,0.000,515003.4,515003.4,1419,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470111325,826699.00
08/02/2016 00:15,2,0.000,ALERT,212.83,301.17,60.007,1470111303,"201051344000890","219011344069620",0.00,20.30,0,297.57,302.98,0.0,0.0,0.000,509163.1,509163.1,1414,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470111327,826700.00
08/02/2016 00:15,2,0.000,ALERT,213.06,300.87,60.002,1470111303,"201051344000438","219011344069620",0.00,20.00,0,297.26,302.07,0.0,0.0,0.000,510821.1,510821.1,1423,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470111329,826701.00
08/02/2016 00:15,2,0.000,ALERT,213.29,299.97,59.996,1470111303,"201051344000417","219011344069620",0.00,20.30,0,296.36,301.17,0.0,0.0,0.000,502429.8,502429.8,1417,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470111330,826702.00
08/02/2016 00:15,2,0.000,ALERT,212.61,301.17,59.996,1470111303,"274151322000083","219011344069620",0.00,21.00,0,297.57,302.37,0.0,0.0,0.000,765326.5,765326.5,1413,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470111332,826703.00
08/02/2016 00:15,2,0.000,ALERT,213.06,300.27,59.986,1470111303,"274151322000076","219011344069620",0.00,21.30,0,297.26,302.37,0.0,0.0,0.000,816123.8,816123.8,1405,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470111334,826704.00
08/02/2016 00:15,2,0.000,ALERT,213.29,301.77,60.002,1470111303,"201051344000868","219011344069620",0.00,20.00,0,299.07,303.58,0.0,0.0,0.000,499632.1,499632.1,1416,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470111336,826705.00
08/02/2016 00:15,2,0.000,ALERT,212.61,301.77,60.002,1470111303,"274151322000095","219011344069620",0.00,20.70,0,298.47,302.98,0.0,0.0,0.000,807854.7,807854.7,1410,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470111338,826706.00
08/02/2016 00:15,2,0.000,ALERT,213.06,300.87,59.996,1470111303,"201051344000988","219011344069620",0.00,20.30,0,296.06,302.68,0.0,0.0,0.000,496072.2,496072.2,1419,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470111340,826707.00
08/02/2016 00:15,2,0.000,ALERT,213.06,300.27,59.991,1470111303,"201051344001025","219011344069620",0.00,19.80,0,296.66,302.37,0.0,0.0,0.000,510049.7,510049.7,1414,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470111342,826708.00
08/02/2016 00:15,2,0.000,ALERT,213.06,301.17,59.996,1470111303,"201051344000458","219011344069620",0.00,21.00,0,298.47,303.88,0.0,0.0,0.000,507131.5,507131.5,1416,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470111343,826709.00
08/02/2016 00:15,2,0.000,ALERT,213.74,300.87,60.002,1470111303,"201051344000853","219011344069620",0.00,20.00,0,298.47,302.98,0.0,0.0,0.000,506193.0,506193.0,1412,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470111345,826710.00
08/02/2016 00:15,2,0.000,ALERT,213.51,300.87,60.002,1470111303,"201051344000685","219011344069620",0.00,20.30,0,297.26,301.77,0.0,0.0,0.000,510124.1,510124.1,1420,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470111347,826711.00
08/02/2016 00:15,2,0.000,ALERT,213.29,300.27,60.007,1470111303,"201051344000917","219011344069620",0.00,21.00,0,295.76,301.17,0.0,0.0,0.000,507000.6,507000.6,1422,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470111349,826712.00
08/02/2016 00:15,2,0.000,ALERT,213.29,300.87,60.007,1470111303,"201051344001145","219011344069620",0.00,19.80,0,297.57,302.68,0.0,0.0,0.000,512252.9,512252.9,1423,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470111351,826713.00
08/02/2016 00:15,2,0.000,ALERT,213.06,299.67,60.028,1470111303,"201051344000651","219011344069620",0.00,19.50,0,296.66,301.47,0.0,0.0,0.000,504963.8,504963.8,1414,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470111353,826714.00
08/02/2016 00:15,2,0.000,ALERT,212.16,301.17,60.018,1470111303,"274151322000088","219011344069620",0.00,21.30,0,297.26,302.07,0.0,0.0,0.000,737708.6,737708.6,1412,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470111354,826715.00
08/02/2016 00:15,2,0.000,ALERT,213.06,299.97,59.996,1470111303,"274151322000068","219011344069620",0.00,21.80,0,296.96,301.17,0.0,0.0,0.000,631420.4,631420.4,1426,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470111356,826716.00
08/02/2016 00:15,2,0.000,ALERT,212.61,300.27,60.002,1470111303,"201051344001135","219011344069620",0.00,20.00,0,297.26,302.37,0.0,0.0,0.000,501048.7,501048.7,1416,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470111358,826717.00
08/02/2016 00:15,2,0.000,ALERT,212.83,301.77,60.002,1470111303,"201051344000594","219011344069620",0.00,20.30,0,298.17,303.28,0.0,0.0,0.000,511527.5,511527.5,1418,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470111360,826718.00
08/02/2016 00:15,2,0.000,ALERT,213.29,300.57,59.991,1470111303,"201051344001203","219011344069620",0.00,20.00,0,296.96,303.58,0.0,0.0,0.000,508828.4,508828.4,1420,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470111362,826719.00
08/02/2016 00:15,2,0.000,ALERT,212.38,301.47,59.991,1470111303,"274151322000054","219011344069620",0.00,21.50,0,297.57,302.68,0.0,0.0,0.000,753084.6,753084.6,1410,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470111364,826720.00
08/02/2016 00:15,2,0.000,ALERT,213.29,300.87,59.996,1470111303,"201051344000867","219011344069620",0.00,20.70,0,298.17,303.28,0.0,0.0,0.000,498754.9,498754.9,1416,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470111365,826721.00
08/02/2016 00:15,2,0.000,ALERT,213.06,300.57,60.007,1470111303,"201051344001093","219011344069620",0.00,20.70,0,296.96,301.77,0.0,0.0,0.000,506380.5,506380.5,1420,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470111367,826722.00
08/02/2016 00:15,2,0.000,ALERT,213.06,301.17,59.996,1470111303,"201051344000900","219011344069620",0.00,20.00,0,298.17,302.37,0.0,0.0,0.000,515016.1,515016.1,1422,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470111369,826723.00
08/02/2016 00:15,2,0.000,ALERT,213.51,300.57,60.039,1470111303,"201051344000648","219011344069620",0.00,19.80,0,297.87,302.98,0.0,0.0,0.000,505018.2,505018.2,1415,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470111371,826724.00
08/02/2016 00:15,2,0.000,ALERT,213.06,301.47,60.002,1470111303,"201051344000569","219011344069620",0.00,20.30,0,299.07,303.28,0.0,0.0,0.000,515478.4,515478.4,1415,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470111373,826725.00
08/02/2016 00:15,2,0.000,ALERT,213.06,301.17,60.007,1470111303,"201051344000983","219011344069620",0.00,20.30,0,298.77,303.58,0.0,0.0,0.000,507524.2,507524.2,1414,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470111374,826726.00
08/02/2016 00:15,2,0.000,ALERT,213.06,300.87,60.034,1470111303,"201051344001158","219011344069620",0.00,19.80,0,297.87,302.07,0.0,0.0,0.000,500378.9,500378.9,1417,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470111376,826727.00
08/02/2016 00:15,2,0.000,ALERT,213.51,301.47,60.039,1470111303,"201051344000576","219011344069620",0.00,19.80,0,298.47,302.68,0.0,0.0,0.000,507660.0,507660.0,1418,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470111378,826728.00
08/02/2016 00:15,2,0.000,ALERT,212.61,300.87,59.996,1470111303,"274151322000087","219011344069620",0.00,21.80,0,296.96,301.77,0.0,0.0,0.000,725849.7,725849.7,1425,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470111380,826729.00
08/02/2016 00:30,2,0.000,ALERT,212.83,299.97,59.949,1470112203,"201051344000645","219011344069620",0.00,20.30,0,298.47,302.98,0.0,0.0,0.000,507239.6,507239.6,1418,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470112205,826730.00
08/02/2016 00:30,2,0.000,ALERT,211.93,300.27,59.981,1470112203,"274151322000085","219011344069620",0.00,21.00,0,297.57,302.68,0.0,0.0,0.000,753615.2,753615.2,1411,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470112207,826731.00
08/02/2016 00:30,2,0.000,ALERT,213.06,299.67,59.986,1470112203,"201051344000633","219011344069620",0.00,19.80,0,296.96,302.37,0.0,0.0,0.000,498662.5,498662.5,1416,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470112209,826732.00
08/02/2016 00:30,2,0.000,ALERT,212.61,299.97,59.970,1470112203,"201051344000469","219011344069620",0.00,19.50,0,297.57,302.37,0.0,0.0,0.000,500732.1,500732.1,1422,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470112211,826733.00
08/02/2016 00:30,2,0.000,ALERT,212.16,299.67,59.986,1470112203,"201051344000646","219011344069620",0.00,20.00,0,297.87,302.07,0.0,0.0,0.000,502244.1,502244.1,1417,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470112213,826734.00
08/02/2016 00:30,2,0.000,ALERT,211.70,299.67,59.981,1470112203,"274151322000052","219011344069620",0.00,21.30,0,297.26,302.98,0.0,0.0,0.000,772279.5,772279.5,1408,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470112215,826735.00
08/02/2016 00:30,2,0.000,ALERT,212.61,299.97,60.018,1470112203,"201051344000585","219011344069620",0.00,20.30,0,298.17,302.37,0.0,0.0,0.000,510950.4,510950.4,1414,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470112217,826736.00
08/02/2016 00:30,2,0.000,ALERT,212.38,299.97,60.023,1470112203,"201051344001230","219011344069620",0.00,19.80,0,298.77,302.68,0.0,0.0,0.000,505625.1,505625.1,1425,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470112218,826737.00
08/02/2016 00:30,2,0.000,ALERT,212.83,300.57,59.981,1470112203,"201051344000582","219011344069620",0.00,19.80,0,299.37,302.98,0.0,0.0,0.000,498482.6,498482.6,1416,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470112220,826738.00
08/02/2016 00:30,2,0.000,ALERT,212.16,299.67,59.981,1470112203,"201051344000955","219011344069620",0.00,20.00,0,298.77,302.07,0.0,0.0,0.000,511939.9,511939.9,1422,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470112222,826739.00
08/02/2016 00:30,2,0.000,ALERT,211.93,299.07,59.981,1470112203,"274151322000094","219011344069620",0.00,20.70,0,296.96,302.07,0.0,0.0,0.000,631280.9,631280.9,1434,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470112224,826740.00
08/02/2016 00:30,2,0.000,ALERT,212.61,300.87,59.970,1470112203,"201051344000579","219011344069620",0.00,20.30,0,299.07,303.58,0.0,0.0,0.000,515003.4,515003.4,1421,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470112226,826741.00
08/02/2016 00:30,2,0.000,ALERT,212.38,300.27,59.975,1470112203,"201051344000890","219011344069620",0.00,20.30,0,299.37,303.58,0.0,0.0,0.000,509163.1,509163.1,1416,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470112228,826742.00
08/02/2016 00:30,2,0.000,ALERT,212.61,299.67,59.970,1470112203,"201051344000438","219011344069620",0.00,19.80,0,298.77,302.68,0.0,0.0,0.000,510821.1,510821.1,1425,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470112229,826743.00
08/02/2016 00:30,2,0.000,ALERT,212.83,299.37,59.975,1470112203,"201051344000417","219011344069620",0.00,20.30,0,298.17,301.77,0.0,0.0,0.000,502429.8,502429.8,1419,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470112231,826744.00
08/02/2016 00:30,2,0.000,ALERT,211.93,300.27,59.975,1470112203,"274151322000083","219011344069620",0.00,20.70,0,297.57,302.98,0.0,0.0,0.000,765326.5,765326.5,1415,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470112233,826745.00
08/02/2016 00:30,2,0.000,ALERT,212.61,299.37,59.970,1470112203,"274151322000076","219011344069620",0.00,21.00,0,297.57,302.68,0.0,0.0,0.000,816123.8,816123.8,1407,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470112235,826746.00
08/02/2016 00:30,2,0.000,ALERT,212.61,301.17,60.012,1470112203,"201051344000868","219011344069620",0.00,20.00,0,299.37,303.58,0.0,0.0,0.000,499632.1,499632.1,1418,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470112236,826747.00
08/02/2016 00:30,2,0.000,ALERT,211.93,300.27,59.954,1470112203,"274151322000095","219011344069620",0.00,20.30,0,298.77,303.58,0.0,0.0,0.000,807854.7,807854.7,1412,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470112238,826748.00
08/02/2016 00:30,2,0.000,ALERT,212.61,300.27,59.970,1470112203,"201051344000988","219011344069620",0.00,20.00,0,296.06,302.68,0.0,0.0,0.000,496072.2,496072.2,1421,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470112240,826749.00
08/02/2016 00:30,2,0.000,ALERT,212.38,299.07,59.970,1470112203,"201051344001025","219011344069620",0.00,19.50,0,298.17,303.28,0.0,0.0,0.000,510049.7,510049.7,1416,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470112242,826750.00
08/02/2016 00:30,2,0.000,ALERT,212.61,300.27,59.970,1470112203,"201051344000458","219011344069620",0.00,20.70,0,298.77,303.58,0.0,0.0,0.000,507131.5,507131.5,1418,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470112244,826751.00
08/02/2016 00:30,2,0.000,ALERT,213.29,300.27,59.965,1470112203,"201051344000853","219011344069620",0.00,19.80,0,298.47,302.98,0.0,0.0,0.000,506193.0,506193.0,1414,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470112246,826752.00
08/02/2016 00:30,2,0.000,ALERT,212.83,299.67,59.970,1470112203,"201051344000685","219011344069620",0.00,20.00,0,298.47,302.37,0.0,0.0,0.000,510124.1,510124.1,1422,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470112247,826753.00
08/02/2016 00:30,2,0.000,ALERT,212.61,299.37,59.949,1470112203,"201051344000917","219011344069620",0.00,20.70,0,297.57,301.77,0.0,0.0,0.000,507000.6,507000.6,1424,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470112249,826754.00
08/02/2016 00:30,2,0.000,ALERT,212.83,300.27,60.018,1470112203,"201051344001145","219011344069620",0.00,19.80,0,299.07,303.28,0.0,0.0,0.000,512252.9,512252.9,1425,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470112251,826755.00
08/02/2016 00:30,2,0.000,ALERT,212.61,299.07,59.965,1470112203,"201051344000651","219011344069620",0.00,19.30,0,298.17,302.07,0.0,0.0,0.000,504963.8,504963.8,1416,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470112253,826756.00
08/02/2016 00:30,2,0.000,ALERT,211.48,299.37,59.933,1470112203,"274151322000088","219011344069620",0.00,21.00,0,297.26,302.37,0.0,0.0,0.000,737708.6,737708.6,1414,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470112254,826757.00
08/02/2016 00:30,2,0.000,ALERT,212.38,298.47,59.954,1470112203,"274151322000068","219011344069620",0.00,21.50,0,296.66,301.47,0.0,0.0,0.000,631420.4,631420.4,1428,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470112256,826758.00
08/02/2016 00:30,2,0.000,ALERT,212.38,299.97,59.965,1470112203,"201051344001135","219011344069620",0.00,19.80,0,298.77,302.98,0.0,0.0,0.000,501048.7,501048.7,1418,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470112258,826759.00
08/02/2016 00:30,2,0.000,ALERT,212.38,301.17,59.959,1470112203,"201051344000594","219011344069620",0.00,20.30,0,298.47,303.28,0.0,0.0,0.000,511527.5,511527.5,1420,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470112260,826760.00
08/02/2016 00:30,2,0.000,ALERT,212.61,299.67,59.944,1470112203,"201051344001203","219011344069620",0.00,20.00,0,298.47,304.18,0.0,0.0,0.000,508828.4,508828.4,1422,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470112262,826761.00
08/02/2016 00:30,2,0.000,ALERT,211.70,300.27,59.991,1470112203,"274151322000054","219011344069620",0.00,21.30,0,297.57,302.98,0.0,0.0,0.000,753084.6,753084.6,1412,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470112264,826762.00
08/02/2016 00:30,2,0.000,ALERT,212.83,299.97,59.965,1470112203,"201051344000867","219011344069620",0.00,20.70,0,298.47,303.28,0.0,0.0,0.000,498754.9,498754.9,1418,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470112266,826763.00
08/02/2016 00:30,2,0.000,ALERT,212.38,299.67,59.965,1470112203,"201051344001093","219011344069620",0.00,20.70,0,298.47,302.37,0.0,0.0,0.000,506380.5,506380.5,1422,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470112268,826764.00
08/02/2016 00:30,2,0.000,ALERT,212.38,300.27,59.954,1470112203,"201051344000900","219011344069620",0.00,19.80,0,298.17,302.68,0.0,0.0,0.000,515016.1,515016.1,1424,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470112270,826765.00
08/02/2016 00:30,2,0.000,ALERT,212.83,299.67,59.959,1470112203,"201051344000648","219011344069620",0.00,19.50,0,298.17,302.98,0.0,0.0,0.000,505018.2,505018.2,1417,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470112271,826766.00
08/02/2016 00:30,2,0.000,ALERT,212.61,300.87,59.959,1470112203,"201051344000569","219011344069620",0.00,20.00,0,299.07,303.58,0.0,0.0,0.000,515478.4,515478.4,1417,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470112273,826767.00
08/02/2016 00:30,2,0.000,ALERT,212.61,300.57,59.954,1470112203,"201051344000983","219011344069620",0.00,20.00,0,298.77,303.28,0.0,0.0,0.000,507524.2,507524.2,1416,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470112275,826768.00
08/02/2016 00:30,2,0.000,ALERT,212.61,300.27,59.970,1470112203,"201051344001158","219011344069620",0.00,19.80,0,297.87,302.37,0.0,0.0,0.000,500378.9,500378.9,1419,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470112277,826769.00
08/02/2016 00:30,2,0.000,ALERT,213.06,300.87,59.959,1470112203,"201051344000576","219011344069620",0.00,19.80,0,298.47,302.98,0.0,0.0,0.000,507660.0,507660.0,1420,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470112278,826770.00
08/02/2016 00:30,2,0.000,ALERT,211.93,298.77,59.954,1470112203,"274151322000087","219011344069620",0.00,21.50,0,296.96,302.07,0.0,0.0,0.000,725849.7,725849.7,1427,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470112280,826771.00
08/02/2016 00:45,2,0.000,ALERT,213.51,300.87,60.002,1470113103,"201051344000645","219011344069620",0.00,20.00,0,298.17,302.37,0.0,0.0,0.000,507239.6,507239.6,1420,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470113105,826772.00
08/02/2016 00:45,2,0.000,ALERT,212.61,300.57,60.023,1470113103,"274151322000085","219011344069620",0.00,20.70,0,298.17,302.37,0.0,0.0,0.000,753615.2,753615.2,1413,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470113106,826773.00
08/02/2016 00:45,2,0.000,ALERT,213.29,300.57,60.007,1470113103,"201051344000633","219011344069620",0.00,19.50,0,296.36,301.77,0.0,0.0,0.000,498662.5,498662.5,1418,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470113108,826774.00
08/02/2016 00:45,2,0.000,ALERT,212.83,300.57,60.002,1470113103,"201051344000469","219011344069620",0.00,19.30,0,297.26,302.07,0.0,0.0,0.000,500732.1,500732.1,1424,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470113110,826775.00
08/02/2016 00:45,2,0.000,ALERT,212.61,300.57,60.002,1470113103,"201051344000646","219011344069620",0.00,19.80,0,297.26,301.77,0.0,0.0,0.000,502244.1,502244.1,1419,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470113112,826776.00
08/02/2016 00:45,2,0.000,ALERT,212.16,300.87,60.002,1470113103,"274151322000052","219011344069620",0.00,21.00,0,297.87,302.37,0.0,0.0,0.000,772279.5,772279.5,1410,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470113114,826777.00
08/02/2016 00:45,2,0.000,ALERT,213.06,300.87,60.034,1470113103,"201051344000585","219011344069620",0.00,20.00,0,297.57,302.07,0.0,0.0,0.000,510950.4,510950.4,1416,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470113116,826778.00
08/02/2016 00:45,2,0.000,ALERT,212.83,301.17,60.012,1470113103,"201051344001230","219011344069620",0.00,19.80,0,298.17,302.37,0.0,0.0,0.000,505625.1,505625.1,1427,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470113117,826779.00
08/02/2016 00:45,2,0.000,ALERT,213.51,301.77,60.002,1470113103,"201051344000582","219011344069620",0.00,19.50,0,298.47,302.68,0.0,0.0,0.000,498482.6,498482.6,1418,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470113119,826780.00
08/02/2016 00:45,2,0.000,ALERT,212.61,300.87,60.002,1470113103,"201051344000955","219011344069620",0.00,20.00,0,297.87,301.77,0.0,0.0,0.000,511939.9,511939.9,1424,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470113121,826781.00
08/02/2016 00:45,2,0.000,ALERT,212.61,300.27,60.028,1470113103,"274151322000094","219011344069620",0.00,20.70,0,297.87,301.47,0.0,0.0,0.000,631280.9,631280.9,1436,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470113123,826782.00
08/02/2016 00:45,2,0.000,ALERT,212.83,301.17,60.007,1470113103,"201051344000579","219011344069620",0.00,20.00,0,299.07,303.28,0.0,0.0,0.000,515003.4,515003.4,1423,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470113124,826783.00
08/02/2016 00:45,2,0.000,ALERT,212.83,301.17,60.039,1470113103,"201051344000890","219011344069620",0.00,20.00,0,298.17,302.98,0.0,0.0,0.000,509163.1,509163.1,1418,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470113126,826784.00
08/02/2016 00:45,2,0.000,ALERT,213.06,300.87,60.007,1470113103,"201051344000438","219011344069620",0.00,19.80,0,298.17,302.37,0.0,0.0,0.000,510821.1,510821.1,1427,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470113128,826785.00
08/02/2016 00:45,2,0.000,ALERT,213.06,300.27,60.002,1470113103,"201051344000417","219011344069620",0.00,20.00,0,297.26,301.17,0.0,0.0,0.000,502429.8,502429.8,1421,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470113130,826786.00
08/02/2016 00:45,2,0.000,ALERT,212.38,301.17,59.991,1470113103,"274151322000083","219011344069620",0.00,20.70,0,298.47,302.37,0.0,0.0,0.000,765326.5,765326.5,1417,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470113132,826787.00
08/02/2016 00:45,2,0.000,ALERT,212.83,300.57,60.028,1470113103,"274151322000076","219011344069620",0.00,21.00,0,298.17,302.37,0.0,0.0,0.000,816123.8,816123.8,1409,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470113134,826788.00
08/02/2016 00:45,2,0.000,ALERT,213.06,301.77,60.002,1470113103,"201051344000868","219011344069620",0.00,19.80,0,299.07,303.28,0.0,0.0,0.000,499632.1,499632.1,1420,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470113135,826789.00
08/02/2016 00:45,2,0.000,ALERT,212.38,301.77,59.996,1470113103,"274151322000095","219011344069620",0.00,20.30,0,299.37,302.98,0.0,0.0,0.000,807854.7,807854.7,1414,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470113137,826790.00
