ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/02/2016 00:45,2,0.000,ALERT,212.83,300.87,59.996,1470113103,"201051344000988","219011344069620",0.00,20.00,0,296.06,302.07,0.0,0.0,0.000,496072.2,496072.2,1423,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470113139,826791.00
08/02/2016 00:45,2,0.000,ALERT,212.61,300.27,59.970,1470113103,"201051344001025","219011344069620",0.00,19.30,0,297.57,302.68,0.0,0.0,0.000,510049.7,510049.7,1418,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470113141,826792.00
08/02/2016 00:45,2,0.000,ALERT,212.83,301.17,59.996,1470113103,"201051344000458","219011344069620",0.00,20.70,0,298.47,303.28,0.0,0.0,0.000,507131.5,507131.5,1420,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470113143,826793.00
08/02/2016 00:45,2,0.000,ALERT,213.51,300.87,60.002,1470113103,"201051344000853","219011344069620",0.00,19.50,0,298.47,302.68,0.0,0.0,0.000,506193.0,506193.0,1416,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470113144,826794.00
08/02/2016 00:45,2,0.000,ALERT,213.29,300.87,60.018,1470113103,"201051344000685","219011344069620",0.00,19.80,0,297.87,302.07,0.0,0.0,0.000,510124.1,510124.1,1424,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470113146,826795.00
08/02/2016 00:45,2,0.000,ALERT,213.06,299.97,60.002,1470113103,"201051344000917","219011344069620",0.00,20.70,0,296.66,301.47,0.0,0.0,0.000,507000.6,507000.6,1426,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470113148,826796.00
08/02/2016 00:45,2,0.000,ALERT,213.29,301.17,59.996,1470113103,"201051344001145","219011344069620",0.00,19.50,0,298.17,302.98,0.0,0.0,0.000,512252.9,512252.9,1427,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470113150,826797.00
08/02/2016 00:45,2,0.000,ALERT,213.06,299.97,60.002,1470113103,"201051344000651","219011344069620",0.00,19.30,0,296.96,301.77,0.0,0.0,0.000,504963.8,504963.8,1418,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470113152,826798.00
08/02/2016 00:45,2,0.000,ALERT,211.93,300.57,59.996,1470113103,"274151322000088","219011344069620",0.00,21.00,0,298.17,301.77,0.0,0.0,0.000,737708.6,737708.6,1416,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470113153,826799.00
08/02/2016 00:45,2,0.000,ALERT,212.83,299.97,60.023,1470113103,"274151322000068","219011344069620",0.00,21.50,0,297.87,301.47,0.0,0.0,0.000,631420.4,631420.4,1430,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470113155,826800.00
08/02/2016 00:45,2,0.000,ALERT,212.61,300.87,60.012,1470113103,"201051344001135","219011344069620",0.00,19.50,0,298.17,302.68,0.0,0.0,0.000,501048.7,501048.7,1420,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470113157,826801.00
08/02/2016 00:45,2,0.000,ALERT,212.61,301.77,60.034,1470113103,"201051344000594","219011344069620",0.00,20.00,0,298.17,302.98,0.0,0.0,0.000,511527.5,511527.5,1422,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470113159,826802.00
08/02/2016 00:45,2,0.000,ALERT,213.06,300.87,60.002,1470113103,"201051344001203","219011344069620",0.00,19.80,0,297.57,303.88,0.0,0.0,0.000,508828.4,508828.4,1424,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470113161,826803.00
08/02/2016 00:45,2,0.000,ALERT,212.38,300.87,59.996,1470113103,"274151322000054","219011344069620",0.00,21.30,0,298.17,302.68,0.0,0.0,0.000,753084.6,753084.6,1414,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470113162,826804.00
08/02/2016 00:45,2,0.000,ALERT,213.29,300.87,60.007,1470113103,"201051344000867","219011344069620",0.00,20.30,0,297.87,302.68,0.0,0.0,0.000,498754.9,498754.9,1420,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470113164,826805.00
08/02/2016 00:45,2,0.000,ALERT,213.06,300.87,60.007,1470113103,"201051344001093","219011344069620",0.00,20.30,0,297.87,301.77,0.0,0.0,0.000,506380.5,506380.5,1424,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470113166,826806.00
08/02/2016 00:45,2,0.000,ALERT,213.06,301.17,60.007,1470113103,"201051344000900","219011344069620",0.00,19.80,0,297.87,302.37,0.0,0.0,0.000,515016.1,515016.1,1426,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470113168,826807.00
08/02/2016 00:45,2,0.000,ALERT,213.29,300.57,60.007,1470113103,"201051344000648","219011344069620",0.00,19.50,0,297.87,302.68,0.0,0.0,0.000,505018.2,505018.2,1419,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470113170,826808.00
08/02/2016 00:45,2,0.000,ALERT,213.06,301.47,60.012,1470113103,"201051344000569","219011344069620",0.00,19.80,0,298.77,303.28,0.0,0.0,0.000,515478.4,515478.4,1419,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470113171,826809.00
08/02/2016 00:45,2,0.000,ALERT,213.06,301.47,60.002,1470113103,"201051344000983","219011344069620",0.00,19.80,0,298.47,302.98,0.0,0.0,0.000,507524.2,507524.2,1418,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470113173,826810.00
08/02/2016 00:45,2,0.000,ALERT,212.83,300.57,60.007,1470113103,"201051344001158","219011344069620",0.00,19.50,0,297.57,302.07,0.0,0.0,0.000,500378.9,500378.9,1421,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470113175,826811.00
08/02/2016 00:45,2,0.000,ALERT,213.51,301.17,60.002,1470113103,"201051344000576","219011344069620",0.00,19.50,0,298.47,302.68,0.0,0.0,0.000,507660.0,507660.0,1422,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470113177,826812.00
08/02/2016 00:45,2,0.000,ALERT,212.38,299.97,59.959,1470113103,"274151322000087","219011344069620",0.00,21.50,0,297.57,301.77,0.0,0.0,0.000,725849.7,725849.7,1429,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470113179,826813.00
08/02/2016 01:00,2,0.000,ALERT,213.51,300.87,59.970,1470114003,"201051344000645","219011344069620",0.00,20.00,0,299.07,302.68,0.0,0.0,0.000,507239.6,507239.6,1422,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470114006,826814.00
08/02/2016 01:00,2,0.000,ALERT,212.61,300.57,59.970,1470114003,"274151322000085","219011344069620",0.00,20.70,0,299.07,302.37,0.0,0.0,0.000,753615.2,753615.2,1415,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470114007,826815.00
08/02/2016 01:00,2,0.000,ALERT,213.51,300.87,59.970,1470114003,"201051344000633","219011344069620",0.00,19.50,0,297.26,302.37,0.0,0.0,0.000,498662.5,498662.5,1420,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470114009,826816.00
08/02/2016 01:00,2,0.000,ALERT,213.06,301.17,59.975,1470114003,"201051344000469","219011344069620",0.00,19.00,0,297.87,302.37,0.0,0.0,0.000,500732.1,500732.1,1426,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470114011,826817.00
08/02/2016 01:00,2,0.000,ALERT,212.38,300.27,59.975,1470114003,"201051344000646","219011344069620",0.00,19.50,0,298.17,302.07,0.0,0.0,0.000,502244.1,502244.1,1421,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470114013,826818.00
08/02/2016 01:00,2,0.000,ALERT,212.38,300.27,59.970,1470114003,"274151322000052","219011344069620",0.00,21.00,0,298.77,302.68,0.0,0.0,0.000,772279.5,772279.5,1412,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470114015,826819.00
08/02/2016 01:00,2,0.000,ALERT,212.83,300.57,59.975,1470114003,"201051344000585","219011344069620",0.00,19.80,0,298.47,302.37,0.0,0.0,0.000,510950.4,510950.4,1418,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470114016,826820.00
08/02/2016 01:00,2,0.000,ALERT,212.61,300.87,59.975,1470114003,"201051344001230","219011344069620",0.00,19.50,0,298.47,302.68,0.0,0.0,0.000,505625.1,505625.1,1429,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470114018,826821.00
08/02/2016 01:00,2,0.000,ALERT,213.29,301.17,59.996,1470114003,"201051344000582","219011344069620",0.00,19.50,0,299.67,302.98,0.0,0.0,0.000,498482.6,498482.6,1420,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470114020,826822.00
08/02/2016 01:00,2,0.000,ALERT,212.38,300.57,59.970,1470114003,"201051344000955","219011344069620",0.00,19.80,0,299.07,302.07,0.0,0.0,0.000,511939.9,511939.9,1426,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470114022,826823.00
08/02/2016 01:00,2,0.000,ALERT,212.61,299.97,59.981,1470114003,"274151322000094","219011344069620",0.00,20.30,0,298.77,301.77,0.0,0.0,0.000,631280.9,631280.9,1438,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470114023,826824.00
08/02/2016 01:00,2,0.000,ALERT,213.06,301.77,59.959,1470114003,"201051344000579","219011344069620",0.00,20.00,0,299.37,303.28,0.0,0.0,0.000,515003.4,515003.4,1425,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470114025,826825.00
08/02/2016 01:00,2,0.000,ALERT,212.61,300.87,59.970,1470114003,"201051344000890","219011344069620",0.00,20.00,0,299.37,303.88,0.0,0.0,0.000,509163.1,509163.1,1420,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470114027,826826.00
08/02/2016 01:00,2,0.000,ALERT,212.83,300.57,59.970,1470114003,"201051344000438","219011344069620",0.00,19.50,0,299.07,302.68,0.0,0.0,0.000,510821.1,510821.1,1429,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470114029,826827.00
08/02/2016 01:00,2,0.000,ALERT,213.06,299.97,59.975,1470114003,"201051344000417","219011344069620",0.00,19.80,0,298.17,301.77,0.0,0.0,0.000,502429.8,502429.8,1423,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470114031,826828.00
08/02/2016 01:00,2,0.000,ALERT,212.61,301.17,59.965,1470114003,"274151322000083","219011344069620",0.00,20.30,0,299.37,302.68,0.0,0.0,0.000,765326.5,765326.5,1419,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470114032,826829.00
08/02/2016 01:00,2,0.000,ALERT,213.06,301.17,59.965,1470114003,"274151322000076","219011344069620",0.00,20.70,0,299.07,302.37,0.0,0.0,0.000,816123.8,816123.8,1411,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470114034,826830.00
08/02/2016 01:00,2,0.000,ALERT,213.06,302.07,59.975,1470114003,"201051344000868","219011344069620",0.00,19.80,0,299.37,303.28,0.0,0.0,0.000,499632.1,499632.1,1422,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470114036,826831.00
08/02/2016 01:00,2,0.000,ALERT,212.38,301.77,59.970,1470114003,"274151322000095","219011344069620",0.00,20.00,0,300.27,302.98,0.0,0.0,0.000,807854.7,807854.7,1416,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470114038,826832.00
08/02/2016 01:00,2,0.000,ALERT,213.06,301.17,59.975,1470114003,"201051344000988","219011344069620",0.00,19.80,0,296.66,302.37,0.0,0.0,0.000,496072.2,496072.2,1425,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470114040,826833.00
08/02/2016 01:00,2,0.000,ALERT,212.83,299.97,59.975,1470114003,"201051344001025","219011344069620",0.00,19.30,0,298.47,302.68,0.0,0.0,0.000,510049.7,510049.7,1420,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470114041,826834.00
08/02/2016 01:00,2,0.000,ALERT,213.06,301.47,59.970,1470114003,"201051344000458","219011344069620",0.00,20.30,0,299.37,303.58,0.0,0.0,0.000,507131.5,507131.5,1422,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470114043,826835.00
08/02/2016 01:00,2,0.000,ALERT,213.74,301.17,59.986,1470114003,"201051344000853","219011344069620",0.00,19.50,0,299.07,302.98,0.0,0.0,0.000,506193.0,506193.0,1418,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470114046,826836.00
08/02/2016 01:00,2,0.000,ALERT,213.06,300.27,59.959,1470114003,"201051344000685","219011344069620",0.00,19.80,0,298.77,302.37,0.0,0.0,0.000,510124.1,510124.1,1426,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470114047,826837.00
08/02/2016 01:00,2,0.000,ALERT,212.83,299.97,59.965,1470114003,"201051344000917","219011344069620",0.00,20.30,0,297.57,301.77,0.0,0.0,0.000,507000.6,507000.6,1428,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470114049,826838.00
08/02/2016 01:00,2,0.000,ALERT,213.06,300.87,59.970,1470114003,"201051344001145","219011344069620",0.00,19.30,0,299.37,302.98,0.0,0.0,0.000,512252.9,512252.9,1429,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470114051,826839.00
08/02/2016 01:00,2,0.000,ALERT,213.06,299.97,59.965,1470114003,"201051344000651","219011344069620",0.00,19.00,0,298.47,302.07,0.0,0.0,0.000,504963.8,504963.8,1420,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470114053,826840.00
08/02/2016 01:00,2,0.000,ALERT,212.16,300.87,59.959,1470114003,"274151322000088","219011344069620",0.00,20.70,0,299.07,302.07,0.0,0.0,0.000,737708.6,737708.6,1418,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470114055,826841.00
08/02/2016 01:00,2,0.000,ALERT,213.06,299.67,59.975,1470114003,"274151322000068","219011344069620",0.00,21.30,0,298.47,301.17,0.0,0.0,0.000,631420.4,631420.4,1432,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470114056,826842.00
08/02/2016 01:00,2,0.000,ALERT,212.38,300.57,59.959,1470114003,"201051344001135","219011344069620",0.00,19.50,0,299.07,302.68,0.0,0.0,0.000,501048.7,501048.7,1422,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470114058,826843.00
08/02/2016 01:00,2,0.000,ALERT,212.83,302.07,59.996,1470114003,"201051344000594","219011344069620",0.00,20.00,0,299.07,303.28,0.0,0.0,0.000,511527.5,511527.5,1424,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470114060,826844.00
08/02/2016 01:00,2,0.000,ALERT,212.83,300.27,59.933,1470114003,"201051344001203","219011344069620",0.00,19.80,0,298.77,303.88,0.0,0.0,0.000,508828.4,508828.4,1426,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470114062,826845.00
08/02/2016 01:00,2,0.000,ALERT,212.61,300.87,59.981,1470114003,"274151322000054","219011344069620",0.00,21.00,0,299.37,302.68,0.0,0.0,0.000,753084.6,753084.6,1416,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470114064,826846.00
08/02/2016 01:00,2,0.000,ALERT,213.29,301.17,59.965,1470114003,"201051344000867","219011344069620",0.00,20.00,0,298.77,302.98,0.0,0.0,0.000,498754.9,498754.9,1422,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470114065,826847.00
08/02/2016 01:00,2,0.000,ALERT,212.83,300.57,59.959,1470114003,"201051344001093","219011344069620",0.00,20.00,0,299.07,302.07,0.0,0.0,0.000,506380.5,506380.5,1426,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470114067,826848.00
08/02/2016 01:00,2,0.000,ALERT,213.06,301.17,59.954,1470114003,"201051344000900","219011344069620",0.00,19.50,0,298.77,302.68,0.0,0.0,0.000,515016.1,515016.1,1428,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470114069,826849.00
08/02/2016 01:00,2,0.000,ALERT,213.29,300.87,59.917,1470114003,"201051344000648","219011344069620",0.00,19.30,0,298.47,302.98,0.0,0.0,0.000,505018.2,505018.2,1421,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470114071,826850.00
08/02/2016 01:00,2,0.000,ALERT,213.06,301.77,59.949,1470114003,"201051344000569","219011344069620",0.00,19.80,0,299.67,303.58,0.0,0.0,0.000,515478.4,515478.4,1421,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470114073,826851.00
08/02/2016 01:00,2,0.000,ALERT,213.06,301.77,59.965,1470114003,"201051344000983","219011344069620",0.00,19.80,0,299.37,303.28,0.0,0.0,0.000,507524.2,507524.2,1420,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470114074,826852.00
08/02/2016 01:00,2,0.000,ALERT,213.06,301.17,59.933,1470114003,"201051344001158","219011344069620",0.00,19.30,0,298.47,302.37,0.0,0.0,0.000,500378.9,500378.9,1423,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470114076,826853.00
08/02/2016 01:00,2,0.000,ALERT,213.51,301.77,59.917,1470114003,"201051344000576","219011344069620",0.00,19.50,0,299.07,302.98,0.0,0.0,0.000,507660.0,507660.0,1424,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470114078,826854.00
08/02/2016 01:00,2,0.000,ALERT,212.61,299.97,59.991,1470114003,"274151322000087","219011344069620",0.00,21.30,0,298.47,301.77,0.0,0.0,0.000,725849.7,725849.7,1431,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470114080,826855.00
08/02/2016 01:15,2,0.000,ALERT,213.74,301.17,59.970,1470114905,"201051344000645","219011344069620",0.00,19.80,0,299.07,302.98,0.0,0.0,0.000,507239.6,507239.6,1424,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470114907,826856.00
08/02/2016 01:15,2,0.000,ALERT,213.06,302.07,60.002,1470114905,"274151322000085","219011344069620",0.00,20.30,0,299.37,302.98,0.0,0.0,0.000,753615.2,753615.2,1417,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470114909,826857.00
08/02/2016 01:15,2,0.000,ALERT,213.74,301.17,59.965,1470114905,"201051344000633","219011344069620",0.00,19.30,0,297.57,302.68,0.0,0.0,0.000,498662.5,498662.5,1422,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470114910,826858.00
08/02/2016 01:15,2,0.000,ALERT,213.29,301.47,59.965,1470114905,"201051344000469","219011344069620",0.00,19.00,0,298.47,302.68,0.0,0.0,0.000,500732.1,500732.1,1428,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470114912,826859.00
08/02/2016 01:15,2,0.000,ALERT,212.38,300.57,59.965,1470114905,"201051344000646","219011344069620",0.00,19.50,0,297.87,302.37,0.0,0.0,0.000,502244.1,502244.1,1423,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470114914,826860.00
08/02/2016 01:15,2,0.000,ALERT,212.61,302.37,59.949,1470114905,"274151322000052","219011344069620",0.00,20.70,0,299.07,303.28,0.0,0.0,0.000,772279.5,772279.5,1414,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470114916,826861.00
08/02/2016 01:15,2,0.000,ALERT,213.51,301.77,60.012,1470114905,"201051344000585","219011344069620",0.00,19.80,0,298.47,302.68,0.0,0.0,0.000,510950.4,510950.4,1420,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470114918,826862.00
08/02/2016 01:15,2,0.000,ALERT,213.06,301.77,59.970,1470114905,"201051344001230","219011344069620",0.00,19.50,0,299.07,302.98,0.0,0.0,0.000,505625.1,505625.1,1431,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470114919,826863.00
08/02/2016 01:15,2,0.000,ALERT,213.51,302.07,59.970,1470114905,"201051344000582","219011344069620",0.00,19.30,0,299.07,303.28,0.0,0.0,0.000,498482.6,498482.6,1422,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470114921,826864.00
08/02/2016 01:15,2,0.000,ALERT,212.83,301.17,59.965,1470114905,"201051344000955","219011344069620",0.00,19.80,0,298.47,302.37,0.0,0.0,0.000,511939.9,511939.9,1428,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470114923,826865.00
08/02/2016 01:15,2,0.000,ALERT,212.83,301.17,59.965,1470114905,"274151322000094","219011344069620",0.00,20.00,0,298.77,302.37,0.0,0.0,0.000,631280.9,631280.9,1440,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470114925,826866.00
08/02/2016 01:15,2,0.000,ALERT,213.29,302.07,59.970,1470114905,"201051344000579","219011344069620",0.00,19.80,0,299.97,303.58,0.0,0.0,0.000,515003.4,515003.4,1427,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470114926,826867.00
08/02/2016 01:15,2,0.000,ALERT,213.06,301.77,59.975,1470114905,"201051344000890","219011344069620",0.00,19.80,0,299.07,303.58,0.0,0.0,0.000,509163.1,509163.1,1422,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470114928,826868.00
08/02/2016 01:15,2,0.000,ALERT,213.29,301.47,59.991,1470114905,"201051344000438","219011344069620",0.00,19.30,0,298.47,302.98,0.0,0.0,0.000,510821.1,510821.1,1431,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470114930,826869.00
08/02/2016 01:15,2,0.000,ALERT,213.29,300.87,59.954,1470114905,"201051344000417","219011344069620",0.00,19.80,0,298.17,301.77,0.0,0.0,0.000,502429.8,502429.8,1425,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470114932,826870.00
08/02/2016 01:15,2,0.000,ALERT,212.61,302.07,60.007,1470114905,"274151322000083","219011344069620",0.00,20.00,0,299.37,303.28,0.0,0.0,0.000,765326.5,765326.5,1421,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470114934,826871.00
08/02/2016 01:15,2,0.000,ALERT,213.29,301.77,59.970,1470114905,"274151322000076","219011344069620",0.00,20.30,0,299.37,303.28,0.0,0.0,0.000,816123.8,816123.8,1413,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470114936,826872.00
08/02/2016 01:15,2,0.000,ALERT,213.29,302.37,59.970,1470114905,"201051344000868","219011344069620",0.00,19.50,0,300.27,303.88,0.0,0.0,0.000,499632.1,499632.1,1424,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470114938,826873.00
08/02/2016 01:15,2,0.000,ALERT,212.83,302.68,59.975,1470114905,"274151322000095","219011344069620",0.00,19.80,0,300.27,303.88,0.0,0.0,0.000,807854.7,807854.7,1418,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470114939,826874.00
08/02/2016 01:15,2,0.000,ALERT,213.06,301.47,59.975,1470114905,"201051344000988","219011344069620",0.00,19.80,0,297.26,302.68,0.0,0.0,0.000,496072.2,496072.2,1427,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470114941,826875.00
08/02/2016 01:15,2,0.000,ALERT,213.06,300.57,59.954,1470114905,"201051344001025","219011344069620",0.00,19.30,0,298.17,303.28,0.0,0.0,0.000,510049.7,510049.7,1422,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470114943,826876.00
08/02/2016 01:15,2,0.000,ALERT,213.29,301.77,59.970,1470114905,"201051344000458","219011344069620",0.00,20.00,0,299.67,303.88,0.0,0.0,0.000,507131.5,507131.5,1424,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470114945,826877.00
08/02/2016 01:15,2,0.000,ALERT,213.96,301.77,59.970,1470114905,"201051344000853","219011344069620",0.00,19.50,0,299.37,303.28,0.0,0.0,0.000,506193.0,506193.0,1420,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470114947,826878.00
08/02/2016 01:15,2,0.000,ALERT,213.51,301.47,59.949,1470114905,"201051344000685","219011344069620",0.00,19.50,0,298.47,302.68,0.0,0.0,0.000,510124.1,510124.1,1428,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470114948,826879.00
08/02/2016 01:15,2,0.000,ALERT,213.29,300.87,59.959,1470114905,"201051344000917","219011344069620",0.00,20.00,0,296.96,302.07,0.0,0.0,0.000,507000.6,507000.6,1430,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470114950,826880.00
08/02/2016 01:15,2,0.000,ALERT,213.51,301.77,59.970,1470114905,"201051344001145","219011344069620",0.00,19.30,0,299.07,303.58,0.0,0.0,0.000,512252.9,512252.9,1431,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470114952,826881.00
08/02/2016 01:15,2,0.000,ALERT,213.51,300.87,59.981,1470114905,"201051344000651","219011344069620",0.00,19.00,0,298.17,302.37,0.0,0.0,0.000,504963.8,504963.8,1422,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470114954,826882.00
08/02/2016 01:15,2,0.000,ALERT,212.38,301.47,59.996,1470114905,"274151322000088","219011344069620",0.00,20.70,0,299.37,302.68,0.0,0.0,0.000,737708.6,737708.6,1420,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470114955,826883.00
08/02/2016 01:15,2,0.000,ALERT,213.29,300.87,59.965,1470114905,"274151322000068","219011344069620",0.00,21.30,0,299.07,302.07,0.0,0.0,0.000,631420.4,631420.4,1434,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470114957,826884.00
08/02/2016 01:15,2,0.000,ALERT,212.83,301.47,59.975,1470114905,"201051344001135","219011344069620",0.00,19.30,0,298.47,302.98,0.0,0.0,0.000,501048.7,501048.7,1424,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470114959,826885.00
08/02/2016 01:15,2,0.000,ALERT,213.29,302.37,59.975,1470114905,"201051344000594","219011344069620",0.00,19.80,0,299.37,303.58,0.0,0.0,0.000,511527.5,511527.5,1426,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470114961,826886.00
08/02/2016 01:15,2,0.000,ALERT,213.29,301.17,59.970,1470114905,"201051344001203","219011344069620",0.00,19.50,0,298.77,304.48,0.0,0.0,0.000,508828.4,508828.4,1428,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470114963,826887.00
08/02/2016 01:15,2,0.000,ALERT,212.61,301.47,59.975,1470114905,"274151322000054","219011344069620",0.00,21.00,0,299.67,303.58,0.0,0.0,0.000,753084.6,753084.6,1418,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470114965,826888.00
08/02/2016 01:15,2,0.000,ALERT,213.74,301.77,59.981,1470114905,"201051344000867","219011344069620",0.00,20.00,0,299.07,303.58,0.0,0.0,0.000,498754.9,498754.9,1424,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470114967,826889.00
08/02/2016 01:15,2,0.000,ALERT,213.29,301.77,59.933,1470114905,"201051344001093","219011344069620",0.00,20.00,0,298.77,302.37,0.0,0.0,0.000,506380.5,506380.5,1428,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470114969,826890.00
08/02/2016 01:15,2,0.000,ALERT,213.29,301.77,59.970,1470114905,"201051344000900","219011344069620",0.00,19.30,0,299.37,302.98,0.0,0.0,0.000,515016.1,515016.1,1430,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470114970,826891.00
08/02/2016 01:15,2,0.000,ALERT,213.51,301.17,59.981,1470114905,"201051344000648","219011344069620",0.00,19.00,0,298.77,303.28,0.0,0.0,0.000,505018.2,505018.2,1423,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470114972,826892.00
08/02/2016 01:15,2,0.000,ALERT,213.51,302.37,59.975,1470114905,"201051344000569","219011344069620",0.00,19.50,0,299.97,303.88,0.0,0.0,0.000,515478.4,515478.4,1423,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470114974,826893.00
08/02/2016 01:15,2,0.000,ALERT,213.51,302.07,59.981,1470114905,"201051344000983","219011344069620",0.00,19.50,0,299.97,303.58,0.0,0.0,0.000,507524.2,507524.2,1422,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470114976,826894.00
08/02/2016 01:15,2,0.000,ALERT,213.51,301.47,60.012,1470114905,"201051344001158","219011344069620",0.00,19.30,0,298.77,302.68,0.0,0.0,0.000,500378.9,500378.9,1425,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470114978,826895.00
08/02/2016 01:15,2,0.000,ALERT,213.74,302.37,59.981,1470114905,"201051344000576","219011344069620",0.00,19.30,0,299.67,303.28,0.0,0.0,0.000,507660.0,507660.0,1426,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470114980,826896.00
08/02/2016 01:15,2,0.000,ALERT,212.83,300.57,59.970,1470114905,"274151322000087","219011344069620",0.00,21.00,0,299.07,302.68,0.0,0.0,0.000,725849.7,725849.7,1433,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470114981,826897.00
08/02/2016 01:30,2,0.000,ALERT,213.74,301.17,59.986,1470115803,"201051344000645","219011344069620",0.00,19.80,0,299.67,303.28,0.0,0.0,0.000,507239.6,507239.6,1426,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470115805,826898.00
08/02/2016 01:30,2,0.000,ALERT,212.83,301.47,59.986,1470115803,"274151322000085","219011344069620",0.00,20.30,0,299.07,303.28,0.0,0.0,0.000,753615.2,753615.2,1419,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470115807,826899.00
08/02/2016 01:30,2,0.000,ALERT,213.74,300.87,59.981,1470115803,"201051344000633","219011344069620",0.00,19.30,0,297.87,302.98,0.0,0.0,0.000,498662.5,498662.5,1424,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470115809,826900.00
08/02/2016 01:30,2,0.000,ALERT,213.29,301.17,60.012,1470115803,"201051344000469","219011344069620",0.00,18.70,0,298.47,302.98,0.0,0.0,0.000,500732.1,500732.1,1430,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470115811,826901.00
08/02/2016 01:30,2,0.000,ALERT,212.83,301.17,60.002,1470115803,"201051344000646","219011344069620",0.00,19.30,0,298.17,302.68,0.0,0.0,0.000,502244.1,502244.1,1425,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470115812,826902.00
08/02/2016 01:30,2,0.000,ALERT,212.61,301.77,60.023,1470115803,"274151322000052","219011344069620",0.00,20.70,0,299.07,303.58,0.0,0.0,0.000,772279.5,772279.5,1416,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470115814,826903.00
08/02/2016 01:30,2,0.000,ALERT,213.29,301.77,59.986,1470115803,"201051344000585","219011344069620",0.00,19.50,0,299.07,302.98,0.0,0.0,0.000,510950.4,510950.4,1422,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470115816,826904.00
08/02/2016 01:30,2,0.000,ALERT,213.06,301.77,59.996,1470115803,"201051344001230","219011344069620",0.00,19.30,0,299.67,303.28,0.0,0.0,0.000,505625.1,505625.1,1433,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470115818,826905.00
08/02/2016 01:30,2,0.000,ALERT,213.51,302.07,59.975,1470115803,"201051344000582","219011344069620",0.00,19.30,0,299.97,303.58,0.0,0.0,0.000,498482.6,498482.6,1424,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470115820,826906.00
08/02/2016 01:30,2,0.000,ALERT,212.83,301.17,59.981,1470115803,"201051344000955","219011344069620",0.00,19.50,0,299.07,302.68,0.0,0.0,0.000,511939.9,511939.9,1430,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470115822,826907.00
08/02/2016 01:30,2,0.000,ALERT,212.61,300.87,59.986,1470115803,"274151322000094","219011344069620",0.00,20.00,0,298.77,302.68,0.0,0.0,0.000,631280.9,631280.9,1442,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470115824,826908.00
08/02/2016 01:30,2,0.000,ALERT,213.29,302.07,59.991,1470115803,"201051344000579","219011344069620",0.00,19.80,0,299.97,304.18,0.0,0.0,0.000,515003.4,515003.4,1429,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470115825,826909.00
08/02/2016 01:30,2,0.000,ALERT,213.06,301.77,59.949,1470115803,"201051344000890","219011344069620",0.00,19.80,0,299.97,304.18,0.0,0.0,0.000,509163.1,509163.1,1424,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470115827,826910.00
08/02/2016 01:30,2,0.000,ALERT,213.29,301.17,59.996,1470115803,"201051344000438","219011344069620",0.00,19.30,0,299.67,303.28,0.0,0.0,0.000,510821.1,510821.1,1433,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470115829,826911.00
08/02/2016 01:30,2,0.000,ALERT,213.29,300.57,59.986,1470115803,"201051344000417","219011344069620",0.00,19.50,0,298.77,302.68,0.0,0.0,0.000,502429.8,502429.8,1427,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470115831,826912.00
08/02/2016 01:30,2,0.000,ALERT,212.83,301.77,59.981,1470115803,"274151322000083","219011344069620",0.00,20.00,0,299.67,303.58,0.0,0.0,0.000,765326.5,765326.5,1423,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470115833,826913.00
08/02/2016 01:30,2,0.000,ALERT,213.29,301.17,59.970,1470115803,"274151322000076","219011344069620",0.00,20.30,0,299.07,303.58,0.0,0.0,0.000,816123.8,816123.8,1415,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470115834,826914.00
08/02/2016 01:30,2,0.000,ALERT,213.29,302.07,59.981,1470115803,"201051344000868","219011344069620",0.00,19.50,0,300.57,304.18,0.0,0.0,0.000,499632.1,499632.1,1426,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470115836,826915.00
08/02/2016 01:30,2,0.000,ALERT,212.83,302.37,59.975,1470115803,"274151322000095","219011344069620",0.00,19.80,0,300.27,303.88,0.0,0.0,0.000,807854.7,807854.7,1420,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470115838,826916.00
08/02/2016 01:30,2,0.000,ALERT,213.29,301.47,59.981,1470115803,"201051344000988","219011344069620",0.00,19.50,0,297.26,302.98,0.0,0.0,0.000,496072.2,496072.2,1429,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470115840,826917.00
08/02/2016 01:30,2,0.000,ALERT,213.06,300.57,59.981,1470115803,"201051344001025","219011344069620",0.00,19.00,0,298.77,303.58,0.0,0.0,0.000,510049.7,510049.7,1424,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470115842,826918.00
08/02/2016 01:30,2,0.000,ALERT,213.29,301.77,59.981,1470115803,"201051344000458","219011344069620",0.00,20.00,0,299.67,304.18,0.0,0.0,0.000,507131.5,507131.5,1426,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470115844,826919.00
08/02/2016 01:30,2,0.000,ALERT,213.96,301.47,59.981,1470115803,"201051344000853","219011344069620",0.00,19.30,0,299.67,303.58,0.0,0.0,0.000,506193.0,506193.0,1422,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470115846,826920.00
08/02/2016 01:30,2,0.000,ALERT,213.51,301.47,59.981,1470115803,"201051344000685","219011344069620",0.00,19.50,0,299.37,302.98,0.0,0.0,0.000,510124.1,510124.1,1430,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470115847,826921.00
08/02/2016 01:30,2,0.000,ALERT,213.29,300.57,59.938,1470115803,"201051344000917","219011344069620",0.00,20.00,0,297.87,302.37,0.0,0.0,0.000,507000.6,507000.6,1432,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470115849,826922.00
08/02/2016 01:30,2,0.000,ALERT,213.51,301.77,59.996,1470115803,"201051344001145","219011344069620",0.00,19.30,0,299.97,303.88,0.0,0.0,0.000,512252.9,512252.9,1433,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470115851,826923.00
08/02/2016 01:30,2,0.000,ALERT,213.51,300.87,59.975,1470115803,"201051344000651","219011344069620",0.00,19.00,0,298.77,302.68,0.0,0.0,0.000,504963.8,504963.8,1424,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470115853,826924.00
08/02/2016 01:30,2,0.000,ALERT,212.38,301.47,59.981,1470115803,"274151322000088","219011344069620",0.00,20.30,0,299.07,302.98,0.0,0.0,0.000,737708.6,737708.6,1422,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470115855,826925.00
08/02/2016 01:30,2,0.000,ALERT,213.29,300.87,59.981,1470115803,"274151322000068","219011344069620",0.00,21.00,0,298.77,302.37,0.0,0.0,0.000,631420.4,631420.4,1436,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470115856,826926.00
08/02/2016 01:30,2,0.000,ALERT,212.83,300.87,59.981,1470115803,"201051344001135","219011344069620",0.00,19.30,0,299.37,303.28,0.0,0.0,0.000,501048.7,501048.7,1426,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470115858,826927.00
08/02/2016 01:30,2,0.000,ALERT,213.06,302.07,59.991,1470115803,"201051344000594","219011344069620",0.00,19.80,0,299.67,303.88,0.0,0.0,0.000,511527.5,511527.5,1428,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470115860,826928.00
08/02/2016 01:30,2,0.000,ALERT,213.29,300.87,59.991,1470115803,"201051344001203","219011344069620",0.00,19.50,0,299.07,304.78,0.0,0.0,0.000,508828.4,508828.4,1430,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470115862,826929.00
08/02/2016 01:30,2,0.000,ALERT,212.61,301.77,59.986,1470115803,"274151322000054","219011344069620",0.00,20.70,0,299.37,303.88,0.0,0.0,0.000,753084.6,753084.6,1420,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470115864,826930.00
08/02/2016 01:30,2,0.000,ALERT,213.51,301.17,59.986,1470115803,"201051344000867","219011344069620",0.00,20.00,0,299.37,303.88,0.0,0.0,0.000,498754.9,498754.9,1426,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470115865,826931.00
08/02/2016 01:30,2,0.000,ALERT,213.06,300.87,59.986,1470115803,"201051344001093","219011344069620",0.00,19.80,0,299.37,302.98,0.0,0.0,0.000,506380.5,506380.5,1430,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470115867,826932.00
08/02/2016 01:30,2,0.000,ALERT,213.06,301.47,59.991,1470115803,"201051344000900","219011344069620",0.00,19.30,0,299.37,303.28,0.0,0.0,0.000,515016.1,515016.1,1432,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470115869,826933.00
08/02/2016 01:30,2,0.000,ALERT,213.51,300.87,59.986,1470115803,"201051344000648","219011344069620",0.00,19.00,0,299.37,303.58,0.0,0.0,0.000,505018.2,505018.2,1425,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470115871,826934.00
08/02/2016 01:30,2,0.000,ALERT,213.29,302.07,59.938,1470115803,"201051344000569","219011344069620",0.00,19.50,0,300.27,304.18,0.0,0.0,0.000,515478.4,515478.4,1425,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470115873,826935.00
