ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/02/2016 01:30,2,0.000,ALERT,213.29,301.77,59.975,1470115803,"201051344000983","219011344069620",0.00,19.50,0,300.27,303.88,0.0,0.0,0.000,507524.2,507524.2,1424,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470115875,826936.00
08/02/2016 01:30,2,0.000,ALERT,213.29,301.17,59.986,1470115803,"201051344001158","219011344069620",0.00,19.00,0,299.07,302.98,0.0,0.0,0.000,500378.9,500378.9,1427,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470115877,826937.00
08/02/2016 01:30,2,0.000,ALERT,213.74,302.07,59.981,1470115803,"201051344000576","219011344069620",0.00,19.30,0,299.67,303.58,0.0,0.0,0.000,507660.0,507660.0,1428,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470115878,826938.00
08/02/2016 01:30,2,0.000,ALERT,212.83,300.87,59.981,1470115803,"274151322000087","219011344069620",0.00,21.00,0,298.77,302.98,0.0,0.0,0.000,725849.7,725849.7,1435,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470115880,826939.00
08/02/2016 01:45,2,0.000,ALERT,212.38,300.27,60.002,1470116703,"201051344000645","219011344069620",0.00,19.80,0,298.17,302.98,0.0,0.0,0.000,507239.6,507239.6,1428,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470116705,826940.00
08/02/2016 01:45,2,0.000,ALERT,211.48,300.27,60.002,1470116703,"274151322000085","219011344069620",0.00,20.00,0,297.87,303.28,0.0,0.0,0.000,753615.2,753615.2,1421,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470116707,826941.00
08/02/2016 01:45,2,0.000,ALERT,212.38,299.97,59.996,1470116703,"201051344000633","219011344069620",0.00,19.30,0,296.66,302.68,0.0,0.0,0.000,498662.5,498662.5,1426,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470116709,826942.00
08/02/2016 01:45,2,0.000,ALERT,211.93,299.97,60.007,1470116703,"201051344000469","219011344069620",0.00,18.70,0,297.26,302.68,0.0,0.0,0.000,500732.1,500732.1,1432,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470116710,826943.00
08/02/2016 01:45,2,0.000,ALERT,211.48,299.37,60.002,1470116703,"201051344000646","219011344069620",0.00,19.30,0,296.96,302.68,0.0,0.0,0.000,502244.1,502244.1,1427,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470116712,826944.00
08/02/2016 01:45,2,0.000,ALERT,211.25,300.57,59.996,1470116703,"274151322000052","219011344069620",0.00,20.30,0,297.87,303.28,0.0,0.0,0.000,772279.5,772279.5,1418,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470116714,826945.00
08/02/2016 01:45,2,0.000,ALERT,211.93,299.97,59.996,1470116703,"201051344000585","219011344069620",0.00,19.50,0,297.26,302.98,0.0,0.0,0.000,510950.4,510950.4,1424,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470116716,826946.00
08/02/2016 01:45,2,0.000,ALERT,211.93,300.27,59.996,1470116703,"201051344001230","219011344069620",0.00,19.30,0,298.17,303.28,0.0,0.0,0.000,505625.1,505625.1,1435,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470116718,826947.00
08/02/2016 01:45,2,0.000,ALERT,212.16,300.57,59.965,1470116703,"201051344000582","219011344069620",0.00,19.30,0,298.47,303.58,0.0,0.0,0.000,498482.6,498482.6,1426,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470116720,826948.00
08/02/2016 01:45,2,0.000,ALERT,211.70,299.97,59.996,1470116703,"201051344000955","219011344069620",0.00,19.50,0,297.57,302.68,0.0,0.0,0.000,511939.9,511939.9,1432,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470116722,826949.00
08/02/2016 01:45,2,0.000,ALERT,211.48,299.67,60.002,1470116703,"274151322000094","219011344069620",0.00,19.80,0,297.57,302.07,0.0,0.0,0.000,631280.9,631280.9,1444,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470116724,826950.00
08/02/2016 01:45,2,0.000,ALERT,211.93,300.87,59.959,1470116703,"201051344000579","219011344069620",0.00,19.80,0,298.77,303.58,0.0,0.0,0.000,515003.4,515003.4,1431,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470116725,826951.00
08/02/2016 01:45,2,0.000,ALERT,211.70,299.97,59.996,1470116703,"201051344000890","219011344069620",0.00,19.80,0,298.17,303.88,0.0,0.0,0.000,509163.1,509163.1,1426,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470116727,826952.00
08/02/2016 01:45,2,0.000,ALERT,211.93,299.67,59.991,1470116703,"201051344000438","219011344069620",0.00,19.30,0,297.87,303.28,0.0,0.0,0.000,510821.1,510821.1,1435,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470116729,826953.00
08/02/2016 01:45,2,0.000,ALERT,211.93,299.07,59.991,1470116703,"201051344000417","219011344069620",0.00,19.50,0,297.26,302.07,0.0,0.0,0.000,502429.8,502429.8,1429,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470116731,826954.00
08/02/2016 01:45,2,0.000,ALERT,211.25,300.27,59.996,1470116703,"274151322000083","219011344069620",0.00,19.80,0,298.17,303.28,0.0,0.0,0.000,765326.5,765326.5,1425,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470116733,826955.00
08/02/2016 01:45,2,0.000,ALERT,211.93,299.67,59.991,1470116703,"274151322000076","219011344069620",0.00,20.30,0,297.57,302.98,0.0,0.0,0.000,816123.8,816123.8,1417,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470116734,826956.00
08/02/2016 01:45,2,0.000,ALERT,211.93,300.87,59.954,1470116703,"201051344000868","219011344069620",0.00,19.30,0,299.07,303.58,0.0,0.0,0.000,499632.1,499632.1,1428,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470116736,826957.00
08/02/2016 01:45,2,0.000,ALERT,211.48,300.87,59.986,1470116703,"274151322000095","219011344069620",0.00,19.80,0,299.37,303.58,0.0,0.0,0.000,807854.7,807854.7,1422,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470116738,826958.00
08/02/2016 01:45,2,0.000,ALERT,211.70,300.27,59.991,1470116703,"201051344000988","219011344069620",0.00,19.50,0,296.06,302.98,0.0,0.0,0.000,496072.2,496072.2,1431,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470116740,826959.00
08/02/2016 01:45,2,0.000,ALERT,211.70,299.07,59.959,1470116703,"201051344001025","219011344069620",0.00,19.00,0,297.26,303.58,0.0,0.0,0.000,510049.7,510049.7,1426,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470116742,826960.00
08/02/2016 01:45,2,0.000,ALERT,211.93,300.57,59.996,1470116703,"201051344000458","219011344069620",0.00,20.00,0,298.47,303.88,0.0,0.0,0.000,507131.5,507131.5,1428,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470116743,826961.00
08/02/2016 01:45,2,0.000,ALERT,212.61,300.27,59.986,1470116703,"201051344000853","219011344069620",0.00,19.30,0,298.17,303.28,0.0,0.0,0.000,506193.0,506193.0,1424,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470116745,826962.00
08/02/2016 01:45,2,0.000,ALERT,212.16,299.67,59.981,1470116703,"201051344000685","219011344069620",0.00,19.50,0,297.87,302.98,0.0,0.0,0.000,510124.1,510124.1,1432,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470116747,826963.00
08/02/2016 01:45,2,0.000,ALERT,211.93,299.37,59.991,1470116703,"201051344000917","219011344069620",0.00,20.00,0,296.36,302.37,0.0,0.0,0.000,507000.6,507000.6,1434,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470116749,826964.00
08/02/2016 01:45,2,0.000,ALERT,212.16,300.27,60.012,1470116703,"201051344001145","219011344069620",0.00,19.30,0,298.17,303.58,0.0,0.0,0.000,512252.9,512252.9,1435,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470116751,826965.00
08/02/2016 01:45,2,0.000,ALERT,211.93,299.07,59.981,1470116703,"201051344000651","219011344069620",0.00,18.70,0,297.26,302.37,0.0,0.0,0.000,504963.8,504963.8,1426,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470116753,826966.00
08/02/2016 01:45,2,0.000,ALERT,211.03,300.27,59.981,1470116703,"274151322000088","219011344069620",0.00,20.30,0,297.87,302.68,0.0,0.0,0.000,737708.6,737708.6,1424,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470116755,826967.00
08/02/2016 01:45,2,0.000,ALERT,212.16,299.67,59.970,1470116703,"274151322000068","219011344069620",0.00,21.00,0,297.57,301.77,0.0,0.0,0.000,631420.4,631420.4,1438,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470116756,826968.00
08/02/2016 01:45,2,0.000,ALERT,211.70,299.97,59.970,1470116703,"201051344001135","219011344069620",0.00,19.30,0,297.87,303.28,0.0,0.0,0.000,501048.7,501048.7,1428,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470116758,826969.00
08/02/2016 01:45,2,0.000,ALERT,211.70,301.17,59.975,1470116703,"201051344000594","219011344069620",0.00,19.80,0,298.17,303.28,0.0,0.0,0.000,511527.5,511527.5,1430,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470116760,826970.00
08/02/2016 01:45,2,0.000,ALERT,211.93,299.67,59.981,1470116703,"201051344001203","219011344069620",0.00,19.30,0,297.87,304.18,0.0,0.0,0.000,508828.4,508828.4,1432,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470116762,826971.00
08/02/2016 01:45,2,0.000,ALERT,211.48,300.87,59.975,1470116703,"274151322000054","219011344069620",0.00,20.70,0,298.17,303.28,0.0,0.0,0.000,753084.6,753084.6,1422,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470116764,826972.00
08/02/2016 01:45,2,0.000,ALERT,212.16,300.27,59.954,1470116703,"201051344000867","219011344069620",0.00,19.80,0,298.17,303.28,0.0,0.0,0.000,498754.9,498754.9,1428,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470116765,826973.00
08/02/2016 01:45,2,0.000,ALERT,211.93,299.97,59.965,1470116703,"201051344001093","219011344069620",0.00,20.00,0,297.57,302.37,0.0,0.0,0.000,506380.5,506380.5,1432,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470116767,826974.00
08/02/2016 01:45,2,0.000,ALERT,211.93,300.57,59.970,1470116703,"201051344000900","219011344069620",0.00,19.30,0,298.17,302.98,0.0,0.0,0.000,515016.1,515016.1,1434,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470116769,826975.00
08/02/2016 01:45,2,0.000,ALERT,212.16,299.97,60.002,1470116703,"201051344000648","219011344069620",0.00,19.00,0,297.87,303.28,0.0,0.0,0.000,505018.2,505018.2,1427,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470116771,826976.00
08/02/2016 01:45,2,0.000,ALERT,212.16,301.17,59.975,1470116703,"201051344000569","219011344069620",0.00,19.50,0,299.07,303.88,0.0,0.0,0.000,515478.4,515478.4,1427,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470116773,826977.00
08/02/2016 01:45,2,0.000,ALERT,211.93,300.87,59.975,1470116703,"201051344000983","219011344069620",0.00,19.50,0,298.77,303.58,0.0,0.0,0.000,507524.2,507524.2,1426,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470116775,826978.00
08/02/2016 01:45,2,0.000,ALERT,211.93,300.27,60.028,1470116703,"201051344001158","219011344069620",0.00,19.30,0,297.57,302.68,0.0,0.0,0.000,500378.9,500378.9,1429,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470116776,826979.00
08/02/2016 01:45,2,0.000,ALERT,212.38,300.87,59.975,1470116703,"201051344000576","219011344069620",0.00,19.30,0,298.47,303.28,0.0,0.0,0.000,507660.0,507660.0,1430,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470116778,826980.00
08/02/2016 01:45,2,0.000,ALERT,211.70,300.27,59.986,1470116703,"274151322000087","219011344069620",0.00,21.00,0,297.57,302.37,0.0,0.0,0.000,725849.7,725849.7,1437,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470116780,826981.00
08/02/2016 02:00,2,0.000,ALERT,213.06,301.47,59.986,1470117604,"201051344000645","219011344069620",0.00,20.00,0,298.47,302.68,0.0,0.0,0.000,507239.6,507239.6,1430,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470117606,826982.00
08/02/2016 02:00,2,0.000,ALERT,212.16,300.87,59.981,1470117604,"274151322000085","219011344069620",0.00,20.30,0,298.77,302.68,0.0,0.0,0.000,753615.2,753615.2,1423,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470117608,826983.00
08/02/2016 02:00,2,0.000,ALERT,213.06,301.17,59.986,1470117604,"201051344000633","219011344069620",0.00,19.50,0,296.66,302.37,0.0,0.0,0.000,498662.5,498662.5,1428,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470117610,826984.00
08/02/2016 02:00,2,0.000,ALERT,212.61,301.17,59.986,1470117604,"201051344000469","219011344069620",0.00,19.00,0,297.57,302.37,0.0,0.0,0.000,500732.1,500732.1,1434,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470117612,826985.00
08/02/2016 02:00,2,0.000,ALERT,211.93,300.27,59.975,1470117604,"201051344000646","219011344069620",0.00,19.50,0,297.26,301.47,0.0,0.0,0.000,502244.1,502244.1,1429,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470117613,826986.00
08/02/2016 02:00,2,0.000,ALERT,211.70,300.57,59.981,1470117604,"274151322000052","219011344069620",0.00,20.30,0,298.77,302.98,0.0,0.0,0.000,772279.5,772279.5,1420,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470117615,826987.00
08/02/2016 02:00,2,0.000,ALERT,212.61,300.57,59.970,1470117604,"201051344000585","219011344069620",0.00,19.80,0,297.57,302.07,0.0,0.0,0.000,510950.4,510950.4,1426,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470117617,826988.00
08/02/2016 02:00,2,0.000,ALERT,212.38,300.87,59.981,1470117604,"201051344001230","219011344069620",0.00,19.50,0,297.87,302.07,0.0,0.0,0.000,505625.1,505625.1,1437,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470117619,826989.00
08/02/2016 02:00,2,0.000,ALERT,212.83,301.47,59.944,1470117604,"201051344000582","219011344069620",0.00,19.30,0,298.77,302.37,0.0,0.0,0.000,498482.6,498482.6,1428,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470117621,826990.00
08/02/2016 02:00,2,0.000,ALERT,211.93,300.57,59.928,1470117604,"201051344000955","219011344069620",0.00,19.80,0,297.57,301.47,0.0,0.0,0.000,511939.9,511939.9,1434,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470117622,826991.00
08/02/2016 02:00,2,0.000,ALERT,212.16,300.27,59.981,1470117604,"274151322000094","219011344069620",0.00,20.00,0,298.17,301.77,0.0,0.0,0.000,631280.9,631280.9,1446,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470117624,826992.00
08/02/2016 02:00,2,0.000,ALERT,212.38,301.77,59.975,1470117604,"201051344000579","219011344069620",0.00,20.00,0,299.07,303.28,0.0,0.0,0.000,515003.4,515003.4,1433,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470117626,826993.00
08/02/2016 02:00,2,0.000,ALERT,212.38,301.17,59.959,1470117604,"201051344000890","219011344069620",0.00,19.80,0,298.17,302.68,0.0,0.0,0.000,509163.1,509163.1,1428,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470117628,826994.00
08/02/2016 02:00,2,0.000,ALERT,212.61,300.57,59.970,1470117604,"201051344000438","219011344069620",0.00,19.50,0,298.17,302.07,0.0,0.0,0.000,510821.1,510821.1,1437,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470117630,826995.00
08/02/2016 02:00,2,0.000,ALERT,212.61,299.97,59.981,1470117604,"201051344000417","219011344069620",0.00,19.80,0,296.66,301.17,0.0,0.0,0.000,502429.8,502429.8,1431,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470117631,826996.00
08/02/2016 02:00,2,0.000,ALERT,211.93,301.17,59.975,1470117604,"274151322000083","219011344069620",0.00,20.00,0,298.77,302.98,0.0,0.0,0.000,765326.5,765326.5,1427,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470117633,826997.00
08/02/2016 02:00,2,0.000,ALERT,212.61,300.87,60.023,1470117604,"274151322000076","219011344069620",0.00,20.30,0,298.47,302.68,0.0,0.0,0.000,816123.8,816123.8,1419,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470117635,826998.00
08/02/2016 02:00,2,0.000,ALERT,212.61,302.07,60.002,1470117604,"201051344000868","219011344069620",0.00,19.50,0,298.77,303.58,0.0,0.0,0.000,499632.1,499632.1,1430,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470117637,826999.00
08/02/2016 02:00,2,0.000,ALERT,212.16,302.07,59.975,1470117604,"274151322000095","219011344069620",0.00,19.80,0,299.67,303.28,0.0,0.0,0.000,807854.7,807854.7,1424,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470117639,827000.00
08/02/2016 02:00,2,0.000,ALERT,212.61,301.47,59.981,1470117604,"201051344000988","219011344069620",0.00,19.80,0,295.76,302.68,0.0,0.0,0.000,496072.2,496072.2,1433,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470117641,827001.00
08/02/2016 02:00,2,0.000,ALERT,212.38,299.97,60.023,1470117604,"201051344001025","219011344069620",0.00,19.30,0,297.26,302.37,0.0,0.0,0.000,510049.7,510049.7,1428,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470117643,827002.00
08/02/2016 02:00,2,0.000,ALERT,212.61,301.47,59.975,1470117604,"201051344000458","219011344069620",0.00,20.30,0,298.47,303.58,0.0,0.0,0.000,507131.5,507131.5,1430,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470117644,827003.00
08/02/2016 02:00,2,0.000,ALERT,213.06,301.17,59.933,1470117604,"201051344000853","219011344069620",0.00,19.50,0,298.17,302.98,0.0,0.0,0.000,506193.0,506193.0,1426,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470117646,827004.00
08/02/2016 02:00,2,0.000,ALERT,212.38,300.27,59.981,1470117604,"201051344000685","219011344069620",0.00,19.50,0,297.87,301.77,0.0,0.0,0.000,510124.1,510124.1,1434,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470117648,827005.00
08/02/2016 02:00,2,0.000,ALERT,212.61,300.27,59.975,1470117604,"201051344000917","219011344069620",0.00,20.30,0,296.36,301.17,0.0,0.0,0.000,507000.6,507000.6,1436,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470117650,827006.00
08/02/2016 02:00,2,0.000,ALERT,212.61,301.17,59.975,1470117604,"201051344001145","219011344069620",0.00,19.50,0,298.47,302.68,0.0,0.0,0.000,512252.9,512252.9,1437,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470117651,827007.00
08/02/2016 02:00,2,0.000,ALERT,212.61,299.97,59.986,1470117604,"201051344000651","219011344069620",0.00,19.00,0,297.26,301.47,0.0,0.0,0.000,504963.8,504963.8,1428,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470117653,827008.00
08/02/2016 02:00,2,0.000,ALERT,211.48,301.17,59.986,1470117604,"274151322000088","219011344069620",0.00,20.70,0,298.77,302.37,0.0,0.0,0.000,737708.6,737708.6,1426,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470117655,827009.00
08/02/2016 02:00,2,0.000,ALERT,212.61,299.97,59.975,1470117604,"274151322000068","219011344069620",0.00,21.00,0,298.47,301.47,0.0,0.0,0.000,631420.4,631420.4,1440,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470117657,827010.00
08/02/2016 02:00,2,0.000,ALERT,212.16,300.57,59.970,1470117604,"201051344001135","219011344069620",0.00,19.50,0,298.17,302.37,0.0,0.0,0.000,501048.7,501048.7,1430,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470117659,827011.00
08/02/2016 02:00,2,0.000,ALERT,212.16,302.07,59.981,1470117604,"201051344000594","219011344069620",0.00,19.80,0,298.47,303.28,0.0,0.0,0.000,511527.5,511527.5,1432,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470117660,827012.00
08/02/2016 02:00,2,0.000,ALERT,212.38,299.97,59.975,1470117604,"201051344001203","219011344069620",0.00,19.50,0,297.87,303.58,0.0,0.0,0.000,508828.4,508828.4,1434,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470117662,827013.00
08/02/2016 02:00,2,0.000,ALERT,211.93,301.17,60.012,1470117604,"274151322000054","219011344069620",0.00,20.70,0,299.07,302.98,0.0,0.0,0.000,753084.6,753084.6,1424,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470117664,827014.00
08/02/2016 02:00,2,0.000,ALERT,212.83,301.17,59.949,1470117604,"201051344000867","219011344069620",0.00,20.00,0,297.87,302.98,0.0,0.0,0.000,498754.9,498754.9,1430,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470117666,827015.00
08/02/2016 02:00,2,0.000,ALERT,212.38,300.57,59.970,1470117604,"201051344001093","219011344069620",0.00,20.00,0,297.87,301.77,0.0,0.0,0.000,506380.5,506380.5,1434,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470117668,827016.00
08/02/2016 02:00,2,0.000,ALERT,212.38,301.17,59.986,1470117604,"201051344000900","219011344069620",0.00,19.50,0,298.47,302.68,0.0,0.0,0.000,515016.1,515016.1,1436,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470117670,827017.00
08/02/2016 02:00,2,0.000,ALERT,212.83,300.87,59.949,1470117604,"201051344000648","219011344069620",0.00,19.30,0,298.17,302.98,0.0,0.0,0.000,505018.2,505018.2,1429,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470117671,827018.00
08/02/2016 02:00,2,0.000,ALERT,212.61,301.47,59.975,1470117604,"201051344000569","219011344069620",0.00,19.80,0,299.37,303.58,0.0,0.0,0.000,515478.4,515478.4,1429,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470117673,827019.00
08/02/2016 02:00,2,0.000,ALERT,212.61,301.77,59.970,1470117604,"201051344000983","219011344069620",0.00,19.80,0,299.07,303.28,0.0,0.0,0.000,507524.2,507524.2,1428,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470117675,827020.00
08/02/2016 02:00,2,0.000,ALERT,212.61,300.87,59.981,1470117604,"201051344001158","219011344069620",0.00,19.50,0,297.87,302.37,0.0,0.0,0.000,500378.9,500378.9,1431,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470117677,827021.00
08/02/2016 02:00,2,0.000,ALERT,213.06,301.77,59.938,1470117604,"201051344000576","219011344069620",0.00,19.30,0,298.47,302.98,0.0,0.0,0.000,507660.0,507660.0,1432,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470117679,827022.00
08/02/2016 02:00,2,0.000,ALERT,211.93,300.57,59.970,1470117604,"274151322000087","219011344069620",0.00,21.00,0,298.17,302.07,0.0,0.0,0.000,725849.7,725849.7,1439,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470117680,827023.00
08/02/2016 02:15,2,0.000,ALERT,213.29,301.47,59.996,1470118504,"201051344000645","219011344069620",0.00,20.00,0,299.67,302.98,0.0,0.0,0.000,507239.6,507239.6,1432,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470118506,827024.00
08/02/2016 02:15,2,0.000,ALERT,212.38,301.47,59.954,1470118504,"274151322000085","219011344069620",0.00,20.30,0,299.07,302.68,0.0,0.0,0.000,753615.2,753615.2,1425,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470118507,827025.00
08/02/2016 02:15,2,0.000,ALERT,213.29,301.17,59.996,1470118504,"201051344000633","219011344069620",0.00,19.50,0,297.57,302.37,0.0,0.0,0.000,498662.5,498662.5,1430,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470118509,827026.00
08/02/2016 02:15,2,0.000,ALERT,212.83,301.17,59.949,1470118504,"201051344000469","219011344069620",0.00,19.30,0,298.77,302.68,0.0,0.0,0.000,500732.1,500732.1,1436,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470118511,827027.00
08/02/2016 02:15,2,0.000,ALERT,212.38,300.27,59.996,1470118504,"201051344000646","219011344069620",0.00,19.80,0,297.87,301.77,0.0,0.0,0.000,502244.1,502244.1,1431,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470118513,827028.00
08/02/2016 02:15,2,0.000,ALERT,212.16,300.87,60.018,1470118504,"274151322000052","219011344069620",0.00,20.70,0,298.77,302.98,0.0,0.0,0.000,772279.5,772279.5,1422,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470118515,827029.00
08/02/2016 02:15,2,0.000,ALERT,212.61,300.27,59.986,1470118504,"201051344000585","219011344069620",0.00,20.00,0,298.17,302.07,0.0,0.0,0.000,510950.4,510950.4,1428,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470118516,827030.00
08/02/2016 02:15,2,0.000,ALERT,212.61,300.87,59.991,1470118504,"201051344001230","219011344069620",0.00,19.50,0,299.07,302.37,0.0,0.0,0.000,505625.1,505625.1,1439,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470118518,827031.00
08/02/2016 02:15,2,0.000,ALERT,213.06,301.17,60.012,1470118504,"201051344000582","219011344069620",0.00,19.80,0,299.37,302.68,0.0,0.0,0.000,498482.6,498482.6,1430,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470118520,827032.00
08/02/2016 02:15,2,0.000,ALERT,212.16,300.27,59.981,1470118504,"201051344000955","219011344069620",0.00,20.00,0,298.47,302.07,0.0,0.0,0.000,511939.9,511939.9,1436,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470118522,827033.00
08/02/2016 02:15,2,0.000,ALERT,212.38,300.57,59.981,1470118504,"274151322000094","219011344069620",0.00,20.00,0,298.47,302.07,0.0,0.0,0.000,631280.9,631280.9,1448,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470118524,827034.00
08/02/2016 02:15,2,0.000,ALERT,212.61,301.77,59.991,1470118504,"201051344000579","219011344069620",0.00,20.30,0,299.97,303.58,0.0,0.0,0.000,515003.4,515003.4,1435,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470118525,827035.00
08/02/2016 02:15,2,0.000,ALERT,212.38,300.87,59.965,1470118504,"201051344000890","219011344069620",0.00,20.00,0,299.07,303.28,0.0,0.0,0.000,509163.1,509163.1,1430,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470118527,827036.00
08/02/2016 02:15,2,0.000,ALERT,212.61,300.27,59.986,1470118504,"201051344000438","219011344069620",0.00,19.50,0,298.77,302.37,0.0,0.0,0.000,510821.1,510821.1,1439,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470118529,827037.00
08/02/2016 02:15,2,0.000,ALERT,212.61,299.97,59.965,1470118504,"201051344000417","219011344069620",0.00,20.00,0,298.17,301.47,0.0,0.0,0.000,502429.8,502429.8,1433,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470118531,827038.00
08/02/2016 02:15,2,0.000,ALERT,212.16,301.47,59.986,1470118504,"274151322000083","219011344069620",0.00,20.00,0,299.37,302.98,0.0,0.0,0.000,765326.5,765326.5,1429,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470118533,827039.00
08/02/2016 02:15,2,0.000,ALERT,212.83,301.17,59.986,1470118504,"274151322000076","219011344069620",0.00,20.70,0,298.77,302.98,0.0,0.0,0.000,816123.8,816123.8,1421,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470118535,827040.00
08/02/2016 02:15,2,0.000,ALERT,212.61,301.77,59.959,1470118504,"201051344000868","219011344069620",0.00,19.80,0,300.27,303.88,0.0,0.0,0.000,499632.1,499632.1,1432,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470118536,827041.00
08/02/2016 02:15,2,0.000,ALERT,212.38,302.37,59.986,1470118504,"274151322000095","219011344069620",0.00,19.80,0,300.27,303.58,0.0,0.0,0.000,807854.7,807854.7,1426,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470118538,827042.00
08/02/2016 02:15,2,0.000,ALERT,212.61,301.17,59.975,1470118504,"201051344000988","219011344069620",0.00,20.00,0,297.26,302.68,0.0,0.0,0.000,496072.2,496072.2,1435,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470118540,827043.00
08/02/2016 02:15,2,0.000,ALERT,212.38,299.67,59.986,1470118504,"201051344001025","219011344069620",0.00,19.50,0,298.17,302.68,0.0,0.0,0.000,510049.7,510049.7,1430,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470118542,827044.00
08/02/2016 02:15,2,0.000,ALERT,212.61,301.47,59.986,1470118504,"201051344000458","219011344069620",0.00,20.70,0,299.67,303.88,0.0,0.0,0.000,507131.5,507131.5,1432,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470118544,827045.00
08/02/2016 02:15,2,0.000,ALERT,213.29,301.17,60.012,1470118504,"201051344000853","219011344069620",0.00,19.80,0,299.67,303.28,0.0,0.0,0.000,506193.0,506193.0,1428,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470118546,827046.00
08/02/2016 02:15,2,0.000,ALERT,212.83,300.57,59.981,1470118504,"201051344000685","219011344069620",0.00,20.00,0,298.47,302.37,0.0,0.0,0.000,510124.1,510124.1,1436,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470118547,827047.00
08/02/2016 02:15,2,0.000,ALERT,212.61,299.67,59.991,1470118504,"201051344000917","219011344069620",0.00,20.70,0,297.57,301.77,0.0,0.0,0.000,507000.6,507000.6,1438,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470118549,827048.00
08/02/2016 02:15,2,0.000,ALERT,212.61,300.57,59.991,1470118504,"201051344001145","219011344069620",0.00,19.80,0,299.37,302.98,0.0,0.0,0.000,512252.9,512252.9,1439,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470118551,827049.00
08/02/2016 02:15,2,0.000,ALERT,212.83,299.67,59.965,1470118504,"201051344000651","219011344069620",0.00,19.30,0,298.17,301.77,0.0,0.0,0.000,504963.8,504963.8,1430,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470118553,827050.00
08/02/2016 02:15,2,0.000,ALERT,211.93,300.87,60.034,1470118504,"274151322000088","219011344069620",0.00,20.70,0,299.07,302.37,0.0,0.0,0.000,737708.6,737708.6,1428,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470118555,827051.00
08/02/2016 02:15,2,0.000,ALERT,212.83,300.57,59.991,1470118504,"274151322000068","219011344069620",0.00,21.30,0,298.47,301.77,0.0,0.0,0.000,631420.4,631420.4,1442,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470118556,827052.00
08/02/2016 02:15,2,0.000,ALERT,212.16,300.27,59.981,1470118504,"201051344001135","219011344069620",0.00,19.80,0,299.07,302.68,0.0,0.0,0.000,501048.7,501048.7,1432,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470118558,827053.00
08/02/2016 02:15,2,0.000,ALERT,212.38,302.07,60.028,1470118504,"201051344000594","219011344069620",0.00,20.00,0,299.07,303.28,0.0,0.0,0.000,511527.5,511527.5,1434,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470118560,827054.00
08/02/2016 02:15,2,0.000,ALERT,212.61,300.27,60.002,1470118504,"201051344001203","219011344069620",0.00,19.80,0,298.47,303.88,0.0,0.0,0.000,508828.4,508828.4,1436,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470118562,827055.00
08/02/2016 02:15,2,0.000,ALERT,212.16,301.47,60.002,1470118504,"274151322000054","219011344069620",0.00,21.00,0,299.07,303.28,0.0,0.0,0.000,753084.6,753084.6,1426,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470118564,827056.00
08/02/2016 02:15,2,0.000,ALERT,213.06,301.47,59.996,1470118504,"201051344000867","219011344069620",0.00,20.30,0,298.77,303.28,0.0,0.0,0.000,498754.9,498754.9,1432,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470118565,827057.00
08/02/2016 02:15,2,0.000,ALERT,212.61,300.57,60.007,1470118504,"201051344001093","219011344069620",0.00,20.30,0,298.47,301.77,0.0,0.0,0.000,506380.5,506380.5,1436,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470118567,827058.00
08/02/2016 02:15,2,0.000,ALERT,212.83,301.77,59.996,1470118504,"201051344000900","219011344069620",0.00,19.80,0,299.07,302.68,0.0,0.0,0.000,515016.1,515016.1,1438,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470118569,827059.00
08/02/2016 02:15,2,0.000,ALERT,213.06,301.17,59.996,1470118504,"201051344000648","219011344069620",0.00,19.50,0,299.07,302.98,0.0,0.0,0.000,505018.2,505018.2,1431,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470118571,827060.00
08/02/2016 02:15,2,0.000,ALERT,212.83,302.07,60.007,1470118504,"201051344000569","219011344069620",0.00,19.80,0,299.97,303.58,0.0,0.0,0.000,515478.4,515478.4,1431,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470118573,827061.00
08/02/2016 02:15,2,0.000,ALERT,212.83,301.77,60.028,1470118504,"201051344000983","219011344069620",0.00,20.00,0,299.37,303.58,0.0,0.0,0.000,507524.2,507524.2,1430,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470118575,827062.00
08/02/2016 02:15,2,0.000,ALERT,212.83,301.17,60.002,1470118504,"201051344001158","219011344069620",0.00,19.80,0,298.47,302.37,0.0,0.0,0.000,500378.9,500378.9,1433,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470118576,827063.00
08/02/2016 02:15,2,0.000,ALERT,213.29,302.07,59.996,1470118504,"201051344000576","219011344069620",0.00,19.80,0,299.37,302.98,0.0,0.0,0.000,507660.0,507660.0,1434,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470118578,827064.00
08/02/2016 02:15,2,0.000,ALERT,212.38,300.57,59.996,1470118504,"274151322000087","219011344069620",0.00,21.00,0,298.47,302.37,0.0,0.0,0.000,725849.7,725849.7,1441,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470118580,827065.00
08/02/2016 02:30,2,0.000,ALERT,213.29,301.47,59.991,1470119403,"201051344000645","219011344069620",0.00,20.30,0,299.37,302.98,0.0,0.0,0.000,507239.6,507239.6,1434,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470119405,827066.00
08/02/2016 02:30,2,0.000,ALERT,212.38,301.77,59.996,1470119403,"274151322000085","219011344069620",0.00,20.70,0,299.97,303.28,0.0,0.0,0.000,753615.2,753615.2,1427,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470119407,827067.00
08/02/2016 02:30,2,0.000,ALERT,213.29,301.47,59.996,1470119403,"201051344000633","219011344069620",0.00,19.80,0,297.57,302.68,0.0,0.0,0.000,498662.5,498662.5,1432,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470119409,827068.00
08/02/2016 02:30,2,0.000,ALERT,212.83,301.77,59.991,1470119403,"201051344000469","219011344069620",0.00,19.50,0,298.47,302.68,0.0,0.0,0.000,500732.1,500732.1,1438,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470119411,827069.00
08/02/2016 02:30,2,0.000,ALERT,212.38,300.87,59.986,1470119403,"201051344000646","219011344069620",0.00,19.80,0,297.87,302.07,0.0,0.0,0.000,502244.1,502244.1,1433,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470119412,827070.00
08/02/2016 02:30,2,0.000,ALERT,212.16,302.07,60.012,1470119403,"274151322000052","219011344069620",0.00,21.00,0,299.67,303.58,0.0,0.0,0.000,772279.5,772279.5,1424,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470119414,827071.00
08/02/2016 02:30,2,0.000,ALERT,212.83,301.47,59.991,1470119403,"201051344000585","219011344069620",0.00,20.30,0,298.17,302.37,0.0,0.0,0.000,510950.4,510950.4,1430,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470119416,827072.00
08/02/2016 02:30,2,0.000,ALERT,212.61,301.77,60.002,1470119403,"201051344001230","219011344069620",0.00,19.80,0,298.47,302.37,0.0,0.0,0.000,505625.1,505625.1,1441,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470119418,827073.00
08/02/2016 02:30,2,0.000,ALERT,213.06,302.07,60.002,1470119403,"201051344000582","219011344069620",0.00,19.80,0,299.37,302.98,0.0,0.0,0.000,498482.6,498482.6,1432,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470119419,827074.00
08/02/2016 02:30,2,0.000,ALERT,212.38,301.17,59.949,1470119403,"201051344000955","219011344069620",0.00,20.00,0,298.47,302.07,0.0,0.0,0.000,511939.9,511939.9,1438,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470119421,827075.00
08/02/2016 02:30,2,0.000,ALERT,212.38,301.47,59.991,1470119403,"274151322000094","219011344069620",0.00,20.00,0,299.37,302.68,0.0,0.0,0.000,631280.9,631280.9,1450,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470119423,827076.00
08/02/2016 02:30,2,0.000,ALERT,212.83,302.37,59.991,1470119403,"201051344000579","219011344069620",0.00,20.30,0,300.27,303.88,0.0,0.0,0.000,515003.4,515003.4,1437,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470119425,827077.00
08/02/2016 02:30,2,0.000,ALERT,212.61,301.47,59.996,1470119403,"201051344000890","219011344069620",0.00,20.00,0,298.77,303.28,0.0,0.0,0.000,509163.1,509163.1,1432,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470119427,827078.00
08/02/2016 02:30,2,0.000,ALERT,212.83,301.17,60.034,1470119403,"201051344000438","219011344069620",0.00,19.80,0,298.47,302.68,0.0,0.0,0.000,510821.1,510821.1,1441,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470119429,827079.00
08/02/2016 02:30,2,0.000,ALERT,212.83,300.57,59.991,1470119403,"201051344000417","219011344069620",0.00,20.00,0,297.87,301.77,0.0,0.0,0.000,502429.8,502429.8,1435,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470119430,827080.00
