ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/02/2016 02:30,2,0.000,ALERT,212.38,302.68,59.991,1470119403,"274151322000083","219011344069620",0.00,20.00,0,299.67,303.88,0.0,0.0,0.000,765326.5,765326.5,1431,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470119432,827081.00
08/02/2016 02:30,2,0.000,ALERT,212.83,302.07,59.991,1470119403,"274151322000076","219011344069620",0.00,20.70,0,299.67,303.58,0.0,0.0,0.000,816123.8,816123.8,1423,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470119434,827082.00
08/02/2016 02:30,2,0.000,ALERT,212.83,302.68,59.986,1470119403,"201051344000868","219011344069620",0.00,19.80,0,299.97,303.88,0.0,0.0,0.000,499632.1,499632.1,1434,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470119436,827083.00
08/02/2016 02:30,2,0.000,ALERT,212.38,302.98,59.981,1470119403,"274151322000095","219011344069620",0.00,19.80,0,300.87,303.88,0.0,0.0,0.000,807854.7,807854.7,1428,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470119438,827084.00
08/02/2016 02:30,2,0.000,ALERT,212.61,301.77,59.996,1470119403,"201051344000988","219011344069620",0.00,20.00,0,296.96,302.98,0.0,0.0,0.000,496072.2,496072.2,1437,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470119439,827085.00
08/02/2016 02:30,2,0.000,ALERT,212.61,300.57,60.018,1470119403,"201051344001025","219011344069620",0.00,19.50,0,297.87,302.98,0.0,0.0,0.000,510049.7,510049.7,1432,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470119441,827086.00
08/02/2016 02:30,2,0.000,ALERT,212.61,301.77,59.959,1470119403,"201051344000458","219011344069620",0.00,21.00,0,299.67,303.88,0.0,0.0,0.000,507131.5,507131.5,1434,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470119443,827087.00
08/02/2016 02:30,2,0.000,ALERT,213.51,301.77,59.986,1470119403,"201051344000853","219011344069620",0.00,20.00,0,299.67,303.58,0.0,0.0,0.000,506193.0,506193.0,1430,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470119445,827088.00
08/02/2016 02:30,2,0.000,ALERT,213.06,301.17,59.986,1470119403,"201051344000685","219011344069620",0.00,20.00,0,298.47,302.37,0.0,0.0,0.000,510124.1,510124.1,1438,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470119447,827089.00
08/02/2016 02:30,2,0.000,ALERT,212.83,300.57,59.986,1470119403,"201051344000917","219011344069620",0.00,21.00,0,296.96,301.77,0.0,0.0,0.000,507000.6,507000.6,1440,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470119449,827090.00
08/02/2016 02:30,2,0.000,ALERT,213.06,301.47,59.996,1470119403,"201051344001145","219011344069620",0.00,19.80,0,299.07,302.98,0.0,0.0,0.000,512252.9,512252.9,1441,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470119450,827091.00
08/02/2016 02:30,2,0.000,ALERT,212.83,300.27,59.996,1470119403,"201051344000651","219011344069620",0.00,19.50,0,297.57,301.77,0.0,0.0,0.000,504963.8,504963.8,1432,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470119452,827092.00
08/02/2016 02:30,2,0.000,ALERT,211.93,301.77,59.991,1470119403,"274151322000088","219011344069620",0.00,21.00,0,299.67,302.98,0.0,0.0,0.000,737708.6,737708.6,1430,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470119454,827093.00
08/02/2016 02:30,2,0.000,ALERT,212.83,300.87,59.986,1470119403,"274151322000068","219011344069620",0.00,21.30,0,299.37,302.37,0.0,0.0,0.000,631420.4,631420.4,1444,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470119456,827094.00
08/02/2016 02:30,2,0.000,ALERT,212.38,301.17,59.991,1470119403,"201051344001135","219011344069620",0.00,20.00,0,298.47,302.68,0.0,0.0,0.000,501048.7,501048.7,1434,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470119458,827095.00
08/02/2016 02:30,2,0.000,ALERT,212.61,302.37,59.996,1470119403,"201051344000594","219011344069620",0.00,20.00,0,299.37,303.58,0.0,0.0,0.000,511527.5,511527.5,1436,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470119459,827096.00
08/02/2016 02:30,2,0.000,ALERT,212.61,300.87,59.986,1470119403,"201051344001203","219011344069620",0.00,20.00,0,298.47,303.88,0.0,0.0,0.000,508828.4,508828.4,1438,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470119461,827097.00
08/02/2016 02:30,2,0.000,ALERT,212.16,301.47,59.965,1470119403,"274151322000054","219011344069620",0.00,21.30,0,299.97,303.88,0.0,0.0,0.000,753084.6,753084.6,1428,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470119463,827098.00
08/02/2016 02:30,2,0.000,ALERT,212.83,301.47,59.986,1470119403,"201051344000867","219011344069620",0.00,20.30,0,299.07,303.58,0.0,0.0,0.000,498754.9,498754.9,1434,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470119465,827099.00
08/02/2016 02:30,2,0.000,ALERT,212.83,301.17,59.986,1470119403,"201051344001093","219011344069620",0.00,20.70,0,298.77,302.07,0.0,0.0,0.000,506380.5,506380.5,1438,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470119467,827100.00
08/02/2016 02:30,2,0.000,ALERT,212.83,301.77,59.991,1470119403,"201051344000900","219011344069620",0.00,20.00,0,299.37,302.98,0.0,0.0,0.000,515016.1,515016.1,1440,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470119469,827101.00
08/02/2016 02:30,2,0.000,ALERT,213.06,301.17,59.986,1470119403,"201051344000648","219011344069620",0.00,19.50,0,299.07,303.28,0.0,0.0,0.000,505018.2,505018.2,1433,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470119470,827102.00
08/02/2016 02:30,2,0.000,ALERT,212.83,302.37,59.996,1470119403,"201051344000569","219011344069620",0.00,20.00,0,300.27,303.88,0.0,0.0,0.000,515478.4,515478.4,1433,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470119472,827103.00
08/02/2016 02:30,2,0.000,ALERT,213.06,302.37,60.002,1470119403,"201051344000983","219011344069620",0.00,20.30,0,299.97,303.88,0.0,0.0,0.000,507524.2,507524.2,1432,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470119474,827104.00
08/02/2016 02:30,2,0.000,ALERT,212.83,301.47,59.991,1470119403,"201051344001158","219011344069620",0.00,19.80,0,299.07,302.68,0.0,0.0,0.000,500378.9,500378.9,1435,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470119476,827105.00
08/02/2016 02:30,2,0.000,ALERT,213.29,302.37,59.996,1470119403,"201051344000576","219011344069620",0.00,19.80,0,299.67,303.28,0.0,0.0,0.000,507660.0,507660.0,1436,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470119478,827106.00
08/02/2016 02:30,2,0.000,ALERT,212.38,301.47,59.991,1470119403,"274151322000087","219011344069620",0.00,21.30,0,299.37,302.98,0.0,0.0,0.000,725849.7,725849.7,1443,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470119479,827107.00
08/02/2016 02:45,2,0.000,ALERT,213.29,301.77,59.986,1470120303,"201051344000645","219011344069620",0.00,20.30,0,299.67,303.28,0.0,0.0,0.000,507239.6,507239.6,1436,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470120305,827108.00
08/02/2016 02:45,2,0.000,ALERT,212.38,301.77,59.991,1470120303,"274151322000085","219011344069620",0.00,20.70,0,299.67,303.58,0.0,0.0,0.000,753615.2,753615.2,1429,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470120307,827109.00
08/02/2016 02:45,2,0.000,ALERT,213.29,301.77,59.991,1470120303,"201051344000633","219011344069620",0.00,19.80,0,298.17,302.98,0.0,0.0,0.000,498662.5,498662.5,1434,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470120309,827110.00
08/02/2016 02:45,2,0.000,ALERT,212.83,301.77,59.954,1470120303,"201051344000469","219011344069620",0.00,19.50,0,298.77,302.98,0.0,0.0,0.000,500732.1,500732.1,1440,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470120310,827111.00
08/02/2016 02:45,2,0.000,ALERT,212.16,300.27,59.954,1470120303,"201051344000646","219011344069620",0.00,19.80,0,298.17,302.68,0.0,0.0,0.000,502244.1,502244.1,1435,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470120312,827112.00
08/02/2016 02:45,2,0.000,ALERT,211.93,301.47,59.986,1470120303,"274151322000052","219011344069620",0.00,21.00,0,299.37,303.88,0.0,0.0,0.000,772279.5,772279.5,1426,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470120314,827113.00
08/02/2016 02:45,2,0.000,ALERT,212.61,300.87,59.986,1470120303,"201051344000585","219011344069620",0.00,20.00,0,298.47,302.68,0.0,0.0,0.000,510950.4,510950.4,1432,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470120316,827114.00
08/02/2016 02:45,2,0.000,ALERT,212.38,300.87,59.991,1470120303,"201051344001230","219011344069620",0.00,19.80,0,299.37,302.98,0.0,0.0,0.000,505625.1,505625.1,1443,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470120318,827115.00
08/02/2016 02:45,2,0.000,ALERT,213.06,301.47,59.991,1470120303,"201051344000582","219011344069620",0.00,19.80,0,299.67,303.28,0.0,0.0,0.000,498482.6,498482.6,1434,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470120319,827116.00
08/02/2016 02:45,2,0.000,ALERT,212.16,300.57,59.996,1470120303,"201051344000955","219011344069620",0.00,20.00,0,299.07,302.37,0.0,0.0,0.000,511939.9,511939.9,1440,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470120321,827117.00
08/02/2016 02:45,2,0.000,ALERT,211.93,300.87,60.002,1470120303,"274151322000094","219011344069620",0.00,20.00,0,299.37,302.68,0.0,0.0,0.000,631280.9,631280.9,1452,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470120323,827118.00
08/02/2016 02:45,2,0.000,ALERT,212.61,302.37,59.996,1470120303,"201051344000579","219011344069620",0.00,20.30,0,300.87,304.18,0.0,0.0,0.000,515003.4,515003.4,1439,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470120325,827119.00
08/02/2016 02:45,2,0.000,ALERT,212.16,301.17,60.023,1470120303,"201051344000890","219011344069620",0.00,20.00,0,299.67,303.58,0.0,0.0,0.000,509163.1,509163.1,1434,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470120327,827120.00
08/02/2016 02:45,2,0.000,ALERT,212.38,300.57,59.965,1470120303,"201051344000438","219011344069620",0.00,19.80,0,299.37,302.98,0.0,0.0,0.000,510821.1,510821.1,1443,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470120328,827121.00
08/02/2016 02:45,2,0.000,ALERT,212.38,299.97,59.991,1470120303,"201051344000417","219011344069620",0.00,20.00,0,298.47,302.07,0.0,0.0,0.000,502429.8,502429.8,1437,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470120330,827122.00
08/02/2016 02:45,2,0.000,ALERT,212.16,302.68,59.981,1470120303,"274151322000083","219011344069620",0.00,20.30,0,299.97,303.88,0.0,0.0,0.000,765326.5,765326.5,1433,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470120332,827123.00
08/02/2016 02:45,2,0.000,ALERT,212.61,301.77,59.986,1470120303,"274151322000076","219011344069620",0.00,20.70,0,299.67,303.58,0.0,0.0,0.000,816123.8,816123.8,1425,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470120334,827124.00
08/02/2016 02:45,2,0.000,ALERT,212.61,302.68,59.970,1470120303,"201051344000868","219011344069620",0.00,19.80,0,300.57,304.48,0.0,0.0,0.000,499632.1,499632.1,1436,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470120336,827125.00
08/02/2016 02:45,2,0.000,ALERT,212.16,302.98,59.991,1470120303,"274151322000095","219011344069620",0.00,20.00,0,300.87,304.48,0.0,0.0,0.000,807854.7,807854.7,1430,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470120338,827126.00
08/02/2016 02:45,2,0.000,ALERT,212.61,301.77,59.975,1470120303,"201051344000988","219011344069620",0.00,20.00,0,297.57,303.28,0.0,0.0,0.000,496072.2,496072.2,1439,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470120339,827127.00
08/02/2016 02:45,2,0.000,ALERT,212.16,299.97,59.970,1470120303,"201051344001025","219011344069620",0.00,19.50,0,298.47,302.98,0.0,0.0,0.000,510049.7,510049.7,1434,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470120341,827128.00
08/02/2016 02:45,2,0.000,ALERT,212.61,302.07,59.986,1470120303,"201051344000458","219011344069620",0.00,20.70,0,299.97,304.18,0.0,0.0,0.000,507131.5,507131.5,1436,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470120343,827129.00
08/02/2016 02:45,2,0.000,ALERT,213.29,302.07,59.986,1470120303,"201051344000853","219011344069620",0.00,19.80,0,299.97,303.58,0.0,0.0,0.000,506193.0,506193.0,1432,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470120345,827130.00
08/02/2016 02:45,2,0.000,ALERT,212.83,300.87,59.991,1470120303,"201051344000685","219011344069620",0.00,20.00,0,299.07,302.68,0.0,0.0,0.000,510124.1,510124.1,1440,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470120347,827131.00
08/02/2016 02:45,2,0.000,ALERT,212.61,300.27,59.986,1470120303,"201051344000917","219011344069620",0.00,20.70,0,297.87,302.07,0.0,0.0,0.000,507000.6,507000.6,1442,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470120348,827132.00
08/02/2016 02:45,2,0.000,ALERT,212.61,300.87,59.991,1470120303,"201051344001145","219011344069620",0.00,19.80,0,299.37,303.28,0.0,0.0,0.000,512252.9,512252.9,1443,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470120350,827133.00
08/02/2016 02:45,2,0.000,ALERT,212.38,299.97,59.986,1470120303,"201051344000651","219011344069620",0.00,19.50,0,298.47,302.07,0.0,0.0,0.000,504963.8,504963.8,1434,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470120352,827134.00
08/02/2016 02:45,2,0.000,ALERT,211.70,301.17,59.991,1470120303,"274151322000088","219011344069620",0.00,21.00,0,299.67,302.98,0.0,0.0,0.000,737708.6,737708.6,1432,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470120354,827135.00
08/02/2016 02:45,2,0.000,ALERT,212.61,301.17,60.018,1470120303,"274151322000068","219011344069620",0.00,21.30,0,299.07,302.07,0.0,0.0,0.000,631420.4,631420.4,1446,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470120356,827136.00
08/02/2016 02:45,2,0.000,ALERT,212.16,300.57,59.981,1470120303,"201051344001135","219011344069620",0.00,19.80,0,299.37,303.28,0.0,0.0,0.000,501048.7,501048.7,1436,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470120357,827137.00
08/02/2016 02:45,2,0.000,ALERT,212.61,302.68,59.986,1470120303,"201051344000594","219011344069620",0.00,20.00,0,299.97,303.88,0.0,0.0,0.000,511527.5,511527.5,1438,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470120359,827138.00
08/02/2016 02:45,2,0.000,ALERT,212.38,300.27,59.981,1470120303,"201051344001203","219011344069620",0.00,20.00,0,299.07,304.18,0.0,0.0,0.000,508828.4,508828.4,1440,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470120361,827139.00
08/02/2016 02:45,2,0.000,ALERT,212.16,302.98,59.975,1470120303,"274151322000054","219011344069620",0.00,21.00,0,299.97,303.88,0.0,0.0,0.000,753084.6,753084.6,1430,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470120363,827140.00
08/02/2016 02:45,2,0.000,ALERT,212.83,301.77,59.986,1470120303,"201051344000867","219011344069620",0.00,20.30,0,299.37,303.88,0.0,0.0,0.000,498754.9,498754.9,1436,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470120365,827141.00
08/02/2016 02:45,2,0.000,ALERT,212.38,300.87,59.986,1470120303,"201051344001093","219011344069620",0.00,20.70,0,299.07,302.68,0.0,0.0,0.000,506380.5,506380.5,1440,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470120366,827142.00
08/02/2016 02:45,2,0.000,ALERT,212.61,302.07,59.975,1470120303,"201051344000900","219011344069620",0.00,19.80,0,299.67,303.28,0.0,0.0,0.000,515016.1,515016.1,1442,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470120368,827143.00
08/02/2016 02:45,2,0.000,ALERT,213.06,301.47,59.975,1470120303,"201051344000648","219011344069620",0.00,19.50,0,299.37,303.58,0.0,0.0,0.000,505018.2,505018.2,1435,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470120370,827144.00
08/02/2016 02:45,2,0.000,ALERT,212.83,302.68,60.002,1470120303,"201051344000569","219011344069620",0.00,20.00,0,300.87,304.18,0.0,0.0,0.000,515478.4,515478.4,1435,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470120372,827145.00
08/02/2016 02:45,2,0.000,ALERT,212.83,302.37,60.023,1470120303,"201051344000983","219011344069620",0.00,20.00,0,300.27,303.88,0.0,0.0,0.000,507524.2,507524.2,1434,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470120374,827146.00
08/02/2016 02:45,2,0.000,ALERT,212.61,301.77,59.970,1470120303,"201051344001158","219011344069620",0.00,19.80,0,299.37,302.98,0.0,0.0,0.000,500378.9,500378.9,1437,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470120376,827147.00
08/02/2016 02:45,2,0.000,ALERT,213.06,302.37,59.981,1470120303,"201051344000576","219011344069620",0.00,19.80,0,300.27,303.58,0.0,0.0,0.000,507660.0,507660.0,1438,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470120377,827148.00
08/02/2016 02:45,2,0.000,ALERT,212.38,301.17,59.965,1470120303,"274151322000087","219011344069620",0.00,21.30,0,299.37,302.98,0.0,0.0,0.000,725849.7,725849.7,1445,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470120379,827149.00
08/02/2016 03:00,2,0.000,ALERT,213.06,301.77,59.928,1470121203,"201051344000645","219011344069620",0.00,20.30,0,300.27,303.88,0.0,0.0,0.000,507239.6,507239.6,1438,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470121205,827150.00
08/02/2016 03:00,2,0.000,ALERT,212.16,301.77,59.933,1470121203,"274151322000085","219011344069620",0.00,20.30,0,299.67,303.28,0.0,0.0,0.000,753615.2,753615.2,1431,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470121207,827151.00
08/02/2016 03:00,2,0.000,ALERT,213.29,301.77,59.959,1470121203,"201051344000633","219011344069620",0.00,19.50,0,298.47,303.28,0.0,0.0,0.000,498662.5,498662.5,1436,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470121209,827152.00
08/02/2016 03:00,2,0.000,ALERT,212.83,301.77,59.954,1470121203,"201051344000469","219011344069620",0.00,19.30,0,299.07,303.58,0.0,0.0,0.000,500732.1,500732.1,1442,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470121210,827153.00
08/02/2016 03:00,2,0.000,ALERT,212.16,300.57,59.959,1470121203,"201051344000646","219011344069620",0.00,19.80,0,298.17,302.07,0.0,0.0,0.000,502244.1,502244.1,1437,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470121212,827154.00
08/02/2016 03:00,2,0.000,ALERT,211.93,301.17,59.954,1470121203,"274151322000052","219011344069620",0.00,21.00,0,299.37,303.58,0.0,0.0,0.000,772279.5,772279.5,1428,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470121214,827155.00
08/02/2016 03:00,2,0.000,ALERT,212.83,301.17,59.996,1470121203,"201051344000585","219011344069620",0.00,19.80,0,298.47,302.37,0.0,0.0,0.000,510950.4,510950.4,1434,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470121216,827156.00
08/02/2016 03:00,2,0.000,ALERT,212.38,301.17,59.965,1470121203,"201051344001230","219011344069620",0.00,19.80,0,299.07,302.68,0.0,0.0,0.000,505625.1,505625.1,1445,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470121218,827157.00
08/02/2016 03:00,2,0.000,ALERT,213.06,301.77,59.965,1470121203,"201051344000582","219011344069620",0.00,19.80,0,299.67,302.98,0.0,0.0,0.000,498482.6,498482.6,1436,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470121219,827158.00
08/02/2016 03:00,2,0.000,ALERT,212.16,300.57,59.965,1470121203,"201051344000955","219011344069620",0.00,20.00,0,298.17,302.07,0.0,0.0,0.000,511939.9,511939.9,1442,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470121221,827159.00
08/02/2016 03:00,2,0.000,ALERT,212.16,300.87,59.965,1470121203,"274151322000094","219011344069620",0.00,20.00,0,299.37,302.68,0.0,0.0,0.000,631280.9,631280.9,1454,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470121223,827160.00
08/02/2016 03:00,2,0.000,ALERT,212.61,302.68,59.933,1470121203,"201051344000579","219011344069620",0.00,20.30,0,300.57,304.48,0.0,0.0,0.000,515003.4,515003.4,1441,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470121225,827161.00
08/02/2016 03:00,2,0.000,ALERT,212.38,301.77,59.959,1470121203,"201051344000890","219011344069620",0.00,20.00,0,299.07,303.28,0.0,0.0,0.000,509163.1,509163.1,1436,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470121227,827162.00
08/02/2016 03:00,2,0.000,ALERT,212.61,301.17,59.959,1470121203,"201051344000438","219011344069620",0.00,19.80,0,298.77,302.68,0.0,0.0,0.000,510821.1,510821.1,1445,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470121228,827163.00
08/02/2016 03:00,2,0.000,ALERT,212.83,300.57,59.959,1470121203,"201051344000417","219011344069620",0.00,19.80,0,298.17,301.77,0.0,0.0,0.000,502429.8,502429.8,1439,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470121230,827164.00
08/02/2016 03:00,2,0.000,ALERT,212.16,302.37,59.938,1470121203,"274151322000083","219011344069620",0.00,20.30,0,299.97,303.58,0.0,0.0,0.000,765326.5,765326.5,1435,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470121232,827165.00
08/02/2016 03:00,2,0.000,ALERT,212.61,301.77,59.938,1470121203,"274151322000076","219011344069620",0.00,20.70,0,299.67,303.28,0.0,0.0,0.000,816123.8,816123.8,1427,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470121234,827166.00
08/02/2016 03:00,2,0.000,ALERT,212.61,302.68,59.954,1470121203,"201051344000868","219011344069620",0.00,19.80,0,300.87,304.78,0.0,0.0,0.000,499632.1,499632.1,1438,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470121236,827167.00
08/02/2016 03:00,2,0.000,ALERT,212.16,302.37,59.959,1470121203,"274151322000095","219011344069620",0.00,19.80,0,300.87,304.18,0.0,0.0,0.000,807854.7,807854.7,1432,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470121238,827168.00
08/02/2016 03:00,2,0.000,ALERT,212.38,301.77,59.996,1470121203,"201051344000988","219011344069620",0.00,20.00,0,297.57,303.58,0.0,0.0,0.000,496072.2,496072.2,1441,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470121240,827169.00
08/02/2016 03:00,2,0.000,ALERT,212.38,300.27,59.938,1470121203,"201051344001025","219011344069620",0.00,19.50,0,297.87,302.98,0.0,0.0,0.000,510049.7,510049.7,1436,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470121242,827170.00
08/02/2016 03:00,2,0.000,ALERT,212.61,302.37,59.959,1470121203,"201051344000458","219011344069620",0.00,20.70,0,300.27,304.78,0.0,0.0,0.000,507131.5,507131.5,1438,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470121243,827171.00
08/02/2016 03:00,2,0.000,ALERT,213.06,302.07,60.007,1470121203,"201051344000853","219011344069620",0.00,19.80,0,300.27,304.18,0.0,0.0,0.000,506193.0,506193.0,1434,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470121245,827172.00
08/02/2016 03:00,2,0.000,ALERT,212.83,301.17,59.965,1470121203,"201051344000685","219011344069620",0.00,19.80,0,298.47,302.37,0.0,0.0,0.000,510124.1,510124.1,1442,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470121247,827173.00
08/02/2016 03:00,2,0.000,ALERT,212.83,300.57,59.970,1470121203,"201051344000917","219011344069620",0.00,20.70,0,297.26,301.77,0.0,0.0,0.000,507000.6,507000.6,1444,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470121249,827174.00
08/02/2016 03:00,2,0.000,ALERT,212.83,301.47,59.965,1470121203,"201051344001145","219011344069620",0.00,19.50,0,299.37,302.98,0.0,0.0,0.000,512252.9,512252.9,1445,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470121250,827175.00
08/02/2016 03:00,2,0.000,ALERT,212.38,299.97,59.954,1470121203,"201051344000651","219011344069620",0.00,19.30,0,298.17,301.77,0.0,0.0,0.000,504963.8,504963.8,1436,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470121252,827176.00
08/02/2016 03:00,2,0.000,ALERT,211.70,301.47,59.954,1470121203,"274151322000088","219011344069620",0.00,21.00,0,299.67,302.98,0.0,0.0,0.000,737708.6,737708.6,1434,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470121254,827177.00
08/02/2016 03:00,2,0.000,ALERT,212.61,300.57,59.959,1470121203,"274151322000068","219011344069620",0.00,21.30,0,299.07,302.37,0.0,0.0,0.000,631420.4,631420.4,1448,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470121256,827178.00
08/02/2016 03:00,2,0.000,ALERT,212.16,300.87,59.996,1470121203,"201051344001135","219011344069620",0.00,19.80,0,298.77,302.68,0.0,0.0,0.000,501048.7,501048.7,1438,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470121258,827179.00
08/02/2016 03:00,2,0.000,ALERT,212.38,302.68,59.938,1470121203,"201051344000594","219011344069620",0.00,20.00,0,300.27,304.48,0.0,0.0,0.000,511527.5,511527.5,1440,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470121260,827180.00
08/02/2016 03:00,2,0.000,ALERT,212.61,300.57,59.933,1470121203,"201051344001203","219011344069620",0.00,19.80,0,298.47,303.88,0.0,0.0,0.000,508828.4,508828.4,1442,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470121262,827181.00
08/02/2016 03:00,2,0.000,ALERT,211.70,301.17,59.959,1470121203,"274151322000054","219011344069620",0.00,21.30,0,299.97,303.88,0.0,0.0,0.000,753084.6,753084.6,1432,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470121263,827182.00
08/02/2016 03:00,2,0.000,ALERT,212.83,301.77,59.965,1470121203,"201051344000867","219011344069620",0.00,20.30,0,299.97,304.48,0.0,0.0,0.000,498754.9,498754.9,1438,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470121265,827183.00
08/02/2016 03:00,2,0.000,ALERT,212.38,300.87,59.959,1470121203,"201051344001093","219011344069620",0.00,20.70,0,298.77,302.07,0.0,0.0,0.000,506380.5,506380.5,1442,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470121267,827184.00
08/02/2016 03:00,2,0.000,ALERT,212.38,302.07,59.965,1470121203,"201051344000900","219011344069620",0.00,19.80,0,299.97,303.88,0.0,0.0,0.000,515016.1,515016.1,1444,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470121269,827185.00
08/02/2016 03:00,2,0.000,ALERT,212.83,301.47,59.965,1470121203,"201051344000648","219011344069620",0.00,19.50,0,299.67,304.18,0.0,0.0,0.000,505018.2,505018.2,1437,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470121270,827186.00
08/02/2016 03:00,2,0.000,ALERT,212.61,302.37,59.975,1470121203,"201051344000569","219011344069620",0.00,20.00,0,300.87,304.78,0.0,0.0,0.000,515478.4,515478.4,1437,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470121272,827187.00
08/02/2016 03:00,2,0.000,ALERT,212.61,302.37,59.970,1470121203,"201051344000983","219011344069620",0.00,20.00,0,300.57,304.48,0.0,0.0,0.000,507524.2,507524.2,1436,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470121274,827188.00
08/02/2016 03:00,2,0.000,ALERT,212.61,301.77,59.975,1470121203,"201051344001158","219011344069620",0.00,19.50,0,299.67,303.58,0.0,0.0,0.000,500378.9,500378.9,1439,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470121276,827189.00
08/02/2016 03:00,2,0.000,ALERT,213.06,302.68,59.981,1470121203,"201051344000576","219011344069620",0.00,19.50,0,300.27,304.18,0.0,0.0,0.000,507660.0,507660.0,1440,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470121278,827190.00
08/02/2016 03:00,2,0.000,ALERT,211.93,301.17,59.928,1470121203,"274151322000087","219011344069620",0.00,21.30,0,299.07,302.68,0.0,0.0,0.000,725849.7,725849.7,1447,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470121279,827191.00
08/02/2016 03:15,2,0.000,ALERT,213.06,301.77,59.996,1470122103,"201051344000645","219011344069620",0.00,20.00,0,300.27,303.58,0.0,0.0,0.000,507239.6,507239.6,1440,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470122105,827192.00
08/02/2016 03:15,2,0.000,ALERT,212.16,301.77,60.007,1470122103,"274151322000085","219011344069620",0.00,20.30,0,299.97,303.58,0.0,0.0,0.000,753615.2,753615.2,1433,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470122107,827193.00
08/02/2016 03:15,2,0.000,ALERT,213.06,301.77,59.965,1470122103,"201051344000633","219011344069620",0.00,19.50,0,298.17,303.28,0.0,0.0,0.000,498662.5,498662.5,1438,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470122108,827194.00
08/02/2016 03:15,2,0.000,ALERT,212.61,301.77,59.996,1470122103,"201051344000469","219011344069620",0.00,19.30,0,299.07,303.28,0.0,0.0,0.000,500732.1,500732.1,1444,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470122110,827195.00
08/02/2016 03:15,2,0.000,ALERT,212.16,300.87,60.012,1470122103,"201051344000646","219011344069620",0.00,19.50,0,298.17,302.37,0.0,0.0,0.000,502244.1,502244.1,1439,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470122112,827196.00
08/02/2016 03:15,2,0.000,ALERT,211.93,301.47,59.986,1470122103,"274151322000052","219011344069620",0.00,20.70,0,299.67,303.88,0.0,0.0,0.000,772279.5,772279.5,1430,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470122114,827197.00
08/02/2016 03:15,2,0.000,ALERT,212.83,301.47,59.996,1470122103,"201051344000585","219011344069620",0.00,19.80,0,298.47,302.98,0.0,0.0,0.000,510950.4,510950.4,1436,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470122115,827198.00
08/02/2016 03:15,2,0.000,ALERT,212.61,301.77,60.028,1470122103,"201051344001230","219011344069620",0.00,19.50,0,299.37,302.98,0.0,0.0,0.000,505625.1,505625.1,1447,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470122117,827199.00
08/02/2016 03:15,2,0.000,ALERT,213.06,302.07,60.002,1470122103,"201051344000582","219011344069620",0.00,19.50,0,299.97,303.28,0.0,0.0,0.000,498482.6,498482.6,1438,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470122119,827200.00
08/02/2016 03:15,2,0.000,ALERT,212.16,301.17,59.991,1470122103,"201051344000955","219011344069620",0.00,19.80,0,299.07,302.68,0.0,0.0,0.000,511939.9,511939.9,1444,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470122121,827201.00
08/02/2016 03:15,2,0.000,ALERT,212.16,301.77,60.002,1470122103,"274151322000094","219011344069620",0.00,20.00,0,299.67,302.98,0.0,0.0,0.000,631280.9,631280.9,1456,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470122123,827202.00
08/02/2016 03:15,2,0.000,ALERT,212.61,302.68,60.007,1470122103,"201051344000579","219011344069620",0.00,20.00,0,300.87,304.48,0.0,0.0,0.000,515003.4,515003.4,1443,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470122124,827203.00
08/02/2016 03:15,2,0.000,ALERT,212.61,301.77,60.002,1470122103,"201051344000890","219011344069620",0.00,19.80,0,299.67,303.88,0.0,0.0,0.000,509163.1,509163.1,1438,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470122126,827204.00
08/02/2016 03:15,2,0.000,ALERT,212.83,301.47,59.959,1470122103,"201051344000438","219011344069620",0.00,19.50,0,299.07,302.98,0.0,0.0,0.000,510821.1,510821.1,1447,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470122128,827205.00
08/02/2016 03:15,2,0.000,ALERT,212.83,300.87,59.991,1470122103,"201051344000417","219011344069620",0.00,19.80,0,298.17,302.07,0.0,0.0,0.000,502429.8,502429.8,1441,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470122130,827206.00
08/02/2016 03:15,2,0.000,ALERT,212.16,302.68,59.996,1470122103,"274151322000083","219011344069620",0.00,20.00,0,300.27,303.88,0.0,0.0,0.000,765326.5,765326.5,1437,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470122132,827207.00
08/02/2016 03:15,2,0.000,ALERT,212.61,301.47,60.002,1470122103,"274151322000076","219011344069620",0.00,20.70,0,299.67,303.58,0.0,0.0,0.000,816123.8,816123.8,1429,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470122134,827208.00
08/02/2016 03:15,2,0.000,ALERT,212.38,302.68,60.007,1470122103,"201051344000868","219011344069620",0.00,19.80,0,300.87,304.48,0.0,0.0,0.000,499632.1,499632.1,1440,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470122135,827209.00
08/02/2016 03:15,2,0.000,ALERT,212.16,302.68,60.002,1470122103,"274151322000095","219011344069620",0.00,19.80,0,301.17,304.18,0.0,0.0,0.000,807854.7,807854.7,1434,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470122137,827210.00
08/02/2016 03:15,2,0.000,ALERT,212.38,302.07,60.002,1470122103,"201051344000988","219011344069620",0.00,20.00,0,297.87,303.58,0.0,0.0,0.000,496072.2,496072.2,1443,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470122139,827211.00
08/02/2016 03:15,2,0.000,ALERT,212.61,300.87,60.007,1470122103,"201051344001025","219011344069620",0.00,19.30,0,298.77,303.28,0.0,0.0,0.000,510049.7,510049.7,1438,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470122141,827212.00
08/02/2016 03:15,2,0.000,ALERT,212.83,302.68,59.996,1470122103,"201051344000458","219011344069620",0.00,20.30,0,300.27,304.48,0.0,0.0,0.000,507131.5,507131.5,1440,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470122143,827213.00
08/02/2016 03:15,2,0.000,ALERT,213.29,302.37,60.007,1470122103,"201051344000853","219011344069620",0.00,19.50,0,299.97,304.18,0.0,0.0,0.000,506193.0,506193.0,1436,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470122145,827214.00
08/02/2016 03:15,2,0.000,ALERT,213.06,301.47,59.996,1470122103,"201051344000685","219011344069620",0.00,19.80,0,298.77,302.68,0.0,0.0,0.000,510124.1,510124.1,1444,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470122147,827215.00
08/02/2016 03:15,2,0.000,ALERT,212.83,301.17,59.996,1470122103,"201051344000917","219011344069620",0.00,20.30,0,298.17,302.37,0.0,0.0,0.000,507000.6,507000.6,1446,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470122148,827216.00
08/02/2016 03:15,2,0.000,ALERT,212.83,301.77,59.996,1470122103,"201051344001145","219011344069620",0.00,19.50,0,299.07,303.88,0.0,0.0,0.000,512252.9,512252.9,1447,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470122150,827217.00
08/02/2016 03:15,2,0.000,ALERT,212.83,300.87,59.986,1470122103,"201051344000651","219011344069620",0.00,19.30,0,298.47,302.37,0.0,0.0,0.000,504963.8,504963.8,1438,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470122152,827218.00
08/02/2016 03:15,2,0.000,ALERT,211.70,301.77,59.991,1470122103,"274151322000088","219011344069620",0.00,20.70,0,293.66,303.28,0.0,0.0,0.000,737708.6,737708.6,1436,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470122154,827219.00
08/02/2016 03:15,2,0.000,ALERT,213.06,301.47,59.991,1470122103,"274151322000068","219011344069620",0.00,21.30,0,293.06,302.37,0.0,0.0,0.000,631420.4,631420.4,1450,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470122155,827220.00
08/02/2016 03:15,2,0.000,ALERT,212.38,301.17,59.986,1470122103,"201051344001135","219011344069620",0.00,19.80,0,298.77,303.28,0.0,0.0,0.000,501048.7,501048.7,1440,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470122157,827221.00
08/02/2016 03:15,2,0.000,ALERT,212.38,302.98,59.991,1470122103,"201051344000594","219011344069620",0.00,20.00,0,300.27,304.18,0.0,0.0,0.000,511527.5,511527.5,1442,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470122159,827222.00
08/02/2016 03:15,2,0.000,ALERT,212.61,301.17,60.034,1470122103,"201051344001203","219011344069620",0.00,19.80,0,298.77,304.48,0.0,0.0,0.000,508828.4,508828.4,1444,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470122161,827223.00
08/02/2016 03:15,2,0.000,ALERT,212.38,302.07,59.996,1470122103,"274151322000054","219011344069620",0.00,21.00,0,293.96,303.88,0.0,0.0,0.000,753084.6,753084.6,1434,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470122163,827224.00
08/02/2016 03:15,2,0.000,ALERT,212.83,302.37,59.996,1470122103,"201051344000867","219011344069620",0.00,20.30,0,299.37,304.18,0.0,0.0,0.000,498754.9,498754.9,1440,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470122164,827225.00
