ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/02/2016 03:15,2,0.000,ALERT,212.61,301.47,60.002,1470122103,"201051344001093","219011344069620",0.00,20.30,0,298.77,302.68,0.0,0.0,0.000,506380.5,506380.5,1444,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470122166,827226.00
08/02/2016 03:15,2,0.000,ALERT,212.61,302.37,59.991,1470122103,"201051344000900","219011344069620",0.00,19.50,0,299.97,303.58,0.0,0.0,0.000,515016.1,515016.1,1446,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470122168,827227.00
08/02/2016 03:15,2,0.000,ALERT,213.06,302.07,59.996,1470122103,"201051344000648","219011344069620",0.00,19.30,0,299.67,303.88,0.0,0.0,0.000,505018.2,505018.2,1439,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470122170,827228.00
08/02/2016 03:15,2,0.000,ALERT,212.83,302.98,59.991,1470122103,"201051344000569","219011344069620",0.00,19.80,0,300.57,304.48,0.0,0.0,0.000,515478.4,515478.4,1439,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470122172,827229.00
08/02/2016 03:15,2,0.000,ALERT,212.61,302.68,60.023,1470122103,"201051344000983","219011344069620",0.00,19.80,0,300.57,304.18,0.0,0.0,0.000,507524.2,507524.2,1438,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470122174,827230.00
08/02/2016 03:15,2,0.000,ALERT,212.61,301.77,59.991,1470122103,"201051344001158","219011344069620",0.00,19.50,0,299.67,303.28,0.0,0.0,0.000,500378.9,500378.9,1441,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470122176,827231.00
08/02/2016 03:15,2,0.000,ALERT,213.06,302.68,59.996,1470122103,"201051344000576","219011344069620",0.00,19.50,0,300.27,303.88,0.0,0.0,0.000,507660.0,507660.0,1442,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470122177,827232.00
08/02/2016 03:15,2,0.000,ALERT,212.61,302.07,59.986,1470122103,"274151322000087","219011344069620",0.00,21.30,0,293.36,302.98,0.0,0.0,0.000,725849.7,725849.7,1449,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470122179,827233.00
08/02/2016 03:30,2,0.000,ALERT,213.51,302.68,59.991,1470123004,"201051344000645","219011344069620",0.00,20.00,0,299.67,304.18,0.0,0.0,0.000,507239.6,507239.6,1442,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470123006,827234.00
08/02/2016 03:30,2,0.000,ALERT,212.61,302.07,59.991,1470123004,"274151322000085","219011344069620",0.00,20.70,0,293.66,303.58,0.0,0.0,0.000,753615.2,753615.2,1435,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470123008,827235.00
08/02/2016 03:30,2,0.000,ALERT,213.51,302.37,60.012,1470123004,"201051344000633","219011344069620",0.00,19.50,0,298.17,303.88,0.0,0.0,0.000,498662.5,498662.5,1440,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470123010,827236.00
08/02/2016 03:30,2,0.000,ALERT,213.06,302.37,59.996,1470123004,"201051344000469","219011344069620",0.00,19.50,0,299.07,303.58,0.0,0.0,0.000,500732.1,500732.1,1446,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470123012,827237.00
08/02/2016 03:30,2,0.000,ALERT,212.38,301.17,59.986,1470123004,"201051344000646","219011344069620",0.00,19.80,0,298.77,302.37,0.0,0.0,0.000,502244.1,502244.1,1441,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470123014,827238.00
08/02/2016 03:30,2,0.000,ALERT,212.16,302.68,59.986,1470123004,"274151322000052","219011344069620",0.00,20.70,0,293.66,303.88,0.0,0.0,0.000,772279.5,772279.5,1432,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470123016,827239.00
08/02/2016 03:30,2,0.000,ALERT,213.06,301.47,59.991,1470123004,"201051344000585","219011344069620",0.00,20.00,0,299.07,302.98,0.0,0.0,0.000,510950.4,510950.4,1438,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470123017,827240.00
08/02/2016 03:30,2,0.000,ALERT,212.83,301.77,59.986,1470123004,"201051344001230","219011344069620",0.00,19.80,0,299.67,303.28,0.0,0.0,0.000,505625.1,505625.1,1449,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470123019,827241.00
08/02/2016 03:30,2,0.000,ALERT,213.29,302.07,60.018,1470123004,"201051344000582","219011344069620",0.00,19.80,0,300.27,303.28,0.0,0.0,0.000,498482.6,498482.6,1440,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470123021,827242.00
08/02/2016 03:30,2,0.000,ALERT,212.38,301.47,59.986,1470123004,"201051344000955","219011344069620",0.00,20.00,0,299.37,302.68,0.0,0.0,0.000,511939.9,511939.9,1446,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470123023,827243.00
08/02/2016 03:30,2,0.000,ALERT,212.61,301.47,59.986,1470123004,"274151322000094","219011344069620",0.00,20.00,0,293.36,302.98,0.0,0.0,0.000,631280.9,631280.9,1458,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470123025,827244.00
08/02/2016 03:30,2,0.000,ALERT,213.06,303.28,59.986,1470123004,"201051344000579","219011344069620",0.00,20.30,0,300.87,304.78,0.0,0.0,0.000,515003.4,515003.4,1445,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470123027,827245.00
08/02/2016 03:30,2,0.000,ALERT,212.61,301.77,59.981,1470123004,"201051344000890","219011344069620",0.00,20.00,0,299.67,303.88,0.0,0.0,0.000,509163.1,509163.1,1440,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470123028,827246.00
08/02/2016 03:30,2,0.000,ALERT,213.06,301.47,59.986,1470123004,"201051344000438","219011344069620",0.00,19.50,0,299.67,303.28,0.0,0.0,0.000,510821.1,510821.1,1449,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470123030,827247.00
08/02/2016 03:30,2,0.000,ALERT,213.06,300.87,59.975,1470123004,"201051344000417","219011344069620",0.00,19.80,0,298.77,302.37,0.0,0.0,0.000,502429.8,502429.8,1443,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470123032,827248.00
08/02/2016 03:30,2,0.000,ALERT,212.61,302.37,59.986,1470123004,"274151322000083","219011344069620",0.00,20.00,0,294.26,303.88,0.0,0.0,0.000,765326.5,765326.5,1439,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470123034,827249.00
08/02/2016 03:30,2,0.000,ALERT,213.06,302.07,59.991,1470123004,"274151322000076","219011344069620",0.00,20.70,0,293.66,303.88,0.0,0.0,0.000,816123.8,816123.8,1431,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470123035,827250.00
08/02/2016 03:30,2,0.000,ALERT,213.29,303.58,59.991,1470123004,"201051344000868","219011344069620",0.00,19.80,0,300.57,304.78,0.0,0.0,0.000,499632.1,499632.1,1442,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470123037,827251.00
08/02/2016 03:30,2,0.000,ALERT,212.61,303.28,59.986,1470123004,"274151322000095","219011344069620",0.00,19.80,0,294.26,304.18,0.0,0.0,0.000,807854.7,807854.7,1436,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470123039,827252.00
08/02/2016 03:30,2,0.000,ALERT,212.83,302.68,59.986,1470123004,"201051344000988","219011344069620",0.00,20.00,0,297.87,303.88,0.0,0.0,0.000,496072.2,496072.2,1445,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470123041,827253.00
08/02/2016 03:30,2,0.000,ALERT,212.61,300.57,59.986,1470123004,"201051344001025","219011344069620",0.00,19.50,0,298.77,303.58,0.0,0.0,0.000,510049.7,510049.7,1440,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470123043,827254.00
08/02/2016 03:30,2,0.000,ALERT,213.06,302.68,60.012,1470123004,"201051344000458","219011344069620",0.00,20.70,0,300.57,304.78,0.0,0.0,0.000,507131.5,507131.5,1442,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470123044,827255.00
08/02/2016 03:30,2,0.000,ALERT,213.74,302.68,59.986,1470123004,"201051344000853","219011344069620",0.00,19.80,0,300.57,304.18,0.0,0.0,0.000,506193.0,506193.0,1438,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470123046,827256.00
08/02/2016 03:30,2,0.000,ALERT,213.06,301.47,59.981,1470123004,"201051344000685","219011344069620",0.00,20.00,0,299.37,302.98,0.0,0.0,0.000,510124.1,510124.1,1446,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470123048,827257.00
08/02/2016 03:30,2,0.000,ALERT,213.06,300.87,59.996,1470123004,"201051344000917","219011344069620",0.00,20.70,0,298.17,302.37,0.0,0.0,0.000,507000.6,507000.6,1448,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470123050,827258.00
08/02/2016 03:30,2,0.000,ALERT,213.06,301.77,59.986,1470123004,"201051344001145","219011344069620",0.00,19.80,0,299.97,303.58,0.0,0.0,0.000,512252.9,512252.9,1449,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470123052,827259.00
08/02/2016 03:30,2,0.000,ALERT,213.06,300.87,59.944,1470123004,"201051344000651","219011344069620",0.00,19.30,0,299.07,302.37,0.0,0.0,0.000,504963.8,504963.8,1440,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470123053,827260.00
08/02/2016 03:30,2,0.000,ALERT,212.16,301.77,59.981,1470123004,"274151322000088","219011344069620",0.00,20.70,0,300.57,303.28,0.0,0.0,0.000,737708.6,737708.6,1438,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470123055,827261.00
08/02/2016 03:30,2,0.000,ALERT,213.06,300.87,60.007,1470123004,"274151322000068","219011344069620",0.00,21.30,0,299.97,302.68,0.0,0.0,0.000,631420.4,631420.4,1452,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470123057,827262.00
08/02/2016 03:30,2,0.000,ALERT,212.61,301.47,59.981,1470123004,"201051344001135","219011344069620",0.00,19.80,0,299.67,303.28,0.0,0.0,0.000,501048.7,501048.7,1442,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470123059,827263.00
08/02/2016 03:30,2,0.000,ALERT,213.06,303.58,59.975,1470123004,"201051344000594","219011344069620",0.00,20.00,0,300.27,304.78,0.0,0.0,0.000,511527.5,511527.5,1444,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470123061,827264.00
08/02/2016 03:30,2,0.000,ALERT,212.83,300.87,59.938,1470123004,"201051344001203","219011344069620",0.00,19.80,0,299.67,304.78,0.0,0.0,0.000,508828.4,508828.4,1446,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470123062,827265.00
08/02/2016 03:30,2,0.000,ALERT,212.61,302.68,59.986,1470123004,"274151322000054","219011344069620",0.00,21.00,0,300.57,304.18,0.0,0.0,0.000,753084.6,753084.6,1436,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470123064,827266.00
08/02/2016 03:30,2,0.000,ALERT,213.29,302.68,59.986,1470123004,"201051344000867","219011344069620",0.00,20.30,0,299.97,304.48,0.0,0.0,0.000,498754.9,498754.9,1442,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470123066,827267.00
08/02/2016 03:30,2,0.000,ALERT,212.83,301.47,59.959,1470123004,"201051344001093","219011344069620",0.00,20.70,0,299.67,302.98,0.0,0.0,0.000,506380.5,506380.5,1446,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470123068,827268.00
08/02/2016 03:30,2,0.000,ALERT,213.06,302.68,59.959,1470123004,"201051344000900","219011344069620",0.00,19.80,0,300.27,304.18,0.0,0.0,0.000,515016.1,515016.1,1448,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470123070,827269.00
08/02/2016 03:30,2,0.000,ALERT,213.29,302.37,59.986,1470123004,"201051344000648","219011344069620",0.00,19.50,0,299.97,304.18,0.0,0.0,0.000,505018.2,505018.2,1441,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470123072,827270.00
08/02/2016 03:30,2,0.000,ALERT,213.06,303.28,59.996,1470123004,"201051344000569","219011344069620",0.00,20.00,0,301.17,304.78,0.0,0.0,0.000,515478.4,515478.4,1441,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470123073,827271.00
08/02/2016 03:30,2,0.000,ALERT,213.06,303.28,59.986,1470123004,"201051344000983","219011344069620",0.00,20.00,0,300.87,304.78,0.0,0.0,0.000,507524.2,507524.2,1440,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470123075,827272.00
08/02/2016 03:30,2,0.000,ALERT,213.06,302.68,59.986,1470123004,"201051344001158","219011344069620",0.00,19.80,0,299.67,303.58,0.0,0.0,0.000,500378.9,500378.9,1443,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470123077,827273.00
08/02/2016 03:30,2,0.000,ALERT,213.51,303.28,59.991,1470123004,"201051344000576","219011344069620",0.00,19.80,0,299.67,304.48,0.0,0.0,0.000,507660.0,507660.0,1444,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470123079,827274.00
08/02/2016 03:30,2,0.000,ALERT,212.61,302.07,59.975,1470123004,"274151322000087","219011344069620",0.00,21.30,0,300.27,303.28,0.0,0.0,0.000,725849.7,725849.7,1451,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470123080,827275.00
08/02/2016 03:45,2,0.000,ALERT,213.74,302.68,59.959,1470123903,"201051344000645","219011344069620",0.00,20.30,0,300.57,304.18,0.0,0.0,0.000,507239.6,507239.6,1444,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470123905,827276.00
08/02/2016 03:45,2,0.000,ALERT,212.83,302.07,59.938,1470123903,"274151322000085","219011344069620",0.00,20.70,0,300.27,304.18,0.0,0.0,0.000,753615.2,753615.2,1437,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470123907,827277.00
08/02/2016 03:45,2,0.000,ALERT,213.96,302.68,59.965,1470123903,"201051344000633","219011344069620",0.00,19.80,0,299.07,304.18,0.0,0.0,0.000,498662.5,498662.5,1442,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470123909,827278.00
08/02/2016 03:45,2,0.000,ALERT,213.51,302.98,59.975,1470123903,"201051344000469","219011344069620",0.00,19.50,0,299.67,303.88,0.0,0.0,0.000,500732.1,500732.1,1448,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470123910,827279.00
08/02/2016 03:45,2,0.000,ALERT,212.61,301.47,59.970,1470123903,"201051344000646","219011344069620",0.00,19.80,0,298.77,302.98,0.0,0.0,0.000,502244.1,502244.1,1443,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470123912,827280.00
08/02/2016 03:45,2,0.000,ALERT,212.38,301.47,59.959,1470123903,"274151322000052","219011344069620",0.00,20.70,0,300.27,305.08,0.0,0.0,0.000,772279.5,772279.5,1434,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470123914,827281.00
08/02/2016 03:45,2,0.000,ALERT,213.06,301.77,59.954,1470123903,"201051344000585","219011344069620",0.00,20.00,0,299.07,303.28,0.0,0.0,0.000,510950.4,510950.4,1440,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470123916,827282.00
08/02/2016 03:45,2,0.000,ALERT,212.83,301.77,59.981,1470123903,"201051344001230","219011344069620",0.00,19.80,0,299.97,303.88,0.0,0.0,0.000,505625.1,505625.1,1451,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470123918,827283.00
08/02/2016 03:45,2,0.000,ALERT,213.51,302.37,59.970,1470123903,"201051344000582","219011344069620",0.00,19.80,0,300.27,303.88,0.0,0.0,0.000,498482.6,498482.6,1442,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470123919,827284.00
08/02/2016 03:45,2,0.000,ALERT,212.61,301.47,59.970,1470123903,"201051344000955","219011344069620",0.00,20.00,0,299.07,303.28,0.0,0.0,0.000,511939.9,511939.9,1448,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470123921,827285.00
08/02/2016 03:45,2,0.000,ALERT,212.83,301.47,59.965,1470123903,"274151322000094","219011344069620",0.00,20.00,0,299.97,303.88,0.0,0.0,0.000,631280.9,631280.9,1460,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470123923,827286.00
08/02/2016 03:45,2,0.000,ALERT,213.29,303.58,59.965,1470123903,"201051344000579","219011344069620",0.00,20.30,0,301.47,305.08,0.0,0.0,0.000,515003.4,515003.4,1447,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470123925,827287.00
08/02/2016 03:45,2,0.000,ALERT,212.83,302.07,59.970,1470123903,"201051344000890","219011344069620",0.00,20.00,0,299.97,304.78,0.0,0.0,0.000,509163.1,509163.1,1442,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470123927,827288.00
08/02/2016 03:45,2,0.000,ALERT,213.06,301.47,59.949,1470123903,"201051344000438","219011344069620",0.00,19.80,0,299.67,303.88,0.0,0.0,0.000,510821.1,510821.1,1451,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470123929,827289.00
08/02/2016 03:45,2,0.000,ALERT,213.29,300.87,59.975,1470123903,"201051344000417","219011344069620",0.00,19.80,0,298.77,302.98,0.0,0.0,0.000,502429.8,502429.8,1445,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470123930,827290.00
08/02/2016 03:45,2,0.000,ALERT,212.83,302.98,59.970,1470123903,"274151322000083","219011344069620",0.00,20.00,0,300.87,305.08,0.0,0.0,0.000,765326.5,765326.5,1441,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470123932,827291.00
08/02/2016 03:45,2,0.000,ALERT,213.06,302.37,59.965,1470123903,"274151322000076","219011344069620",0.00,20.70,0,300.27,304.48,0.0,0.0,0.000,816123.8,816123.8,1433,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470123934,827292.00
08/02/2016 03:45,2,0.000,ALERT,213.29,303.28,59.965,1470123903,"201051344000868","219011344069620",0.00,20.00,0,301.17,305.08,0.0,0.0,0.000,499632.1,499632.1,1444,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470123936,827293.00
08/02/2016 03:45,2,0.000,ALERT,212.61,302.98,59.938,1470123903,"274151322000095","219011344069620",0.00,19.80,0,301.77,305.38,0.0,0.0,0.000,807854.7,807854.7,1438,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470123938,827294.00
08/02/2016 03:45,2,0.000,ALERT,213.06,302.68,59.970,1470123903,"201051344000988","219011344069620",0.00,20.00,0,298.17,304.18,0.0,0.0,0.000,496072.2,496072.2,1447,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470123940,827295.00
08/02/2016 03:45,2,0.000,ALERT,212.83,300.87,59.965,1470123903,"201051344001025","219011344069620",0.00,19.50,0,298.77,304.18,0.0,0.0,0.000,510049.7,510049.7,1442,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470123941,827296.00
08/02/2016 03:45,2,0.000,ALERT,213.29,302.98,59.970,1470123903,"201051344000458","219011344069620",0.00,20.70,0,300.87,305.08,0.0,0.0,0.000,507131.5,507131.5,1444,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470123943,827297.00
08/02/2016 03:45,2,0.000,ALERT,213.96,302.98,59.965,1470123903,"201051344000853","219011344069620",0.00,19.80,0,300.87,304.48,0.0,0.0,0.000,506193.0,506193.0,1440,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470123945,827298.00
08/02/2016 03:45,2,0.000,ALERT,213.29,301.77,59.970,1470123903,"201051344000685","219011344069620",0.00,20.00,0,299.07,303.58,0.0,0.0,0.000,510124.1,510124.1,1448,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470123947,827299.00
08/02/2016 03:45,2,0.000,ALERT,213.29,301.17,59.965,1470123903,"201051344000917","219011344069620",0.00,20.70,0,298.47,302.68,0.0,0.0,0.000,507000.6,507000.6,1450,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470123949,827300.00
08/02/2016 03:45,2,0.000,ALERT,213.29,301.77,59.917,1470123903,"201051344001145","219011344069620",0.00,19.80,0,299.97,304.48,0.0,0.0,0.000,512252.9,512252.9,1451,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470123950,827301.00
08/02/2016 03:45,2,0.000,ALERT,213.29,300.87,59.970,1470123903,"201051344000651","219011344069620",0.00,19.30,0,298.77,302.98,0.0,0.0,0.000,504963.8,504963.8,1442,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470123952,827302.00
08/02/2016 03:45,2,0.000,ALERT,212.38,301.77,59.959,1470123903,"274151322000088","219011344069620",0.00,21.00,0,300.27,304.48,0.0,0.0,0.000,737708.6,737708.6,1440,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470123954,827303.00
08/02/2016 03:45,2,0.000,ALERT,213.29,301.17,59.965,1470123903,"274151322000068","219011344069620",0.00,21.30,0,299.67,303.88,0.0,0.0,0.000,631420.4,631420.4,1454,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470123956,827304.00
08/02/2016 03:45,2,0.000,ALERT,212.83,301.47,59.970,1470123903,"201051344001135","219011344069620",0.00,19.80,0,299.67,304.18,0.0,0.0,0.000,501048.7,501048.7,1444,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470123958,827305.00
08/02/2016 03:45,2,0.000,ALERT,213.06,303.88,59.965,1470123903,"201051344000594","219011344069620",0.00,20.00,0,300.87,304.78,0.0,0.0,0.000,511527.5,511527.5,1446,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470123959,827306.00
08/02/2016 03:45,2,0.000,ALERT,213.29,301.77,59.954,1470123903,"201051344001203","219011344069620",0.00,20.00,0,299.37,305.38,0.0,0.0,0.000,508828.4,508828.4,1448,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470123961,827307.00
08/02/2016 03:45,2,0.000,ALERT,212.61,303.28,59.965,1470123903,"274151322000054","219011344069620",0.00,21.00,0,300.27,305.08,0.0,0.0,0.000,753084.6,753084.6,1438,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470123963,827308.00
08/02/2016 03:45,2,0.000,ALERT,213.51,302.68,59.949,1470123903,"201051344000867","219011344069620",0.00,20.30,0,300.57,304.78,0.0,0.0,0.000,498754.9,498754.9,1444,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470123965,827309.00
08/02/2016 03:45,2,0.000,ALERT,213.29,301.77,59.970,1470123903,"201051344001093","219011344069620",0.00,20.70,0,299.37,303.28,0.0,0.0,0.000,506380.5,506380.5,1448,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470123967,827310.00
08/02/2016 03:45,2,0.000,ALERT,213.29,303.28,59.959,1470123903,"201051344000900","219011344069620",0.00,19.80,0,300.87,304.18,0.0,0.0,0.000,515016.1,515016.1,1450,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470123969,827311.00
08/02/2016 03:45,2,0.000,ALERT,213.51,302.68,59.965,1470123903,"201051344000648","219011344069620",0.00,19.50,0,300.27,304.48,0.0,0.0,0.000,505018.2,505018.2,1443,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470123971,827312.00
08/02/2016 03:45,2,0.000,ALERT,213.29,303.58,59.938,1470123903,"201051344000569","219011344069620",0.00,20.00,0,301.47,305.08,0.0,0.0,0.000,515478.4,515478.4,1443,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470123973,827313.00
08/02/2016 03:45,2,0.000,ALERT,213.51,303.28,60.002,1470123903,"201051344000983","219011344069620",0.00,20.00,0,301.47,305.08,0.0,0.0,0.000,507524.2,507524.2,1442,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470123975,827314.00
08/02/2016 03:45,2,0.000,ALERT,213.51,302.98,59.970,1470123903,"201051344001158","219011344069620",0.00,19.80,0,300.27,304.18,0.0,0.0,0.000,500378.9,500378.9,1445,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470123976,827315.00
08/02/2016 03:45,2,0.000,ALERT,213.74,303.58,59.949,1470123903,"201051344000576","219011344069620",0.00,19.80,0,300.87,304.48,0.0,0.0,0.000,507660.0,507660.0,1446,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470123978,827316.00
08/02/2016 03:45,2,0.000,ALERT,212.83,302.07,59.986,1470123903,"274151322000087","219011344069620",0.00,21.30,0,299.97,304.18,0.0,0.0,0.000,725849.7,725849.7,1453,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470123980,827317.00
08/02/2016 04:00,2,0.000,ALERT,213.74,302.68,60.002,1470124803,"201051344000645","219011344069620",0.00,20.30,0,301.17,304.78,0.0,0.0,0.000,507239.6,507239.6,1446,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470124805,827318.00
08/02/2016 04:00,2,0.000,ALERT,212.83,302.37,60.002,1470124803,"274151322000085","219011344069620",0.00,20.70,0,300.57,303.88,0.0,0.0,0.000,753615.2,753615.2,1439,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470124807,827319.00
08/02/2016 04:00,2,0.000,ALERT,213.74,302.68,59.991,1470124803,"201051344000633","219011344069620",0.00,19.80,0,299.37,304.18,0.0,0.0,0.000,498662.5,498662.5,1444,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470124809,827320.00
08/02/2016 04:00,2,0.000,ALERT,213.29,302.68,60.002,1470124803,"201051344000469","219011344069620",0.00,19.50,0,299.97,304.48,0.0,0.0,0.000,500732.1,500732.1,1450,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470124811,827321.00
08/02/2016 04:00,2,0.000,ALERT,212.83,301.47,59.996,1470124803,"201051344000646","219011344069620",0.00,19.80,0,299.07,302.98,0.0,0.0,0.000,502244.1,502244.1,1445,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470124812,827322.00
08/02/2016 04:00,2,0.000,ALERT,212.38,302.37,59.991,1470124803,"274151322000052","219011344069620",0.00,20.70,0,300.27,304.18,0.0,0.0,0.000,772279.5,772279.5,1436,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470124814,827323.00
08/02/2016 04:00,2,0.000,ALERT,213.29,301.77,60.034,1470124803,"201051344000585","219011344069620",0.00,20.30,0,299.07,303.28,0.0,0.0,0.000,510950.4,510950.4,1442,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470124816,827324.00
08/02/2016 04:00,2,0.000,ALERT,213.06,302.07,60.023,1470124803,"201051344001230","219011344069620",0.00,19.80,0,299.97,303.58,0.0,0.0,0.000,505625.1,505625.1,1453,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470124818,827325.00
08/02/2016 04:00,2,0.000,ALERT,213.74,302.68,60.034,1470124803,"201051344000582","219011344069620",0.00,19.80,0,300.27,303.58,0.0,0.0,0.000,498482.6,498482.6,1444,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470124820,827326.00
08/02/2016 04:00,2,0.000,ALERT,212.83,301.77,60.007,1470124803,"201051344000955","219011344069620",0.00,20.30,0,299.67,302.98,0.0,0.0,0.000,511939.9,511939.9,1450,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470124822,827327.00
08/02/2016 04:00,2,0.000,ALERT,212.83,302.07,59.996,1470124803,"274151322000094","219011344069620",0.00,20.00,0,300.27,303.28,0.0,0.0,0.000,631280.9,631280.9,1462,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470124823,827328.00
08/02/2016 04:00,2,0.000,ALERT,213.29,303.58,59.970,1470124803,"201051344000579","219011344069620",0.00,20.30,0,301.77,305.38,0.0,0.0,0.000,515003.4,515003.4,1449,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470124825,827329.00
08/02/2016 04:00,2,0.000,ALERT,213.06,302.37,59.991,1470124803,"201051344000890","219011344069620",0.00,20.00,0,299.97,304.18,0.0,0.0,0.000,509163.1,509163.1,1444,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470124827,827330.00
08/02/2016 04:00,2,0.000,ALERT,213.06,301.77,59.996,1470124803,"201051344000438","219011344069620",0.00,19.80,0,299.37,303.28,0.0,0.0,0.000,510821.1,510821.1,1453,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470124829,827331.00
08/02/2016 04:00,2,0.000,ALERT,213.29,301.17,59.991,1470124803,"201051344000417","219011344069620",0.00,20.00,0,298.77,302.37,0.0,0.0,0.000,502429.8,502429.8,1447,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470124831,827332.00
08/02/2016 04:00,2,0.000,ALERT,212.61,302.37,60.002,1470124803,"274151322000083","219011344069620",0.00,20.30,0,300.87,304.48,0.0,0.0,0.000,765326.5,765326.5,1443,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470124832,827333.00
08/02/2016 04:00,2,0.000,ALERT,213.29,302.37,59.975,1470124803,"274151322000076","219011344069620",0.00,20.70,0,300.57,304.18,0.0,0.0,0.000,816123.8,816123.8,1435,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470124834,827334.00
08/02/2016 04:00,2,0.000,ALERT,213.29,303.58,59.986,1470124803,"201051344000868","219011344069620",0.00,20.00,0,301.47,305.08,0.0,0.0,0.000,499632.1,499632.1,1446,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470124836,827335.00
08/02/2016 04:00,2,0.000,ALERT,212.61,302.98,59.981,1470124803,"274151322000095","219011344069620",0.00,19.80,0,301.77,304.78,0.0,0.0,0.000,807854.7,807854.7,1440,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470124838,827336.00
08/02/2016 04:00,2,0.000,ALERT,213.29,302.98,59.981,1470124803,"201051344000988","219011344069620",0.00,20.30,0,298.77,304.18,0.0,0.0,0.000,496072.2,496072.2,1449,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470124840,827337.00
08/02/2016 04:00,2,0.000,ALERT,213.06,301.17,60.002,1470124803,"201051344001025","219011344069620",0.00,19.50,0,299.07,303.58,0.0,0.0,0.000,510049.7,510049.7,1444,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470124841,827338.00
08/02/2016 04:00,2,0.000,ALERT,213.29,303.28,60.002,1470124803,"201051344000458","219011344069620",0.00,20.70,0,301.17,305.38,0.0,0.0,0.000,507131.5,507131.5,1446,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470124843,827339.00
08/02/2016 04:00,2,0.000,ALERT,213.96,302.68,59.991,1470124803,"201051344000853","219011344069620",0.00,20.00,0,301.17,304.78,0.0,0.0,0.000,506193.0,506193.0,1442,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470124845,827340.00
08/02/2016 04:00,2,0.000,ALERT,213.51,301.77,59.944,1470124803,"201051344000685","219011344069620",0.00,20.00,0,299.37,303.28,0.0,0.0,0.000,510124.1,510124.1,1450,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470124847,827341.00
08/02/2016 04:00,2,0.000,ALERT,213.29,301.17,59.954,1470124803,"201051344000917","219011344069620",0.00,21.00,0,298.17,302.68,0.0,0.0,0.000,507000.6,507000.6,1452,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470124849,827342.00
08/02/2016 04:00,2,0.000,ALERT,213.51,302.37,59.981,1470124803,"201051344001145","219011344069620",0.00,19.80,0,300.27,303.88,0.0,0.0,0.000,512252.9,512252.9,1453,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470124851,827343.00
08/02/2016 04:00,2,0.000,ALERT,213.29,301.17,59.959,1470124803,"201051344000651","219011344069620",0.00,19.50,0,299.37,302.68,0.0,0.0,0.000,504963.8,504963.8,1444,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470124852,827344.00
08/02/2016 04:00,2,0.000,ALERT,212.38,302.37,59.986,1470124803,"274151322000088","219011344069620",0.00,21.00,0,300.57,303.88,0.0,0.0,0.000,737708.6,737708.6,1442,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470124854,827345.00
08/02/2016 04:00,2,0.000,ALERT,213.51,301.77,59.981,1470124803,"274151322000068","219011344069620",0.00,21.30,0,299.97,302.98,0.0,0.0,0.000,631420.4,631420.4,1456,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470124856,827346.00
08/02/2016 04:00,2,0.000,ALERT,212.83,301.77,59.996,1470124803,"201051344001135","219011344069620",0.00,20.00,0,299.97,303.58,0.0,0.0,0.000,501048.7,501048.7,1446,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470124858,827347.00
08/02/2016 04:00,2,0.000,ALERT,213.06,303.58,59.996,1470124803,"201051344000594","219011344069620",0.00,20.00,0,300.87,305.08,0.0,0.0,0.000,511527.5,511527.5,1448,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470124860,827348.00
08/02/2016 04:00,2,0.000,ALERT,213.29,301.47,59.954,1470124803,"201051344001203","219011344069620",0.00,20.00,0,299.67,304.78,0.0,0.0,0.000,508828.4,508828.4,1450,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470124862,827349.00
08/02/2016 04:00,2,0.000,ALERT,212.61,302.37,59.986,1470124803,"274151322000054","219011344069620",0.00,21.00,0,300.87,304.48,0.0,0.0,0.000,753084.6,753084.6,1440,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470124863,827350.00
08/02/2016 04:00,2,0.000,ALERT,213.51,302.68,59.986,1470124803,"201051344000867","219011344069620",0.00,20.30,0,300.87,305.08,0.0,0.0,0.000,498754.9,498754.9,1446,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470124865,827351.00
08/02/2016 04:00,2,0.000,ALERT,213.06,301.47,59.975,1470124803,"201051344001093","219011344069620",0.00,20.70,0,299.37,302.98,0.0,0.0,0.000,506380.5,506380.5,1450,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470124867,827352.00
08/02/2016 04:00,2,0.000,ALERT,213.29,303.28,59.944,1470124803,"201051344000900","219011344069620",0.00,20.00,0,300.87,304.48,0.0,0.0,0.000,515016.1,515016.1,1452,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470124869,827353.00
08/02/2016 04:00,2,0.000,ALERT,213.74,302.68,59.944,1470124803,"201051344000648","219011344069620",0.00,19.50,0,300.87,304.78,0.0,0.0,0.000,505018.2,505018.2,1445,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470124871,827354.00
08/02/2016 04:00,2,0.000,ALERT,213.51,303.58,59.981,1470124803,"201051344000569","219011344069620",0.00,20.00,0,301.77,305.38,0.0,0.0,0.000,515478.4,515478.4,1445,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470124872,827355.00
08/02/2016 04:00,2,0.000,ALERT,213.29,303.28,59.938,1470124803,"201051344000983","219011344069620",0.00,20.30,0,301.47,305.08,0.0,0.0,0.000,507524.2,507524.2,1444,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470124874,827356.00
08/02/2016 04:00,2,0.000,ALERT,213.29,302.68,59.986,1470124803,"201051344001158","219011344069620",0.00,19.80,0,300.87,304.48,0.0,0.0,0.000,500378.9,500378.9,1447,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470124876,827357.00
08/02/2016 04:00,2,0.000,ALERT,213.74,303.58,59.986,1470124803,"201051344000576","219011344069620",0.00,19.80,0,301.47,304.78,0.0,0.0,0.000,507660.0,507660.0,1448,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470124878,827358.00
08/02/2016 04:00,2,0.000,ALERT,212.61,302.37,60.018,1470124803,"274151322000087","219011344069620",0.00,21.30,0,300.27,303.58,0.0,0.0,0.000,725849.7,725849.7,1455,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470124880,827359.00
08/02/2016 04:15,2,0.000,ALERT,213.51,301.77,60.002,1470125704,"201051344000645","219011344069620",0.00,20.30,0,300.27,304.48,0.0,0.0,0.000,507239.6,507239.6,1448,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470125706,827360.00
08/02/2016 04:15,2,0.000,ALERT,212.61,301.47,59.996,1470125704,"274151322000085","219011344069620",0.00,20.70,0,299.97,303.88,0.0,0.0,0.000,753615.2,753615.2,1441,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470125707,827361.00
08/02/2016 04:15,2,0.000,ALERT,213.74,301.77,60.002,1470125704,"201051344000633","219011344069620",0.00,19.80,0,298.77,303.88,0.0,0.0,0.000,498662.5,498662.5,1446,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470125709,827362.00
08/02/2016 04:15,2,0.000,ALERT,213.06,302.07,59.970,1470125704,"201051344000469","219011344069620",0.00,19.50,0,299.07,303.88,0.0,0.0,0.000,500732.1,500732.1,1452,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470125711,827363.00
08/02/2016 04:15,2,0.000,ALERT,212.61,301.47,60.007,1470125704,"201051344000646","219011344069620",0.00,19.80,0,299.07,302.98,0.0,0.0,0.000,502244.1,502244.1,1447,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470125713,827364.00
08/02/2016 04:15,2,0.000,ALERT,212.38,300.87,60.012,1470125704,"274151322000052","219011344069620",0.00,21.00,0,299.67,304.18,0.0,0.0,0.000,772279.5,772279.5,1438,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470125715,827365.00
08/02/2016 04:15,2,0.000,ALERT,213.06,302.07,60.012,1470125704,"201051344000585","219011344069620",0.00,20.30,0,299.37,303.28,0.0,0.0,0.000,510950.4,510950.4,1444,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470125717,827366.00
08/02/2016 04:15,2,0.000,ALERT,212.83,302.07,59.954,1470125704,"201051344001230","219011344069620",0.00,19.80,0,299.97,303.58,0.0,0.0,0.000,505625.1,505625.1,1455,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470125719,827367.00
08/02/2016 04:15,2,0.000,ALERT,213.51,302.68,60.012,1470125704,"201051344000582","219011344069620",0.00,19.80,0,300.57,303.88,0.0,0.0,0.000,498482.6,498482.6,1446,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470125721,827368.00
08/02/2016 04:15,2,0.000,ALERT,212.61,301.77,60.018,1470125704,"201051344000955","219011344069620",0.00,20.30,0,299.67,302.98,0.0,0.0,0.000,511939.9,511939.9,1452,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470125723,827369.00
08/02/2016 04:15,2,0.000,ALERT,212.61,301.17,60.007,1470125704,"274151322000094","219011344069620",0.00,20.00,0,299.67,303.28,0.0,0.0,0.000,631280.9,631280.9,1464,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470125724,827370.00
