ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/02/2016 04:15,2,0.000,ALERT,212.83,302.68,60.002,1470125704,"201051344000579","219011344069620",0.00,20.30,0,300.87,305.08,0.0,0.0,0.000,515003.4,515003.4,1451,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470125726,827371.00
08/02/2016 04:15,2,0.000,ALERT,212.83,302.07,60.002,1470125704,"201051344000890","219011344069620",0.00,20.00,0,299.97,304.48,0.0,0.0,0.000,509163.1,509163.1,1446,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470125728,827372.00
08/02/2016 04:15,2,0.000,ALERT,213.06,301.77,60.002,1470125704,"201051344000438","219011344069620",0.00,19.80,0,299.97,303.58,0.0,0.0,0.000,510821.1,510821.1,1455,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470125730,827373.00
08/02/2016 04:15,2,0.000,ALERT,213.06,301.17,59.965,1470125704,"201051344000417","219011344069620",0.00,20.00,0,299.07,302.68,0.0,0.0,0.000,502429.8,502429.8,1449,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470125731,827374.00
08/02/2016 04:15,2,0.000,ALERT,212.38,301.47,60.002,1470125704,"274151322000083","219011344069620",0.00,20.00,0,300.27,304.18,0.0,0.0,0.000,765326.5,765326.5,1445,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470125733,827375.00
08/02/2016 04:15,2,0.000,ALERT,213.06,301.47,60.007,1470125704,"274151322000076","219011344069620",0.00,20.70,0,299.97,303.88,0.0,0.0,0.000,816123.8,816123.8,1437,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470125735,827376.00
08/02/2016 04:15,2,0.000,ALERT,213.06,302.98,60.034,1470125704,"201051344000868","219011344069620",0.00,20.00,0,301.17,305.38,0.0,0.0,0.000,499632.1,499632.1,1448,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470125737,827377.00
08/02/2016 04:15,2,0.000,ALERT,212.61,302.68,60.007,1470125704,"274151322000095","219011344069620",0.00,20.00,0,301.17,304.48,0.0,0.0,0.000,807854.7,807854.7,1442,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470125739,827378.00
08/02/2016 04:15,2,0.000,ALERT,213.06,302.07,60.012,1470125704,"201051344000988","219011344069620",0.00,20.30,0,297.87,304.18,0.0,0.0,0.000,496072.2,496072.2,1451,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470125741,827379.00
08/02/2016 04:15,2,0.000,ALERT,212.83,301.17,60.007,1470125704,"201051344001025","219011344069620",0.00,19.50,0,299.07,303.88,0.0,0.0,0.000,510049.7,510049.7,1446,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470125742,827380.00
08/02/2016 04:15,2,0.000,ALERT,213.06,302.37,60.012,1470125704,"201051344000458","219011344069620",0.00,20.70,0,300.57,305.38,0.0,0.0,0.000,507131.5,507131.5,1448,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470125744,827381.00
08/02/2016 04:15,2,0.000,ALERT,213.74,302.37,59.970,1470125704,"201051344000853","219011344069620",0.00,20.00,0,300.57,304.78,0.0,0.0,0.000,506193.0,506193.0,1444,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470125746,827382.00
08/02/2016 04:15,2,0.000,ALERT,213.51,302.07,60.012,1470125704,"201051344000685","219011344069620",0.00,20.00,0,299.97,303.28,0.0,0.0,0.000,510124.1,510124.1,1452,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470125748,827383.00
08/02/2016 04:15,2,0.000,ALERT,213.29,301.47,60.012,1470125704,"201051344000917","219011344069620",0.00,21.00,0,298.47,302.68,0.0,0.0,0.000,507000.6,507000.6,1454,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470125749,827384.00
08/02/2016 04:15,2,0.000,ALERT,213.29,302.07,60.034,1470125704,"201051344001145","219011344069620",0.00,19.80,0,300.27,304.18,0.0,0.0,0.000,512252.9,512252.9,1455,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470125751,827385.00
08/02/2016 04:15,2,0.000,ALERT,213.06,301.17,60.007,1470125704,"201051344000651","219011344069620",0.00,19.50,0,299.07,302.98,0.0,0.0,0.000,504963.8,504963.8,1446,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470125753,827386.00
08/02/2016 04:15,2,0.000,ALERT,212.16,301.17,60.007,1470125704,"274151322000088","219011344069620",0.00,21.00,0,299.67,303.58,0.0,0.0,0.000,737708.6,737708.6,1444,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470125755,827387.00
08/02/2016 04:15,2,0.000,ALERT,213.29,301.17,60.007,1470125704,"274151322000068","219011344069620",0.00,21.30,0,299.07,302.98,0.0,0.0,0.000,631420.4,631420.4,1458,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470125757,827388.00
08/02/2016 04:15,2,0.000,ALERT,212.83,302.07,60.039,1470125704,"201051344001135","219011344069620",0.00,20.00,0,299.97,303.88,0.0,0.0,0.000,501048.7,501048.7,1448,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470125758,827389.00
08/02/2016 04:15,2,0.000,ALERT,212.83,302.68,59.965,1470125704,"201051344000594","219011344069620",0.00,20.00,0,300.27,305.08,0.0,0.0,0.000,511527.5,511527.5,1450,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470125760,827390.00
08/02/2016 04:15,2,0.000,ALERT,213.29,301.77,60.012,1470125704,"201051344001203","219011344069620",0.00,20.00,0,299.67,305.08,0.0,0.0,0.000,508828.4,508828.4,1452,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470125762,827391.00
08/02/2016 04:15,2,0.000,ALERT,212.61,302.37,60.007,1470125704,"274151322000054","219011344069620",0.00,21.30,0,299.67,304.48,0.0,0.0,0.000,753084.6,753084.6,1442,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470125764,827392.00
08/02/2016 04:15,2,0.000,ALERT,213.51,302.07,59.959,1470125704,"201051344000867","219011344069620",0.00,20.30,0,300.27,305.08,0.0,0.0,0.000,498754.9,498754.9,1448,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470125766,827393.00
08/02/2016 04:15,2,0.000,ALERT,213.29,302.37,60.007,1470125704,"201051344001093","219011344069620",0.00,20.70,0,299.67,303.28,0.0,0.0,0.000,506380.5,506380.5,1452,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470125768,827394.00
08/02/2016 04:15,2,0.000,ALERT,213.06,302.37,60.018,1470125704,"201051344000900","219011344069620",0.00,20.00,0,299.97,304.48,0.0,0.0,0.000,515016.1,515016.1,1454,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470125769,827395.00
08/02/2016 04:15,2,0.000,ALERT,213.51,301.77,60.012,1470125704,"201051344000648","219011344069620",0.00,19.80,0,299.97,304.78,0.0,0.0,0.000,505018.2,505018.2,1447,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470125771,827396.00
08/02/2016 04:15,2,0.000,ALERT,213.29,302.98,60.012,1470125704,"201051344000569","219011344069620",0.00,20.00,0,301.17,305.38,0.0,0.0,0.000,515478.4,515478.4,1447,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470125773,827397.00
08/02/2016 04:15,2,0.000,ALERT,213.29,302.98,60.018,1470125704,"201051344000983","219011344069620",0.00,20.30,0,300.87,305.38,0.0,0.0,0.000,507524.2,507524.2,1446,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470125775,827398.00
08/02/2016 04:15,2,0.000,ALERT,213.29,302.07,60.012,1470125704,"201051344001158","219011344069620",0.00,19.80,0,299.67,304.18,0.0,0.0,0.000,500378.9,500378.9,1449,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470125777,827399.00
08/02/2016 04:15,2,0.000,ALERT,213.74,302.98,60.012,1470125704,"201051344000576","219011344069620",0.00,19.80,0,300.27,304.78,0.0,0.0,0.000,507660.0,507660.0,1450,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470125779,827400.00
08/02/2016 04:15,2,0.000,ALERT,212.83,301.47,60.007,1470125704,"274151322000087","219011344069620",0.00,21.30,0,299.37,303.58,0.0,0.0,0.000,725849.7,725849.7,1457,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470125781,827401.00
08/02/2016 04:30,2,0.000,ALERT,213.96,302.37,59.991,1470126603,"201051344000645","219011344069620",0.00,20.30,0,299.97,303.88,0.0,0.0,0.000,507239.6,507239.6,1450,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470126605,827402.00
08/02/2016 04:30,2,0.000,ALERT,212.83,301.77,59.981,1470126603,"274151322000085","219011344069620",0.00,20.70,0,299.67,303.28,0.0,0.0,0.000,753615.2,753615.2,1443,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470126607,827403.00
08/02/2016 04:30,2,0.000,ALERT,213.96,302.37,59.959,1470126603,"201051344000633","219011344069620",0.00,19.80,0,298.47,303.28,0.0,0.0,0.000,498662.5,498662.5,1448,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470126609,827404.00
08/02/2016 04:30,2,0.000,ALERT,213.51,302.37,59.981,1470126603,"201051344000469","219011344069620",0.00,19.50,0,299.07,303.58,0.0,0.0,0.000,500732.1,500732.1,1454,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470126611,827405.00
08/02/2016 04:30,2,0.000,ALERT,212.61,301.17,59.991,1470126603,"201051344000646","219011344069620",0.00,19.80,0,299.37,303.28,0.0,0.0,0.000,502244.1,502244.1,1449,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470126613,827406.00
08/02/2016 04:30,2,0.000,ALERT,212.61,302.37,59.981,1470126603,"274151322000052","219011344069620",0.00,21.00,0,299.67,303.58,0.0,0.0,0.000,772279.5,772279.5,1440,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470126614,827407.00
08/02/2016 04:30,2,0.000,ALERT,213.29,301.77,59.991,1470126603,"201051344000585","219011344069620",0.00,20.00,0,299.67,303.58,0.0,0.0,0.000,510950.4,510950.4,1446,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470126616,827408.00
08/02/2016 04:30,2,0.000,ALERT,212.83,302.07,59.965,1470126603,"201051344001230","219011344069620",0.00,19.80,0,300.27,303.58,0.0,0.0,0.000,505625.1,505625.1,1457,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470126618,827409.00
08/02/2016 04:30,2,0.000,ALERT,213.51,302.68,59.991,1470126603,"201051344000582","219011344069620",0.00,19.80,0,300.87,303.88,0.0,0.0,0.000,498482.6,498482.6,1448,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470126620,827410.00
08/02/2016 04:30,2,0.000,ALERT,212.61,301.47,60.023,1470126603,"201051344000955","219011344069620",0.00,20.00,0,299.97,303.28,0.0,0.0,0.000,511939.9,511939.9,1454,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470126621,827411.00
08/02/2016 04:30,2,0.000,ALERT,213.06,301.47,59.938,1470126603,"274151322000094","219011344069620",0.00,20.00,0,299.37,302.68,0.0,0.0,0.000,631280.9,631280.9,1466,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470126623,827412.00
08/02/2016 04:30,2,0.000,ALERT,213.29,303.28,60.012,1470126603,"201051344000579","219011344069620",0.00,20.30,0,300.87,304.48,0.0,0.0,0.000,515003.4,515003.4,1453,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470126625,827413.00
08/02/2016 04:30,2,0.000,ALERT,212.83,302.07,59.986,1470126603,"201051344000890","219011344069620",0.00,20.00,0,299.97,304.48,0.0,0.0,0.000,509163.1,509163.1,1448,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470126627,827414.00
08/02/2016 04:30,2,0.000,ALERT,213.06,301.47,60.002,1470126603,"201051344000438","219011344069620",0.00,19.80,0,300.27,303.88,0.0,0.0,0.000,510821.1,510821.1,1457,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470126629,827415.00
08/02/2016 04:30,2,0.000,ALERT,213.29,300.87,60.007,1470126603,"201051344000417","219011344069620",0.00,20.00,0,299.07,302.98,0.0,0.0,0.000,502429.8,502429.8,1451,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470126631,827416.00
08/02/2016 04:30,2,0.000,ALERT,212.83,302.37,59.954,1470126603,"274151322000083","219011344069620",0.00,20.00,0,300.27,303.58,0.0,0.0,0.000,765326.5,765326.5,1447,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470126632,827417.00
08/02/2016 04:30,2,0.000,ALERT,213.51,302.07,59.986,1470126603,"274151322000076","219011344069620",0.00,20.70,0,299.97,303.58,0.0,0.0,0.000,816123.8,816123.8,1439,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470126634,827418.00
08/02/2016 04:30,2,0.000,ALERT,213.29,303.28,59.991,1470126603,"201051344000868","219011344069620",0.00,19.80,0,300.87,304.78,0.0,0.0,0.000,499632.1,499632.1,1450,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470126637,827419.00
08/02/2016 04:30,2,0.000,ALERT,212.83,302.68,59.991,1470126603,"274151322000095","219011344069620",0.00,19.80,0,300.87,304.18,0.0,0.0,0.000,807854.7,807854.7,1444,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470126639,827420.00
08/02/2016 04:30,2,0.000,ALERT,213.29,302.68,60.002,1470126603,"201051344000988","219011344069620",0.00,20.00,0,297.57,303.58,0.0,0.0,0.000,496072.2,496072.2,1453,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470126640,827421.00
08/02/2016 04:30,2,0.000,ALERT,212.83,300.87,59.991,1470126603,"201051344001025","219011344069620",0.00,19.50,0,299.37,303.88,0.0,0.0,0.000,510049.7,510049.7,1448,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470126642,827422.00
08/02/2016 04:30,2,0.000,ALERT,213.51,302.98,59.991,1470126603,"201051344000458","219011344069620",0.00,20.70,0,300.57,304.78,0.0,0.0,0.000,507131.5,507131.5,1450,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470126644,827423.00
08/02/2016 04:30,2,0.000,ALERT,213.96,302.37,59.991,1470126603,"201051344000853","219011344069620",0.00,19.80,0,300.27,304.18,0.0,0.0,0.000,506193.0,506193.0,1446,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470126646,827424.00
08/02/2016 04:30,2,0.000,ALERT,213.29,301.47,59.981,1470126603,"201051344000685","219011344069620",0.00,20.00,0,299.67,303.58,0.0,0.0,0.000,510124.1,510124.1,1454,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470126648,827425.00
08/02/2016 04:30,2,0.000,ALERT,213.29,301.17,60.023,1470126603,"201051344000917","219011344069620",0.00,21.00,0,298.47,302.68,0.0,0.0,0.000,507000.6,507000.6,1456,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470126649,827426.00
08/02/2016 04:30,2,0.000,ALERT,213.29,302.07,59.959,1470126603,"201051344001145","219011344069620",0.00,19.80,0,300.57,304.18,0.0,0.0,0.000,512252.9,512252.9,1457,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470126651,827427.00
08/02/2016 04:30,2,0.000,ALERT,213.29,301.17,59.996,1470126603,"201051344000651","219011344069620",0.00,19.50,0,299.67,302.98,0.0,0.0,0.000,504963.8,504963.8,1448,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470126653,827428.00
08/02/2016 04:30,2,0.000,ALERT,212.38,301.77,59.986,1470126603,"274151322000088","219011344069620",0.00,21.00,0,299.67,303.28,0.0,0.0,0.000,737708.6,737708.6,1446,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470126655,827429.00
08/02/2016 04:30,2,0.000,ALERT,213.51,301.17,59.959,1470126603,"274151322000068","219011344069620",0.00,21.30,0,299.07,302.37,0.0,0.0,0.000,631420.4,631420.4,1460,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470126657,827430.00
08/02/2016 04:30,2,0.000,ALERT,212.83,301.47,59.986,1470126603,"201051344001135","219011344069620",0.00,20.00,0,299.97,303.88,0.0,0.0,0.000,501048.7,501048.7,1450,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470126658,827431.00
08/02/2016 04:30,2,0.000,ALERT,213.06,303.28,59.986,1470126603,"201051344000594","219011344069620",0.00,20.00,0,299.97,304.48,0.0,0.0,0.000,511527.5,511527.5,1452,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470126660,827432.00
08/02/2016 04:30,2,0.000,ALERT,213.29,301.77,59.996,1470126603,"201051344001203","219011344069620",0.00,20.00,0,299.97,305.08,0.0,0.0,0.000,508828.4,508828.4,1454,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470126662,827433.00
08/02/2016 04:30,2,0.000,ALERT,212.83,302.37,59.991,1470126603,"274151322000054","219011344069620",0.00,21.00,0,299.97,303.88,0.0,0.0,0.000,753084.6,753084.6,1444,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470126664,827434.00
08/02/2016 04:30,2,0.000,ALERT,213.74,302.68,59.996,1470126603,"201051344000867","219011344069620",0.00,20.30,0,300.27,304.48,0.0,0.0,0.000,498754.9,498754.9,1450,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470126665,827435.00
08/02/2016 04:30,2,0.000,ALERT,213.29,302.07,59.986,1470126603,"201051344001093","219011344069620",0.00,20.70,0,300.27,303.58,0.0,0.0,0.000,506380.5,506380.5,1454,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470126667,827436.00
08/02/2016 04:30,2,0.000,ALERT,213.29,302.68,59.986,1470126603,"201051344000900","219011344069620",0.00,20.00,0,300.57,303.88,0.0,0.0,0.000,515016.1,515016.1,1456,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470126669,827437.00
08/02/2016 04:30,2,0.000,ALERT,213.51,302.07,59.981,1470126603,"201051344000648","219011344069620",0.00,19.50,0,300.27,304.18,0.0,0.0,0.000,505018.2,505018.2,1449,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470126671,827438.00
08/02/2016 04:30,2,0.000,ALERT,213.51,302.98,59.981,1470126603,"201051344000569","219011344069620",0.00,20.00,0,301.47,304.78,0.0,0.0,0.000,515478.4,515478.4,1449,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470126673,827439.00
08/02/2016 04:30,2,0.000,ALERT,213.51,302.98,59.981,1470126603,"201051344000983","219011344069620",0.00,20.00,0,300.87,304.48,0.0,0.0,0.000,507524.2,507524.2,1448,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470126675,827440.00
08/02/2016 04:30,2,0.000,ALERT,213.51,302.37,59.981,1470126603,"201051344001158","219011344069620",0.00,19.80,0,299.67,303.58,0.0,0.0,0.000,500378.9,500378.9,1451,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470126676,827441.00
08/02/2016 04:30,2,0.000,ALERT,213.74,303.28,59.991,1470126603,"201051344000576","219011344069620",0.00,19.80,0,300.87,304.18,0.0,0.0,0.000,507660.0,507660.0,1452,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470126678,827442.00
08/02/2016 04:30,2,0.000,ALERT,212.83,300.57,59.959,1470126603,"274151322000087","219011344069620",0.00,21.30,0,299.37,302.98,0.0,0.0,0.000,725849.7,725849.7,1459,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470126680,827443.00
08/02/2016 04:45,2,0.000,ALERT,213.96,302.68,59.991,1470127503,"201051344000645","219011344069620",0.00,20.00,0,300.87,304.48,0.0,0.0,0.000,507239.6,507239.6,1452,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470127505,827444.00
08/02/2016 04:45,2,0.000,ALERT,213.06,302.07,59.986,1470127503,"274151322000085","219011344069620",0.00,20.70,0,300.27,303.88,0.0,0.0,0.000,753615.2,753615.2,1445,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470127507,827445.00
08/02/2016 04:45,2,0.000,ALERT,213.96,302.37,59.996,1470127503,"201051344000633","219011344069620",0.00,19.50,0,299.07,303.88,0.0,0.0,0.000,498662.5,498662.5,1450,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470127509,827446.00
08/02/2016 04:45,2,0.000,ALERT,213.51,302.68,59.986,1470127503,"201051344000469","219011344069620",0.00,19.30,0,299.67,304.18,0.0,0.0,0.000,500732.1,500732.1,1456,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470127511,827447.00
08/02/2016 04:45,2,0.000,ALERT,212.83,300.87,59.981,1470127503,"201051344000646","219011344069620",0.00,19.80,0,299.07,302.98,0.0,0.0,0.000,502244.1,502244.1,1451,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470127512,827448.00
08/02/2016 04:45,2,0.000,ALERT,212.61,302.98,59.986,1470127503,"274151322000052","219011344069620",0.00,20.70,0,300.27,304.18,0.0,0.0,0.000,772279.5,772279.5,1442,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470127514,827449.00
08/02/2016 04:45,2,0.000,ALERT,213.29,301.47,59.991,1470127503,"201051344000585","219011344069620",0.00,20.00,0,299.37,303.28,0.0,0.0,0.000,510950.4,510950.4,1448,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470127516,827450.00
08/02/2016 04:45,2,0.000,ALERT,213.06,301.77,59.996,1470127503,"201051344001230","219011344069620",0.00,19.50,0,299.67,303.28,0.0,0.0,0.000,505625.1,505625.1,1459,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470127518,827451.00
08/02/2016 04:45,2,0.000,ALERT,213.74,302.07,59.991,1470127503,"201051344000582","219011344069620",0.00,19.50,0,300.27,303.88,0.0,0.0,0.000,498482.6,498482.6,1450,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470127519,827452.00
08/02/2016 04:45,2,0.000,ALERT,212.83,301.17,59.991,1470127503,"201051344000955","219011344069620",0.00,20.00,0,299.67,302.98,0.0,0.0,0.000,511939.9,511939.9,1456,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470127521,827453.00
08/02/2016 04:45,2,0.000,ALERT,213.06,301.77,59.991,1470127503,"274151322000094","219011344069620",0.00,20.00,0,299.97,303.28,0.0,0.0,0.000,631280.9,631280.9,1468,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470127523,827454.00
08/02/2016 04:45,2,0.000,ALERT,213.51,303.88,59.986,1470127503,"201051344000579","219011344069620",0.00,20.00,0,301.17,305.08,0.0,0.0,0.000,515003.4,515003.4,1455,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470127525,827455.00
08/02/2016 04:45,2,0.000,ALERT,213.06,302.07,59.986,1470127503,"201051344000890","219011344069620",0.00,19.80,0,300.27,304.18,0.0,0.0,0.000,509163.1,509163.1,1450,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470127527,827456.00
08/02/2016 04:45,2,0.000,ALERT,213.29,301.47,60.028,1470127503,"201051344000438","219011344069620",0.00,19.50,0,299.67,303.28,0.0,0.0,0.000,510821.1,510821.1,1459,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470127528,827457.00
08/02/2016 04:45,2,0.000,ALERT,213.06,300.57,59.959,1470127503,"201051344000417","219011344069620",0.00,19.80,0,299.07,302.68,0.0,0.0,0.000,502429.8,502429.8,1453,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470127530,827458.00
08/02/2016 04:45,2,0.000,ALERT,213.06,303.28,59.991,1470127503,"274151322000083","219011344069620",0.00,20.00,0,300.57,304.18,0.0,0.0,0.000,765326.5,765326.5,1449,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470127532,827459.00
08/02/2016 04:45,2,0.000,ALERT,213.51,302.07,59.986,1470127503,"274151322000076","219011344069620",0.00,20.70,0,300.27,304.18,0.0,0.0,0.000,816123.8,816123.8,1441,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470127534,827460.00
08/02/2016 04:45,2,0.000,ALERT,213.29,303.58,59.981,1470127503,"201051344000868","219011344069620",0.00,19.80,0,301.17,305.08,0.0,0.0,0.000,499632.1,499632.1,1452,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470127536,827461.00
08/02/2016 04:45,2,0.000,ALERT,212.83,303.58,59.986,1470127503,"274151322000095","219011344069620",0.00,19.80,0,301.47,304.78,0.0,0.0,0.000,807854.7,807854.7,1446,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470127538,827462.00
08/02/2016 04:45,2,0.000,ALERT,213.51,303.28,59.986,1470127503,"201051344000988","219011344069620",0.00,20.00,0,298.17,304.18,0.0,0.0,0.000,496072.2,496072.2,1455,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470127539,827463.00
08/02/2016 04:45,2,0.000,ALERT,213.06,300.87,60.034,1470127503,"201051344001025","219011344069620",0.00,19.50,0,299.37,303.88,0.0,0.0,0.000,510049.7,510049.7,1450,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470127541,827464.00
08/02/2016 04:45,2,0.000,ALERT,213.51,303.58,59.949,1470127503,"201051344000458","219011344069620",0.00,20.70,0,300.87,305.08,0.0,0.0,0.000,507131.5,507131.5,1452,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470127543,827465.00
08/02/2016 04:45,2,0.000,ALERT,213.96,302.98,59.991,1470127503,"201051344000853","219011344069620",0.00,19.80,0,300.57,304.78,0.0,0.0,0.000,506193.0,506193.0,1448,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470127545,827466.00
08/02/2016 04:45,2,0.000,ALERT,213.51,301.47,59.986,1470127503,"201051344000685","219011344069620",0.00,19.80,0,299.37,303.28,0.0,0.0,0.000,510124.1,510124.1,1456,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470127547,827467.00
08/02/2016 04:45,2,0.000,ALERT,213.29,301.17,59.981,1470127503,"201051344000917","219011344069620",0.00,20.70,0,298.47,302.68,0.0,0.0,0.000,507000.6,507000.6,1458,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470127548,827468.00
08/02/2016 04:45,2,0.000,ALERT,213.51,301.77,59.991,1470127503,"201051344001145","219011344069620",0.00,19.50,0,299.97,303.88,0.0,0.0,0.000,512252.9,512252.9,1459,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470127550,827469.00
08/02/2016 04:45,2,0.000,ALERT,213.51,301.17,59.981,1470127503,"201051344000651","219011344069620",0.00,19.30,0,299.37,302.68,0.0,0.0,0.000,504963.8,504963.8,1450,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470127552,827470.00
08/02/2016 04:45,2,0.000,ALERT,212.61,301.77,59.991,1470127503,"274151322000088","219011344069620",0.00,21.00,0,300.27,303.88,0.0,0.0,0.000,737708.6,737708.6,1448,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470127554,827471.00
08/02/2016 04:45,2,0.000,ALERT,213.51,301.47,59.991,1470127503,"274151322000068","219011344069620",0.00,21.30,0,299.97,302.98,0.0,0.0,0.000,631420.4,631420.4,1462,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470127556,827472.00
08/02/2016 04:45,2,0.000,ALERT,212.83,301.17,59.981,1470127503,"201051344001135","219011344069620",0.00,19.80,0,299.97,303.88,0.0,0.0,0.000,501048.7,501048.7,1452,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470127557,827473.00
08/02/2016 04:45,2,0.000,ALERT,213.29,303.88,59.981,1470127503,"201051344000594","219011344069620",0.00,20.00,0,300.57,305.08,0.0,0.0,0.000,511527.5,511527.5,1454,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470127559,827474.00
08/02/2016 04:45,2,0.000,ALERT,213.29,301.17,59.986,1470127503,"201051344001203","219011344069620",0.00,19.80,0,299.97,305.08,0.0,0.0,0.000,508828.4,508828.4,1456,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470127561,827475.00
08/02/2016 04:45,2,0.000,ALERT,212.83,302.98,59.986,1470127503,"274151322000054","219011344069620",0.00,21.00,0,300.57,304.48,0.0,0.0,0.000,753084.6,753084.6,1446,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470127563,827476.00
08/02/2016 04:45,2,0.000,ALERT,213.51,302.98,59.975,1470127503,"201051344000867","219011344069620",0.00,20.30,0,300.27,305.08,0.0,0.0,0.000,498754.9,498754.9,1452,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470127565,827477.00
08/02/2016 04:45,2,0.000,ALERT,213.06,301.47,59.986,1470127503,"201051344001093","219011344069620",0.00,20.70,0,299.97,303.28,0.0,0.0,0.000,506380.5,506380.5,1456,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470127566,827478.00
08/02/2016 04:45,2,0.000,ALERT,213.29,303.28,59.996,1470127503,"201051344000900","219011344069620",0.00,19.80,0,300.27,304.48,0.0,0.0,0.000,515016.1,515016.1,1458,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470127568,827479.00
08/02/2016 04:45,2,0.000,ALERT,213.74,302.68,59.986,1470127503,"201051344000648","219011344069620",0.00,19.50,0,300.27,304.78,0.0,0.0,0.000,505018.2,505018.2,1451,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470127570,827480.00
08/02/2016 04:45,2,0.000,ALERT,213.51,303.88,59.981,1470127503,"201051344000569","219011344069620",0.00,20.00,0,301.17,305.38,0.0,0.0,0.000,515478.4,515478.4,1451,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470127572,827481.00
08/02/2016 04:45,2,0.000,ALERT,213.51,303.58,59.975,1470127503,"201051344000983","219011344069620",0.00,20.00,0,300.57,305.08,0.0,0.0,0.000,507524.2,507524.2,1450,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470127574,827482.00
08/02/2016 04:45,2,0.000,ALERT,213.51,302.98,59.986,1470127503,"201051344001158","219011344069620",0.00,19.50,0,300.27,304.18,0.0,0.0,0.000,500378.9,500378.9,1453,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470127576,827483.00
08/02/2016 04:45,2,0.000,ALERT,213.96,303.88,59.991,1470127503,"201051344000576","219011344069620",0.00,19.50,0,300.87,304.78,0.0,0.0,0.000,507660.0,507660.0,1454,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470127577,827484.00
08/02/2016 04:45,2,0.000,ALERT,213.29,301.77,59.986,1470127503,"274151322000087","219011344069620",0.00,21.00,0,299.67,303.58,0.0,0.0,0.000,725849.7,725849.7,1461,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470127579,827485.00
08/02/2016 05:00,2,0.000,ALERT,213.51,302.68,59.954,1470128403,"201051344000645","219011344069620",0.00,20.00,0,300.57,304.78,0.0,0.0,0.000,507239.6,507239.6,1454,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470128405,827486.00
08/02/2016 05:00,2,0.000,ALERT,212.61,302.07,59.938,1470128403,"274151322000085","219011344069620",0.00,20.70,0,300.57,303.88,0.0,0.0,0.000,753615.2,753615.2,1447,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470128407,827487.00
08/02/2016 05:00,2,0.000,ALERT,213.74,302.37,59.949,1470128403,"201051344000633","219011344069620",0.00,19.50,0,299.07,304.18,0.0,0.0,0.000,498662.5,498662.5,1452,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470128408,827488.00
08/02/2016 05:00,2,0.000,ALERT,213.29,302.68,59.954,1470128403,"201051344000469","219011344069620",0.00,19.30,0,299.67,304.18,0.0,0.0,0.000,500732.1,500732.1,1458,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470128410,827489.00
08/02/2016 05:00,2,0.000,ALERT,212.61,300.87,59.954,1470128403,"201051344000646","219011344069620",0.00,19.50,0,298.17,302.68,0.0,0.0,0.000,502244.1,502244.1,1453,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470128412,827490.00
08/02/2016 05:00,2,0.000,ALERT,212.38,302.98,59.965,1470128403,"274151322000052","219011344069620",0.00,20.70,0,300.27,304.18,0.0,0.0,0.000,772279.5,772279.5,1444,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470128414,827491.00
08/02/2016 05:00,2,0.000,ALERT,213.06,301.17,59.959,1470128403,"201051344000585","219011344069620",0.00,19.80,0,298.77,303.28,0.0,0.0,0.000,510950.4,510950.4,1450,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470128416,827492.00
08/02/2016 05:00,2,0.000,ALERT,212.83,301.77,59.981,1470128403,"201051344001230","219011344069620",0.00,19.50,0,299.67,303.28,0.0,0.0,0.000,505625.1,505625.1,1461,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470128418,827493.00
08/02/2016 05:00,2,0.000,ALERT,213.29,301.77,59.991,1470128403,"201051344000582","219011344069620",0.00,19.50,0,300.27,303.88,0.0,0.0,0.000,498482.6,498482.6,1452,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470128420,827494.00
08/02/2016 05:00,2,0.000,ALERT,212.61,301.17,59.959,1470128403,"201051344000955","219011344069620",0.00,19.80,0,299.67,302.98,0.0,0.0,0.000,511939.9,511939.9,1458,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470128422,827495.00
08/02/2016 05:00,2,0.000,ALERT,212.61,301.47,59.954,1470128403,"274151322000094","219011344069620",0.00,20.00,0,299.97,303.28,0.0,0.0,0.000,631280.9,631280.9,1470,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470128424,827496.00
08/02/2016 05:00,2,0.000,ALERT,213.06,302.98,59.949,1470128403,"201051344000579","219011344069620",0.00,20.00,0,301.47,305.38,0.0,0.0,0.000,515003.4,515003.4,1457,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470128426,827497.00
08/02/2016 05:00,2,0.000,ALERT,212.83,301.77,59.954,1470128403,"201051344000890","219011344069620",0.00,19.80,0,299.97,304.18,0.0,0.0,0.000,509163.1,509163.1,1452,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470128427,827498.00
08/02/2016 05:00,2,0.000,ALERT,213.06,301.47,59.970,1470128403,"201051344000438","219011344069620",0.00,19.50,0,299.67,303.58,0.0,0.0,0.000,510821.1,510821.1,1461,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470128429,827499.00
08/02/2016 05:00,2,0.000,ALERT,213.06,300.57,59.959,1470128403,"201051344000417","219011344069620",0.00,19.80,0,299.07,302.37,0.0,0.0,0.000,502429.8,502429.8,1455,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470128431,827500.00
08/02/2016 05:00,2,0.000,ALERT,212.61,302.98,59.965,1470128403,"274151322000083","219011344069620",0.00,20.00,0,300.87,304.18,0.0,0.0,0.000,765326.5,765326.5,1451,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470128433,827501.00
08/02/2016 05:00,2,0.000,ALERT,213.29,302.07,59.986,1470128403,"274151322000076","219011344069620",0.00,20.30,0,300.57,304.18,0.0,0.0,0.000,816123.8,816123.8,1443,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470128434,827502.00
08/02/2016 05:00,2,0.000,ALERT,213.29,303.58,59.965,1470128403,"201051344000868","219011344069620",0.00,19.80,0,301.47,305.68,0.0,0.0,0.000,499632.1,499632.1,1454,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470128436,827503.00
08/02/2016 05:00,2,0.000,ALERT,212.83,303.58,59.959,1470128403,"274151322000095","219011344069620",0.00,19.80,0,301.47,304.78,0.0,0.0,0.000,807854.7,807854.7,1448,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470128438,827504.00
08/02/2016 05:00,2,0.000,ALERT,213.06,302.98,59.954,1470128403,"201051344000988","219011344069620",0.00,20.00,0,298.47,304.78,0.0,0.0,0.000,496072.2,496072.2,1457,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470128440,827505.00
08/02/2016 05:00,2,0.000,ALERT,212.83,300.57,59.975,1470128403,"201051344001025","219011344069620",0.00,19.30,0,299.07,303.58,0.0,0.0,0.000,510049.7,510049.7,1452,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470128442,827506.00
08/02/2016 05:00,2,0.000,ALERT,213.29,303.28,59.970,1470128403,"201051344000458","219011344069620",0.00,20.70,0,301.17,305.38,0.0,0.0,0.000,507131.5,507131.5,1454,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470128444,827507.00
08/02/2016 05:00,2,0.000,ALERT,213.96,302.98,59.981,1470128403,"201051344000853","219011344069620",0.00,19.80,0,300.87,305.08,0.0,0.0,0.000,506193.0,506193.0,1450,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470128446,827508.00
08/02/2016 05:00,2,0.000,ALERT,213.06,300.87,60.002,1470128403,"201051344000685","219011344069620",0.00,19.80,0,299.07,302.98,0.0,0.0,0.000,510124.1,510124.1,1458,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470128448,827509.00
08/02/2016 05:00,2,0.000,ALERT,213.06,300.87,59.922,1470128403,"201051344000917","219011344069620",0.00,20.70,0,298.17,302.68,0.0,0.0,0.000,507000.6,507000.6,1460,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470128449,827510.00
08/02/2016 05:00,2,0.000,ALERT,213.29,301.47,59.965,1470128403,"201051344001145","219011344069620",0.00,19.50,0,299.97,303.88,0.0,0.0,0.000,512252.9,512252.9,1461,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470128451,827511.00
08/02/2016 05:00,2,0.000,ALERT,213.29,300.57,59.965,1470128403,"201051344000651","219011344069620",0.00,19.30,0,299.37,302.68,0.0,0.0,0.000,504963.8,504963.8,1452,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470128453,827512.00
08/02/2016 05:00,2,0.000,ALERT,212.38,302.37,59.954,1470128403,"274151322000088","219011344069620",0.00,20.70,0,300.27,303.58,0.0,0.0,0.000,737708.6,737708.6,1450,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470128455,827513.00
08/02/2016 05:00,2,0.000,ALERT,213.06,301.17,59.965,1470128403,"274151322000068","219011344069620",0.00,21.00,0,299.67,302.98,0.0,0.0,0.000,631420.4,631420.4,1464,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470128457,827514.00
08/02/2016 05:00,2,0.000,ALERT,212.61,301.17,59.965,1470128403,"201051344001135","219011344069620",0.00,19.80,0,299.67,303.58,0.0,0.0,0.000,501048.7,501048.7,1454,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470128459,827515.00
