ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/02/2016 05:00,2,0.000,ALERT,213.06,303.58,59.970,1470128403,"201051344000594","219011344069620",0.00,19.80,0,301.17,305.38,0.0,0.0,0.000,511527.5,511527.5,1456,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470128460,827516.00
08/02/2016 05:00,2,0.000,ALERT,213.06,300.87,59.959,1470128403,"201051344001203","219011344069620",0.00,19.80,0,299.37,304.78,0.0,0.0,0.000,508828.4,508828.4,1458,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470128462,827517.00
08/02/2016 05:00,2,0.000,ALERT,212.38,302.37,59.933,1470128403,"274151322000054","219011344069620",0.00,21.00,0,300.57,304.48,0.0,0.0,0.000,753084.6,753084.6,1448,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470128464,827518.00
08/02/2016 05:00,2,0.000,ALERT,213.51,302.68,59.949,1470128403,"201051344000867","219011344069620",0.00,20.30,0,300.57,305.08,0.0,0.0,0.000,498754.9,498754.9,1454,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470128466,827519.00
08/02/2016 05:00,2,0.000,ALERT,212.83,301.17,59.965,1470128403,"201051344001093","219011344069620",0.00,20.30,0,299.37,302.98,0.0,0.0,0.000,506380.5,506380.5,1458,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470128467,827520.00
08/02/2016 05:00,2,0.000,ALERT,213.29,302.98,59.959,1470128403,"201051344000900","219011344069620",0.00,19.80,0,300.87,304.78,0.0,0.0,0.000,515016.1,515016.1,1460,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470128469,827521.00
08/02/2016 05:00,2,0.000,ALERT,213.51,302.37,59.959,1470128403,"201051344000648","219011344069620",0.00,19.50,0,300.57,305.08,0.0,0.0,0.000,505018.2,505018.2,1453,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470128471,827522.00
08/02/2016 05:00,2,0.000,ALERT,213.29,303.58,59.965,1470128403,"201051344000569","219011344069620",0.00,20.00,0,301.47,305.68,0.0,0.0,0.000,515478.4,515478.4,1453,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470128473,827523.00
08/02/2016 05:00,2,0.000,ALERT,213.06,303.28,59.965,1470128403,"201051344000983","219011344069620",0.00,20.00,0,301.17,305.38,0.0,0.0,0.000,507524.2,507524.2,1452,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470128475,827524.00
08/02/2016 05:00,2,0.000,ALERT,213.29,302.68,59.975,1470128403,"201051344001158","219011344069620",0.00,19.50,0,300.27,304.48,0.0,0.0,0.000,500378.9,500378.9,1455,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470128477,827525.00
08/02/2016 05:00,2,0.000,ALERT,213.74,303.58,59.959,1470128403,"201051344000576","219011344069620",0.00,19.50,0,301.17,305.08,0.0,0.0,0.000,507660.0,507660.0,1456,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470128479,827526.00
08/02/2016 05:00,2,0.000,ALERT,212.83,302.07,59.965,1470128403,"274151322000087","219011344069620",0.00,21.00,0,299.97,303.58,0.0,0.0,0.000,725849.7,725849.7,1463,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470128481,827527.00
08/02/2016 05:15,2,0.000,ALERT,213.29,301.77,59.991,1470129303,"201051344000645","219011344069620",0.00,20.00,0,300.87,304.18,0.0,0.0,0.000,507239.6,507239.6,1456,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470129305,827528.00
08/02/2016 05:15,2,0.000,ALERT,212.38,301.47,59.986,1470129303,"274151322000085","219011344069620",0.00,20.70,0,299.97,303.58,0.0,0.0,0.000,753615.2,753615.2,1449,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470129307,827529.00
08/02/2016 05:15,2,0.000,ALERT,213.29,301.77,59.991,1470129303,"201051344000633","219011344069620",0.00,19.50,0,299.07,303.88,0.0,0.0,0.000,498662.5,498662.5,1454,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470129309,827530.00
08/02/2016 05:15,2,0.000,ALERT,212.83,302.07,59.981,1470129303,"201051344000469","219011344069620",0.00,19.30,0,299.67,304.18,0.0,0.0,0.000,500732.1,500732.1,1460,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470129311,827531.00
08/02/2016 05:15,2,0.000,ALERT,212.38,300.87,60.018,1470129303,"201051344000646","219011344069620",0.00,19.50,0,298.47,302.37,0.0,0.0,0.000,502244.1,502244.1,1455,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470129312,827532.00
08/02/2016 05:15,2,0.000,ALERT,211.93,302.07,59.996,1470129303,"274151322000052","219011344069620",0.00,20.70,0,299.67,303.88,0.0,0.0,0.000,772279.5,772279.5,1446,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470129314,827533.00
08/02/2016 05:15,2,0.000,ALERT,212.83,301.17,60.002,1470129303,"201051344000585","219011344069620",0.00,19.80,0,299.07,302.68,0.0,0.0,0.000,510950.4,510950.4,1452,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470129316,827534.00
08/02/2016 05:15,2,0.000,ALERT,212.61,301.47,59.986,1470129303,"201051344001230","219011344069620",0.00,19.50,0,299.67,302.98,0.0,0.0,0.000,505625.1,505625.1,1463,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470129318,827535.00
08/02/2016 05:15,2,0.000,ALERT,213.06,301.77,59.986,1470129303,"201051344000582","219011344069620",0.00,19.50,0,299.97,303.28,0.0,0.0,0.000,498482.6,498482.6,1454,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470129320,827536.00
08/02/2016 05:15,2,0.000,ALERT,212.38,301.17,59.970,1470129303,"201051344000955","219011344069620",0.00,19.80,0,299.07,302.37,0.0,0.0,0.000,511939.9,511939.9,1460,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470129321,827537.00
08/02/2016 05:15,2,0.000,ALERT,212.38,300.87,59.970,1470129303,"274151322000094","219011344069620",0.00,19.80,0,299.67,302.98,0.0,0.0,0.000,631280.9,631280.9,1472,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470129323,827538.00
08/02/2016 05:15,2,0.000,ALERT,212.83,302.68,60.002,1470129303,"201051344000579","219011344069620",0.00,20.00,0,301.47,305.08,0.0,0.0,0.000,515003.4,515003.4,1459,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470129325,827539.00
08/02/2016 05:15,2,0.000,ALERT,212.61,301.47,60.002,1470129303,"201051344000890","219011344069620",0.00,19.80,0,299.97,303.88,0.0,0.0,0.000,509163.1,509163.1,1454,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470129327,827540.00
08/02/2016 05:15,2,0.000,ALERT,213.06,301.17,59.975,1470129303,"201051344000438","219011344069620",0.00,19.50,0,299.37,303.28,0.0,0.0,0.000,510821.1,510821.1,1463,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470129329,827541.00
08/02/2016 05:15,2,0.000,ALERT,212.83,300.57,59.959,1470129303,"201051344000417","219011344069620",0.00,19.80,0,298.47,302.07,0.0,0.0,0.000,502429.8,502429.8,1457,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470129330,827542.00
08/02/2016 05:15,2,0.000,ALERT,212.38,301.77,59.991,1470129303,"274151322000083","219011344069620",0.00,20.00,0,300.27,303.88,0.0,0.0,0.000,765326.5,765326.5,1453,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470129332,827543.00
08/02/2016 05:15,2,0.000,ALERT,212.83,300.87,59.991,1470129303,"274151322000076","219011344069620",0.00,20.30,0,299.67,303.88,0.0,0.0,0.000,816123.8,816123.8,1445,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470129334,827544.00
08/02/2016 05:15,2,0.000,ALERT,212.83,302.68,60.002,1470129303,"201051344000868","219011344069620",0.00,19.80,0,301.77,305.38,0.0,0.0,0.000,499632.1,499632.1,1456,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470129336,827545.00
08/02/2016 05:15,2,0.000,ALERT,212.38,302.37,59.986,1470129303,"274151322000095","219011344069620",0.00,19.80,0,300.87,304.78,0.0,0.0,0.000,807854.7,807854.7,1450,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470129338,827546.00
08/02/2016 05:15,2,0.000,ALERT,212.61,302.07,59.996,1470129303,"201051344000988","219011344069620",0.00,19.80,0,298.47,304.48,0.0,0.0,0.000,496072.2,496072.2,1459,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470129339,827547.00
08/02/2016 05:15,2,0.000,ALERT,212.61,300.57,59.996,1470129303,"201051344001025","219011344069620",0.00,19.30,0,299.07,303.28,0.0,0.0,0.000,510049.7,510049.7,1454,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470129341,827548.00
08/02/2016 05:15,2,0.000,ALERT,212.61,302.07,60.002,1470129303,"201051344000458","219011344069620",0.00,20.30,0,301.17,305.38,0.0,0.0,0.000,507131.5,507131.5,1456,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470129343,827549.00
08/02/2016 05:15,2,0.000,ALERT,213.29,302.07,60.018,1470129303,"201051344000853","219011344069620",0.00,19.50,0,301.17,305.08,0.0,0.0,0.000,506193.0,506193.0,1452,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470129345,827550.00
08/02/2016 05:15,2,0.000,ALERT,212.83,300.87,60.007,1470129303,"201051344000685","219011344069620",0.00,19.80,0,299.07,303.28,0.0,0.0,0.000,510124.1,510124.1,1460,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470129347,827551.00
08/02/2016 05:15,2,0.000,ALERT,213.06,301.17,60.007,1470129303,"201051344001145","219011344069620",0.00,19.50,0,299.67,303.58,0.0,0.0,0.000,512252.9,512252.9,1463,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470129350,827552.00
08/02/2016 05:15,2,0.000,ALERT,212.83,300.27,60.023,1470129303,"201051344000651","219011344069620",0.00,19.30,0,298.77,302.37,0.0,0.0,0.000,504963.8,504963.8,1454,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470129352,827553.00
08/02/2016 05:15,2,0.000,ALERT,211.93,301.17,60.023,1470129303,"274151322000088","219011344069620",0.00,20.70,0,299.67,303.58,0.0,0.0,0.000,737708.6,737708.6,1452,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470129354,827554.00
08/02/2016 05:15,2,0.000,ALERT,213.06,300.27,60.002,1470129303,"274151322000068","219011344069620",0.00,21.00,0,299.37,302.68,0.0,0.0,0.000,631420.4,631420.4,1466,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470129355,827555.00
08/02/2016 05:15,2,0.000,ALERT,212.38,300.87,60.002,1470129303,"201051344001135","219011344069620",0.00,19.80,0,299.37,303.28,0.0,0.0,0.000,501048.7,501048.7,1456,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470129357,827556.00
08/02/2016 05:15,2,0.000,ALERT,212.61,302.98,60.002,1470129303,"201051344000594","219011344069620",0.00,19.80,0,300.87,305.08,0.0,0.0,0.000,511527.5,511527.5,1458,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470129359,827557.00
08/02/2016 05:15,2,0.000,ALERT,212.83,300.87,60.028,1470129303,"201051344001203","219011344069620",0.00,19.80,0,299.37,304.48,0.0,0.0,0.000,508828.4,508828.4,1460,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470129361,827558.00
08/02/2016 05:15,2,0.000,ALERT,212.16,301.17,60.007,1470129303,"274151322000054","219011344069620",0.00,21.00,0,299.97,303.88,0.0,0.0,0.000,753084.6,753084.6,1450,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470129362,827559.00
08/02/2016 05:15,2,0.000,ALERT,213.06,302.07,59.996,1470129303,"201051344000867","219011344069620",0.00,20.30,0,300.57,304.78,0.0,0.0,0.000,498754.9,498754.9,1456,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470129364,827560.00
08/02/2016 05:15,2,0.000,ALERT,212.83,301.17,59.996,1470129303,"201051344001093","219011344069620",0.00,20.30,0,299.37,302.68,0.0,0.0,0.000,506380.5,506380.5,1460,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470129366,827561.00
08/02/2016 05:15,2,0.000,ALERT,212.83,302.37,59.996,1470129303,"201051344000900","219011344069620",0.00,19.80,0,300.57,304.48,0.0,0.0,0.000,515016.1,515016.1,1462,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470129368,827562.00
08/02/2016 05:15,2,0.000,ALERT,213.06,301.77,60.039,1470129303,"201051344000648","219011344069620",0.00,19.30,0,300.57,304.78,0.0,0.0,0.000,505018.2,505018.2,1455,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470129370,827563.00
08/02/2016 05:15,2,0.000,ALERT,212.83,302.68,60.007,1470129303,"201051344000569","219011344069620",0.00,19.80,0,301.77,305.38,0.0,0.0,0.000,515478.4,515478.4,1455,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470129371,827564.00
08/02/2016 05:15,2,0.000,ALERT,212.83,302.68,59.996,1470129303,"201051344000983","219011344069620",0.00,20.00,0,301.47,305.38,0.0,0.0,0.000,507524.2,507524.2,1454,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470129373,827565.00
08/02/2016 05:15,2,0.000,ALERT,212.83,301.77,60.007,1470129303,"201051344001158","219011344069620",0.00,19.50,0,300.57,304.18,0.0,0.0,0.000,500378.9,500378.9,1457,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470129375,827566.00
08/02/2016 05:15,2,0.000,ALERT,213.29,302.37,60.007,1470129303,"201051344000576","219011344069620",0.00,19.50,0,301.17,304.78,0.0,0.0,0.000,507660.0,507660.0,1458,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470129377,827567.00
08/02/2016 05:15,2,0.000,ALERT,212.38,300.87,59.996,1470129303,"274151322000087","219011344069620",0.00,21.00,0,299.37,303.28,0.0,0.0,0.000,725849.7,725849.7,1465,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470129379,827568.00
08/02/2016 05:15,2,0.000,ALERT,212.61,300.57,59.996,1470129303,"201051344000917","219011344069620",0.00,20.70,0,298.17,302.07,0.0,0.0,0.000,507000.6,507000.6,1462,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470129380,827569.00
08/02/2016 05:30,2,0.000,ALERT,212.83,300.87,59.975,1470130203,"201051344000645","219011344069620",0.00,20.00,0,299.97,303.58,0.0,0.0,0.000,507239.6,507239.6,1458,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470130205,827570.00
08/02/2016 05:30,2,0.000,ALERT,211.93,300.87,59.965,1470130203,"274151322000085","219011344069620",0.00,20.30,0,298.77,302.68,0.0,0.0,0.000,753615.2,753615.2,1451,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470130207,827571.00
08/02/2016 05:30,2,0.000,ALERT,212.83,300.87,59.981,1470130203,"201051344000633","219011344069620",0.00,19.50,0,298.17,303.28,0.0,0.0,0.000,498662.5,498662.5,1456,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470130209,827572.00
08/02/2016 05:30,2,0.000,ALERT,212.38,301.17,59.975,1470130203,"201051344000469","219011344069620",0.00,19.30,0,299.07,303.28,0.0,0.0,0.000,500732.1,500732.1,1462,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470130210,827573.00
08/02/2016 05:30,2,0.000,ALERT,211.93,299.97,59.975,1470130203,"201051344000646","219011344069620",0.00,19.80,0,298.47,302.37,0.0,0.0,0.000,502244.1,502244.1,1457,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470130212,827574.00
08/02/2016 05:30,2,0.000,ALERT,211.70,300.57,59.959,1470130203,"274151322000052","219011344069620",0.00,20.70,0,298.47,303.28,0.0,0.0,0.000,772279.5,772279.5,1448,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470130214,827575.00
08/02/2016 05:30,2,0.000,ALERT,212.16,300.27,60.007,1470130203,"201051344000585","219011344069620",0.00,20.00,0,298.77,302.68,0.0,0.0,0.000,510950.4,510950.4,1454,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470130216,827576.00
08/02/2016 05:30,2,0.000,ALERT,211.93,300.27,59.970,1470130203,"201051344001230","219011344069620",0.00,19.50,0,299.37,302.68,0.0,0.0,0.000,505625.1,505625.1,1465,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470130218,827577.00
08/02/2016 05:30,2,0.000,ALERT,212.38,300.57,59.928,1470130203,"201051344000582","219011344069620",0.00,19.50,0,299.67,303.28,0.0,0.0,0.000,498482.6,498482.6,1456,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470130219,827578.00
08/02/2016 05:30,2,0.000,ALERT,211.70,299.97,60.007,1470130203,"201051344000955","219011344069620",0.00,20.00,0,299.07,302.37,0.0,0.0,0.000,511939.9,511939.9,1462,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470130221,827579.00
08/02/2016 05:30,2,0.000,ALERT,211.93,300.27,59.991,1470130203,"274151322000094","219011344069620",0.00,20.00,0,298.47,302.07,0.0,0.0,0.000,631280.9,631280.9,1474,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470130223,827580.00
08/02/2016 05:30,2,0.000,ALERT,212.16,301.77,59.970,1470130203,"201051344000579","219011344069620",0.00,20.00,0,300.87,304.48,0.0,0.0,0.000,515003.4,515003.4,1461,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470130225,827581.00
08/02/2016 05:30,2,0.000,ALERT,211.93,300.27,60.012,1470130203,"201051344000890","219011344069620",0.00,19.80,0,299.67,303.88,0.0,0.0,0.000,509163.1,509163.1,1456,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470130227,827582.00
08/02/2016 05:30,2,0.000,ALERT,212.16,299.97,59.970,1470130203,"201051344000438","219011344069620",0.00,19.50,0,299.07,302.98,0.0,0.0,0.000,510821.1,510821.1,1465,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470130228,827583.00
08/02/2016 05:30,2,0.000,ALERT,212.16,299.37,59.970,1470130203,"201051344000417","219011344069620",0.00,19.80,0,298.47,302.07,0.0,0.0,0.000,502429.8,502429.8,1459,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470130230,827584.00
08/02/2016 05:30,2,0.000,ALERT,211.70,301.17,59.959,1470130203,"274151322000083","219011344069620",0.00,20.00,0,299.07,303.28,0.0,0.0,0.000,765326.5,765326.5,1455,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470130232,827585.00
08/02/2016 05:30,2,0.000,ALERT,212.16,299.97,59.986,1470130203,"274151322000076","219011344069620",0.00,20.30,0,298.77,302.98,0.0,0.0,0.000,816123.8,816123.8,1447,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470130234,827586.00
08/02/2016 05:30,2,0.000,ALERT,212.16,301.77,59.933,1470130203,"201051344000868","219011344069620",0.00,19.80,0,300.87,304.48,0.0,0.0,0.000,499632.1,499632.1,1458,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470130236,827587.00
08/02/2016 05:30,2,0.000,ALERT,211.70,301.17,59.965,1470130203,"274151322000095","219011344069620",0.00,19.80,0,299.97,303.88,0.0,0.0,0.000,807854.7,807854.7,1452,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470130237,827588.00
08/02/2016 05:30,2,0.000,ALERT,212.16,301.17,59.975,1470130203,"201051344000988","219011344069620",0.00,19.80,0,297.87,303.58,0.0,0.0,0.000,496072.2,496072.2,1461,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470130239,827589.00
08/02/2016 05:30,2,0.000,ALERT,211.93,299.07,59.970,1470130203,"201051344001025","219011344069620",0.00,19.30,0,298.47,303.28,0.0,0.0,0.000,510049.7,510049.7,1456,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470130241,827590.00
08/02/2016 05:30,2,0.000,ALERT,212.16,301.17,59.975,1470130203,"201051344000458","219011344069620",0.00,20.30,0,300.27,304.48,0.0,0.0,0.000,507131.5,507131.5,1458,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470130243,827591.00
08/02/2016 05:30,2,0.000,ALERT,212.83,301.17,59.938,1470130203,"201051344000853","219011344069620",0.00,19.80,0,300.27,304.18,0.0,0.0,0.000,506193.0,506193.0,1454,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470130245,827592.00
08/02/2016 05:30,2,0.000,ALERT,212.38,299.97,59.965,1470130203,"201051344000685","219011344069620",0.00,19.80,0,298.77,302.68,0.0,0.0,0.000,510124.1,510124.1,1462,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470130246,827593.00
08/02/2016 05:30,2,0.000,ALERT,212.16,299.37,59.954,1470130203,"201051344000917","219011344069620",0.00,20.70,0,297.57,302.07,0.0,0.0,0.000,507000.6,507000.6,1464,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470130248,827594.00
08/02/2016 05:30,2,0.000,ALERT,212.38,299.97,59.959,1470130203,"201051344001145","219011344069620",0.00,19.80,0,299.37,303.28,0.0,0.0,0.000,512252.9,512252.9,1465,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470130250,827595.00
08/02/2016 05:30,2,0.000,ALERT,212.16,299.07,59.922,1470130203,"201051344000651","219011344069620",0.00,19.30,0,298.17,302.37,0.0,0.0,0.000,504963.8,504963.8,1456,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470130252,827596.00
08/02/2016 05:30,2,0.000,ALERT,211.03,299.97,59.959,1470130203,"274151322000088","219011344069620",0.00,21.00,0,298.77,302.68,0.0,0.0,0.000,737708.6,737708.6,1454,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470130254,827597.00
08/02/2016 05:30,2,0.000,ALERT,212.38,299.67,59.959,1470130203,"274151322000068","219011344069620",0.00,21.00,0,297.87,302.07,0.0,0.0,0.000,631420.4,631420.4,1468,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470130255,827598.00
08/02/2016 05:30,2,0.000,ALERT,211.70,299.67,59.965,1470130203,"201051344001135","219011344069620",0.00,19.80,0,298.77,303.28,0.0,0.0,0.000,501048.7,501048.7,1458,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470130257,827599.00
08/02/2016 05:30,2,0.000,ALERT,212.16,302.07,59.965,1470130203,"201051344000594","219011344069620",0.00,19.80,0,299.97,304.18,0.0,0.0,0.000,511527.5,511527.5,1460,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470130259,827600.00
08/02/2016 05:30,2,0.000,ALERT,212.16,299.37,59.965,1470130203,"201051344001203","219011344069620",0.00,19.80,0,298.47,304.18,0.0,0.0,0.000,508828.4,508828.4,1462,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470130261,827601.00
08/02/2016 05:30,2,0.000,ALERT,211.70,300.27,59.965,1470130203,"274151322000054","219011344069620",0.00,21.00,0,298.77,303.28,0.0,0.0,0.000,753084.6,753084.6,1452,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470130263,827602.00
08/02/2016 05:30,2,0.000,ALERT,212.38,300.87,59.970,1470130203,"201051344000867","219011344069620",0.00,20.30,0,299.97,304.48,0.0,0.0,0.000,498754.9,498754.9,1458,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470130265,827603.00
08/02/2016 05:30,2,0.000,ALERT,211.93,299.67,59.981,1470130203,"201051344001093","219011344069620",0.00,20.30,0,298.47,302.68,0.0,0.0,0.000,506380.5,506380.5,1462,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470130267,827604.00
08/02/2016 05:30,2,0.000,ALERT,212.16,301.17,59.959,1470130203,"201051344000900","219011344069620",0.00,19.80,0,299.97,303.58,0.0,0.0,0.000,515016.1,515016.1,1464,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470130268,827605.00
08/02/2016 05:30,2,0.000,ALERT,212.38,300.27,59.965,1470130203,"201051344000648","219011344069620",0.00,19.30,0,299.67,303.88,0.0,0.0,0.000,505018.2,505018.2,1457,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470130270,827606.00
08/02/2016 05:30,2,0.000,ALERT,212.16,301.47,59.965,1470130203,"201051344000569","219011344069620",0.00,19.80,0,300.87,304.48,0.0,0.0,0.000,515478.4,515478.4,1457,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470130272,827607.00
08/02/2016 05:30,2,0.000,ALERT,212.16,301.17,59.959,1470130203,"201051344000983","219011344069620",0.00,20.00,0,300.57,304.18,0.0,0.0,0.000,507524.2,507524.2,1456,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470130274,827608.00
08/02/2016 05:30,2,0.000,ALERT,212.16,300.87,59.959,1470130203,"201051344001158","219011344069620",0.00,19.50,0,299.67,303.28,0.0,0.0,0.000,500378.9,500378.9,1459,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470130275,827609.00
08/02/2016 05:30,2,0.000,ALERT,212.61,301.47,59.996,1470130203,"201051344000576","219011344069620",0.00,19.80,0,300.27,304.18,0.0,0.0,0.000,507660.0,507660.0,1460,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470130277,827610.00
08/02/2016 05:30,2,0.000,ALERT,211.93,299.67,59.954,1470130203,"274151322000087","219011344069620",0.00,21.00,0,298.17,302.37,0.0,0.0,0.000,725849.7,725849.7,1467,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470130279,827611.00
08/02/2016 05:45,2,0.000,ALERT,211.93,300.27,59.954,1470131103,"201051344000645","219011344069620",0.00,20.00,0,299.07,302.98,0.0,0.0,0.000,507239.6,507239.6,1460,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470131105,827612.00
08/02/2016 05:45,2,0.000,ALERT,211.03,299.67,59.944,1470131103,"274151322000085","219011344069620",0.00,20.70,0,297.87,302.07,0.0,0.0,0.000,753615.2,753615.2,1453,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470131107,827613.00
08/02/2016 05:45,2,0.000,ALERT,212.16,299.97,59.954,1470131103,"201051344000633","219011344069620",0.00,19.50,0,297.26,302.37,0.0,0.0,0.000,498662.5,498662.5,1458,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470131109,827614.00
08/02/2016 05:45,2,0.000,ALERT,211.70,300.27,59.954,1470131103,"201051344000469","219011344069620",0.00,19.50,0,298.17,302.68,0.0,0.0,0.000,500732.1,500732.1,1464,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470131111,827615.00
08/02/2016 05:45,2,0.000,ALERT,211.03,298.77,59.949,1470131103,"201051344000646","219011344069620",0.00,19.80,0,296.66,301.77,0.0,0.0,0.000,502244.1,502244.1,1459,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470131113,827616.00
08/02/2016 05:45,2,0.000,ALERT,210.57,298.77,59.949,1470131103,"274151322000052","219011344069620",0.00,20.70,0,297.87,302.37,0.0,0.0,0.000,772279.5,772279.5,1450,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470131115,827617.00
08/02/2016 05:45,2,0.000,ALERT,211.48,299.07,59.938,1470131103,"201051344000585","219011344069620",0.00,20.00,0,296.96,301.47,0.0,0.0,0.000,510950.4,510950.4,1456,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470131117,827618.00
08/02/2016 05:45,2,0.000,ALERT,211.25,299.07,59.959,1470131103,"201051344001230","219011344069620",0.00,19.80,0,297.87,301.77,0.0,0.0,0.000,505625.1,505625.1,1467,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470131119,827619.00
08/02/2016 05:45,2,0.000,ALERT,211.70,299.67,59.954,1470131103,"201051344000582","219011344069620",0.00,19.80,0,298.17,302.07,0.0,0.0,0.000,498482.6,498482.6,1458,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470131121,827620.00
08/02/2016 05:45,2,0.000,ALERT,211.03,299.07,59.954,1470131103,"201051344000955","219011344069620",0.00,20.00,0,297.26,301.17,0.0,0.0,0.000,511939.9,511939.9,1464,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470131122,827621.00
08/02/2016 05:45,2,0.000,ALERT,211.03,299.07,59.917,1470131103,"274151322000094","219011344069620",0.00,20.00,0,297.57,301.47,0.0,0.0,0.000,631280.9,631280.9,1476,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470131124,827622.00
08/02/2016 05:45,2,0.000,ALERT,211.70,301.17,59.954,1470131103,"201051344000579","219011344069620",0.00,20.00,0,299.67,303.58,0.0,0.0,0.000,515003.4,515003.4,1463,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470131126,827623.00
08/02/2016 05:45,2,0.000,ALERT,211.25,299.37,59.959,1470131103,"201051344000890","219011344069620",0.00,20.00,0,298.17,302.37,0.0,0.0,0.000,509163.1,509163.1,1458,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470131128,827624.00
08/02/2016 05:45,2,0.000,ALERT,211.48,298.77,59.949,1470131103,"201051344000438","219011344069620",0.00,19.80,0,297.57,301.47,0.0,0.0,0.000,510821.1,510821.1,1467,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470131130,827625.00
08/02/2016 05:45,2,0.000,ALERT,211.48,298.17,59.959,1470131103,"201051344000417","219011344069620",0.00,19.80,0,296.96,301.17,0.0,0.0,0.000,502429.8,502429.8,1461,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470131131,827626.00
08/02/2016 05:45,2,0.000,ALERT,211.03,299.67,59.938,1470131103,"274151322000083","219011344069620",0.00,20.00,0,298.47,302.37,0.0,0.0,0.000,765326.5,765326.5,1457,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470131133,827627.00
08/02/2016 05:45,2,0.000,ALERT,211.70,299.37,59.965,1470131103,"274151322000076","219011344069620",0.00,20.30,0,298.17,302.07,0.0,0.0,0.000,816123.8,816123.8,1449,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470131135,827628.00
08/02/2016 05:45,2,0.000,ALERT,211.70,301.47,59.970,1470131103,"201051344000868","219011344069620",0.00,19.80,0,299.67,303.58,0.0,0.0,0.000,499632.1,499632.1,1460,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470131137,827629.00
08/02/2016 05:45,2,0.000,ALERT,211.03,300.87,59.922,1470131103,"274151322000095","219011344069620",0.00,20.00,0,299.07,302.68,0.0,0.0,0.000,807854.7,807854.7,1454,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470131139,827630.00
08/02/2016 05:45,2,0.000,ALERT,211.70,300.57,59.965,1470131103,"201051344000988","219011344069620",0.00,20.00,0,296.66,302.68,0.0,0.0,0.000,496072.2,496072.2,1463,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470131140,827631.00
08/02/2016 05:45,2,0.000,ALERT,211.25,298.47,59.970,1470131103,"201051344001025","219011344069620",0.00,19.50,0,296.96,301.77,0.0,0.0,0.000,510049.7,510049.7,1458,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470131142,827632.00
08/02/2016 05:45,2,0.000,ALERT,211.70,300.87,59.965,1470131103,"201051344000458","219011344069620",0.00,20.70,0,299.07,303.58,0.0,0.0,0.000,507131.5,507131.5,1460,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470131144,827633.00
08/02/2016 05:45,2,0.000,ALERT,212.38,300.57,59.965,1470131103,"201051344000853","219011344069620",0.00,19.80,0,299.07,303.28,0.0,0.0,0.000,506193.0,506193.0,1456,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470131146,827634.00
08/02/2016 05:45,2,0.000,ALERT,211.70,299.07,59.965,1470131103,"201051344000685","219011344069620",0.00,20.00,0,297.26,301.47,0.0,0.0,0.000,510124.1,510124.1,1464,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470131148,827635.00
08/02/2016 05:45,2,0.000,ALERT,211.70,298.47,59.991,1470131103,"201051344000917","219011344069620",0.00,20.70,0,296.06,300.57,0.0,0.0,0.000,507000.6,507000.6,1466,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470131149,827636.00
08/02/2016 05:45,2,0.000,ALERT,211.70,299.67,59.991,1470131103,"201051344001145","219011344069620",0.00,19.80,0,297.87,302.07,0.0,0.0,0.000,512252.9,512252.9,1467,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470131151,827637.00
08/02/2016 05:45,2,0.000,ALERT,211.70,298.17,60.007,1470131103,"201051344000651","219011344069620",0.00,19.30,0,296.96,300.87,0.0,0.0,0.000,504963.8,504963.8,1458,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470131153,827638.00
08/02/2016 05:45,2,0.000,ALERT,210.57,299.37,59.959,1470131103,"274151322000088","219011344069620",0.00,20.70,0,297.87,301.77,0.0,0.0,0.000,737708.6,737708.6,1456,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470131155,827639.00
08/02/2016 05:45,2,0.000,ALERT,211.70,298.47,59.970,1470131103,"274151322000068","219011344069620",0.00,21.30,0,297.26,300.87,0.0,0.0,0.000,631420.4,631420.4,1470,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470131157,827640.00
08/02/2016 05:45,2,0.000,ALERT,210.35,297.87,59.965,1470131103,"201051344001135","219011344069620",0.00,19.80,0,296.96,301.77,0.0,0.0,0.000,501048.7,501048.7,1460,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470131159,827641.00
08/02/2016 05:45,2,0.000,ALERT,211.03,300.57,59.991,1470131103,"201051344000594","219011344069620",0.00,19.80,0,298.17,303.28,0.0,0.0,0.000,511527.5,511527.5,1462,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470131160,827642.00
08/02/2016 05:45,2,0.000,ALERT,211.03,297.87,59.970,1470131103,"201051344001203","219011344069620",0.00,20.00,0,296.66,302.98,0.0,0.0,0.000,508828.4,508828.4,1464,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470131162,827643.00
08/02/2016 05:45,2,0.000,ALERT,211.03,299.97,59.959,1470131103,"274151322000054","219011344069620",0.00,21.00,0,297.26,302.37,0.0,0.0,0.000,753084.6,753084.6,1454,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470131164,827644.00
08/02/2016 05:45,2,0.000,ALERT,211.93,300.57,59.965,1470131103,"201051344000867","219011344069620",0.00,20.30,0,298.47,303.28,0.0,0.0,0.000,498754.9,498754.9,1460,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470131166,827645.00
08/02/2016 05:45,2,0.000,ALERT,211.48,299.07,59.965,1470131103,"201051344001093","219011344069620",0.00,20.70,0,296.66,301.17,0.0,0.0,0.000,506380.5,506380.5,1464,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470131167,827646.00
08/02/2016 05:45,2,0.000,ALERT,211.70,300.87,59.970,1470131103,"201051344000900","219011344069620",0.00,19.80,0,297.87,302.37,0.0,0.0,0.000,515016.1,515016.1,1466,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470131169,827647.00
08/02/2016 05:45,2,0.000,ALERT,211.70,299.67,59.970,1470131103,"201051344000648","219011344069620",0.00,19.50,0,297.87,302.98,0.0,0.0,0.000,505018.2,505018.2,1459,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470131171,827648.00
08/02/2016 05:45,2,0.000,ALERT,211.93,301.17,59.975,1470131103,"201051344000569","219011344069620",0.00,20.00,0,299.07,303.28,0.0,0.0,0.000,515478.4,515478.4,1459,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470131173,827649.00
08/02/2016 05:45,2,0.000,ALERT,211.70,300.87,59.970,1470131103,"201051344000983","219011344069620",0.00,20.00,0,298.77,303.28,0.0,0.0,0.000,507524.2,507524.2,1458,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470131175,827650.00
08/02/2016 05:45,2,0.000,ALERT,211.70,300.27,59.975,1470131103,"201051344001158","219011344069620",0.00,19.50,0,297.87,302.07,0.0,0.0,0.000,500378.9,500378.9,1461,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470131177,827651.00
08/02/2016 05:45,2,0.000,ALERT,211.93,300.57,59.975,1470131103,"201051344000576","219011344069620",0.00,19.80,0,298.47,302.98,0.0,0.0,0.000,507660.0,507660.0,1462,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470131179,827652.00
08/02/2016 05:45,2,0.000,ALERT,210.80,298.77,59.970,1470131103,"274151322000087","219011344069620",0.00,21.30,0,296.66,301.47,0.0,0.0,0.000,725849.7,725849.7,1469,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470131181,827653.00
08/02/2016 06:00,2,0.000,ALERT,211.25,298.47,59.938,1470132003,"201051344000645","219011344069620",0.00,20.30,0,297.87,305.38,0.0,0.0,0.000,507239.6,507239.6,1462,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470132005,827654.00
08/02/2016 06:00,2,0.000,ALERT,210.57,298.77,59.954,1470132003,"274151322000085","219011344069620",0.00,20.70,0,296.96,302.98,0.0,0.0,0.000,753615.2,753615.2,1455,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470132007,827655.00
08/02/2016 06:00,2,0.000,ALERT,211.48,298.47,59.944,1470132003,"201051344000633","219011344069620",0.00,19.50,0,296.06,305.38,0.0,0.0,0.000,498662.5,498662.5,1460,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470132009,827656.00
08/02/2016 06:00,2,0.000,ALERT,210.80,298.47,59.901,1470132003,"201051344000469","219011344069620",0.00,19.50,0,296.66,305.08,0.0,0.0,0.000,500732.1,500732.1,1466,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470132011,827657.00
08/02/2016 06:00,2,0.000,ALERT,210.12,297.57,59.917,1470132003,"201051344000646","219011344069620",0.00,19.80,0,295.76,301.77,0.0,0.0,0.000,502244.1,502244.1,1461,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470132012,827658.00
08/02/2016 06:00,2,0.000,ALERT,210.12,297.87,59.896,1470132003,"274151322000052","219011344069620",0.00,20.70,0,296.66,303.58,0.0,0.0,0.000,772279.5,772279.5,1452,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470132014,827659.00
08/02/2016 06:00,2,0.000,ALERT,210.57,297.57,59.954,1470132003,"201051344000585","219011344069620",0.00,20.00,0,296.06,301.77,0.0,0.0,0.000,510950.4,510950.4,1458,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470132016,827660.00
