ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/02/2016 06:00,2,0.000,ALERT,210.35,297.87,59.949,1470132003,"201051344001230","219011344069620",0.00,19.80,0,296.96,302.37,0.0,0.0,0.000,505625.1,505625.1,1469,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470132018,827661.00
08/02/2016 06:00,2,0.000,ALERT,211.03,298.47,59.944,1470132003,"201051344000582","219011344069620",0.00,19.80,0,296.96,302.68,0.0,0.0,0.000,498482.6,498482.6,1460,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470132020,827662.00
08/02/2016 06:00,2,0.000,ALERT,210.12,297.57,59.944,1470132003,"201051344000955","219011344069620",0.00,20.00,0,296.36,302.07,0.0,0.0,0.000,511939.9,511939.9,1466,0,0,0,L,1122011218,0,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470132021,827663.00
08/02/2016 06:00,2,0.000,ALERT,210.57,298.17,59.949,1470132003,"274151322000094","219011344069620",0.00,20.00,0,296.66,302.68,0.0,0.0,0.000,631280.9,631280.9,1478,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470132023,827664.00
08/02/2016 06:00,2,0.000,ALERT,210.57,299.07,59.922,1470132003,"201051344000579","219011344069620",0.00,20.00,0,298.17,305.68,0.0,0.0,0.000,515003.4,515003.4,1465,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470132025,827665.00
08/02/2016 06:00,2,0.000,ALERT,210.35,298.17,59.949,1470132003,"201051344000890","219011344069620",0.00,20.00,0,297.26,303.28,0.0,0.0,0.000,509163.1,509163.1,1460,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470132027,827666.00
08/02/2016 06:00,2,0.000,ALERT,210.57,297.87,59.944,1470132003,"201051344000438","219011344069620",0.00,19.80,0,296.66,302.37,0.0,0.0,0.000,510821.1,510821.1,1469,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470132029,827667.00
08/02/2016 06:00,2,0.000,ALERT,210.57,296.96,59.933,1470132003,"201051344000417","219011344069620",0.00,20.00,0,296.06,301.47,0.0,0.0,0.000,502429.8,502429.8,1463,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470132030,827668.00
08/02/2016 06:00,2,0.000,ALERT,210.35,298.47,59.933,1470132003,"274151322000083","219011344069620",0.00,20.00,0,297.26,303.88,0.0,0.0,0.000,765326.5,765326.5,1459,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470132032,827669.00
08/02/2016 06:00,2,0.000,ALERT,210.80,297.87,59.938,1470132003,"274151322000076","219011344069620",0.00,20.70,0,296.96,302.98,0.0,0.0,0.000,816123.8,816123.8,1451,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470132034,827670.00
08/02/2016 06:00,2,0.000,ALERT,210.57,299.07,59.975,1470132003,"201051344000868","219011344069620",0.00,19.80,0,297.87,306.28,0.0,0.0,0.000,499632.1,499632.1,1462,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470132036,827671.00
08/02/2016 06:00,2,0.000,ALERT,210.12,299.07,59.922,1470132003,"274151322000095","219011344069620",0.00,20.00,0,298.17,304.18,0.0,0.0,0.000,807854.7,807854.7,1456,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470132038,827672.00
08/02/2016 06:00,2,0.000,ALERT,210.35,297.87,59.986,1470132003,"201051344000988","219011344069620",0.00,20.00,0,294.86,305.08,0.0,0.0,0.000,496072.2,496072.2,1465,0,0,0,L,1122011218,0,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470132040,827673.00
08/02/2016 06:00,2,0.000,ALERT,210.35,296.96,59.933,1470132003,"201051344001025","219011344069620",0.00,19.50,0,296.06,302.68,0.0,0.0,0.000,510049.7,510049.7,1460,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470132042,827674.00
08/02/2016 06:00,2,0.000,ALERT,210.57,298.47,59.912,1470132003,"201051344000458","219011344069620",0.00,20.70,0,297.57,305.38,0.0,0.0,0.000,507131.5,507131.5,1462,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470132043,827675.00
08/02/2016 06:00,2,0.000,ALERT,211.25,298.17,59.938,1470132003,"201051344000853","219011344069620",0.00,19.80,0,297.26,305.08,0.0,0.0,0.000,506193.0,506193.0,1458,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470132045,827676.00
08/02/2016 06:00,2,0.000,ALERT,210.57,297.57,59.938,1470132003,"201051344000685","219011344069620",0.00,20.00,0,296.36,302.07,0.0,0.0,0.000,510124.1,510124.1,1466,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470132047,827677.00
08/02/2016 06:00,2,0.000,ALERT,210.35,296.96,59.944,1470132003,"201051344000917","219011344069620",0.00,20.70,0,295.16,301.17,0.0,0.0,0.000,507000.6,507000.6,1468,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470132049,827678.00
08/02/2016 06:00,2,0.000,ALERT,210.57,297.57,59.917,1470132003,"201051344001145","219011344069620",0.00,19.80,0,296.96,302.98,0.0,0.0,0.000,512252.9,512252.9,1469,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470132050,827679.00
08/02/2016 06:00,2,0.000,ALERT,210.57,296.96,59.886,1470132003,"201051344000651","219011344069620",0.00,19.30,0,296.06,301.77,0.0,0.0,0.000,504963.8,504963.8,1460,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470132052,827680.00
08/02/2016 06:00,2,0.000,ALERT,210.12,298.17,59.933,1470132003,"274151322000088","219011344069620",0.00,21.00,0,296.96,302.98,0.0,0.0,0.000,737708.6,737708.6,1458,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470132054,827681.00
08/02/2016 06:00,2,0.000,ALERT,211.25,297.87,59.944,1470132003,"274151322000068","219011344069620",0.00,21.00,0,296.06,302.37,0.0,0.0,0.000,631420.4,631420.4,1472,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470132056,827682.00
08/02/2016 06:00,2,0.000,ALERT,210.35,297.87,59.933,1470132003,"201051344001135","219011344069620",0.00,19.80,0,296.06,302.68,0.0,0.0,0.000,501048.7,501048.7,1462,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470132058,827683.00
08/02/2016 06:00,2,0.000,ALERT,211.48,300.57,59.896,1470132003,"201051344000594","219011344069620",0.00,20.00,0,297.26,306.58,0.0,0.0,0.000,511527.5,511527.5,1464,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470132059,827684.00
08/02/2016 06:00,2,0.000,ALERT,210.57,297.26,59.944,1470132003,"201051344001203","219011344069620",0.00,20.00,0,296.36,303.88,0.0,0.0,0.000,508828.4,508828.4,1466,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470132061,827685.00
08/02/2016 06:00,2,0.000,ALERT,210.57,298.77,59.922,1470132003,"274151322000054","219011344069620",0.00,21.30,0,296.96,303.58,0.0,0.0,0.000,753084.6,753084.6,1456,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470132063,827686.00
08/02/2016 06:00,2,0.000,ALERT,211.70,299.37,59.896,1470132003,"201051344000867","219011344069620",0.00,20.30,0,297.26,305.38,0.0,0.0,0.000,498754.9,498754.9,1462,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470132065,827687.00
08/02/2016 06:00,2,0.000,ALERT,210.57,297.87,59.938,1470132003,"201051344001093","219011344069620",0.00,20.70,0,296.36,301.77,0.0,0.0,0.000,506380.5,506380.5,1466,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470132067,827688.00
08/02/2016 06:00,2,0.000,ALERT,211.48,299.67,59.986,1470132003,"201051344000900","219011344069620",0.00,19.80,0,296.96,305.38,0.0,0.0,0.000,515016.1,515016.1,1468,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470132068,827689.00
08/02/2016 06:00,2,0.000,ALERT,211.70,299.37,59.965,1470132003,"201051344000648","219011344069620",0.00,19.50,0,296.96,305.08,0.0,0.0,0.000,505018.2,505018.2,1461,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470132070,827690.00
08/02/2016 06:00,2,0.000,ALERT,211.48,300.27,59.944,1470132003,"201051344000569","219011344069620",0.00,20.00,0,297.87,305.98,0.0,0.0,0.000,515478.4,515478.4,1461,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470132072,827691.00
08/02/2016 06:00,2,0.000,ALERT,211.48,299.97,59.986,1470132003,"201051344000983","219011344069620",0.00,20.00,0,297.87,305.38,0.0,0.0,0.000,507524.2,507524.2,1460,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470132074,827692.00
08/02/2016 06:00,2,0.000,ALERT,211.48,299.37,59.938,1470132003,"201051344001158","219011344069620",0.00,19.50,0,296.66,304.78,0.0,0.0,0.000,500378.9,500378.9,1463,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470132076,827693.00
08/02/2016 06:00,2,0.000,ALERT,211.93,300.27,59.944,1470132003,"201051344000576","219011344069620",0.00,19.80,0,297.57,305.68,0.0,0.0,0.000,507660.0,507660.0,1464,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470132077,827694.00
08/02/2016 06:00,2,0.000,ALERT,210.57,297.57,59.944,1470132003,"274151322000087","219011344069620",0.00,21.30,0,296.66,302.98,0.0,0.0,0.000,725849.7,725849.7,1471,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470132079,827695.00
08/02/2016 06:15,2,0.000,ALERT,212.16,299.97,59.991,1470132903,"201051344000645","219011344069620",0.00,20.30,0,296.66,301.77,0.0,0.0,0.000,507239.6,507239.6,1464,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470132905,827696.00
08/02/2016 06:15,2,0.000,ALERT,210.57,298.47,59.991,1470132903,"274151322000085","219011344069620",0.00,20.70,0,296.36,300.27,0.0,0.0,0.000,753615.2,753615.2,1457,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470132907,827697.00
08/02/2016 06:15,2,0.000,ALERT,212.16,299.97,59.996,1470132903,"201051344000633","219011344069620",0.00,19.80,0,295.16,301.17,0.0,0.0,0.000,498662.5,498662.5,1462,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470132909,827698.00
08/02/2016 06:15,2,0.000,ALERT,211.70,300.27,59.991,1470132903,"201051344000469","219011344069620",0.00,19.50,0,295.46,301.47,0.0,0.0,0.000,500732.1,500732.1,1468,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470132911,827699.00
08/02/2016 06:15,2,0.000,ALERT,211.03,298.77,60.023,1470132903,"201051344000646","219011344069620",0.00,19.80,0,294.86,302.98,0.0,0.0,0.000,502244.1,502244.1,1463,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470132912,827700.00
08/02/2016 06:15,2,0.000,ALERT,210.35,298.17,59.991,1470132903,"274151322000052","219011344069620",0.00,20.70,0,296.36,300.27,0.0,0.0,0.000,772279.5,772279.5,1454,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470132914,827701.00
08/02/2016 06:15,2,0.000,ALERT,211.25,299.07,60.012,1470132903,"201051344000585","219011344069620",0.00,20.00,0,295.16,302.98,0.0,0.0,0.000,510950.4,510950.4,1460,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470132916,827702.00
08/02/2016 06:15,2,0.000,ALERT,211.03,299.37,59.970,1470132903,"201051344001230","219011344069620",0.00,19.80,0,296.06,303.58,0.0,0.0,0.000,505625.1,505625.1,1471,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470132918,827703.00
08/02/2016 06:15,2,0.000,ALERT,211.70,299.97,59.991,1470132903,"201051344000582","219011344069620",0.00,19.80,0,296.36,303.58,0.0,0.0,0.000,498482.6,498482.6,1462,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470132920,827704.00
08/02/2016 06:15,2,0.000,ALERT,210.80,298.77,59.996,1470132903,"201051344000955","219011344069620",0.00,20.00,0,295.46,302.98,0.0,0.0,0.000,511939.9,511939.9,1468,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470132921,827705.00
08/02/2016 06:15,2,0.000,ALERT,210.80,297.87,59.981,1470132903,"274151322000094","219011344069620",0.00,20.00,0,296.06,299.37,0.0,0.0,0.000,631280.9,631280.9,1480,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470132923,827706.00
08/02/2016 06:15,2,0.000,ALERT,211.70,300.87,59.981,1470132903,"201051344000579","219011344069620",0.00,20.00,0,296.96,302.68,0.0,0.0,0.000,515003.4,515003.4,1467,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470132925,827707.00
08/02/2016 06:15,2,0.000,ALERT,211.25,299.67,59.986,1470132903,"201051344000890","219011344069620",0.00,20.00,0,296.06,303.58,0.0,0.0,0.000,509163.1,509163.1,1462,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470132927,827708.00
08/02/2016 06:15,2,0.000,ALERT,211.48,299.37,60.023,1470132903,"201051344000438","219011344069620",0.00,19.80,0,296.06,302.98,0.0,0.0,0.000,510821.1,510821.1,1471,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470132929,827709.00
08/02/2016 06:15,2,0.000,ALERT,211.48,298.47,60.034,1470132903,"201051344000417","219011344069620",0.00,19.80,0,295.16,302.37,0.0,0.0,0.000,502429.8,502429.8,1465,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470132931,827710.00
08/02/2016 06:15,2,0.000,ALERT,210.80,299.37,59.981,1470132903,"274151322000083","219011344069620",0.00,20.00,0,296.66,300.27,0.0,0.0,0.000,765326.5,765326.5,1461,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470132933,827711.00
08/02/2016 06:15,2,0.000,ALERT,211.03,298.17,59.981,1470132903,"274151322000076","219011344069620",0.00,20.70,0,296.36,300.27,0.0,0.0,0.000,816123.8,816123.8,1453,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470132934,827712.00
08/02/2016 06:15,2,0.000,ALERT,211.70,301.17,59.954,1470132903,"201051344000868","219011344069620",0.00,19.80,0,296.66,302.68,0.0,0.0,0.000,499632.1,499632.1,1464,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470132936,827713.00
08/02/2016 06:15,2,0.000,ALERT,210.57,299.37,59.996,1470132903,"274151322000095","219011344069620",0.00,20.00,0,297.57,300.87,0.0,0.0,0.000,807854.7,807854.7,1458,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470132938,827714.00
08/02/2016 06:15,2,0.000,ALERT,211.70,300.27,59.975,1470132903,"201051344000988","219011344069620",0.00,20.00,0,293.66,301.47,0.0,0.0,0.000,496072.2,496072.2,1467,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470132940,827715.00
08/02/2016 06:15,2,0.000,ALERT,211.25,298.47,59.991,1470132903,"201051344001025","219011344069620",0.00,19.50,0,295.16,302.68,0.0,0.0,0.000,510049.7,510049.7,1462,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470132942,827716.00
08/02/2016 06:15,2,0.000,ALERT,211.70,300.57,59.981,1470132903,"201051344000458","219011344069620",0.00,20.70,0,296.36,302.68,0.0,0.0,0.000,507131.5,507131.5,1464,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470132943,827717.00
08/02/2016 06:15,2,0.000,ALERT,212.38,300.27,59.981,1470132903,"201051344000853","219011344069620",0.00,19.80,0,296.36,302.07,0.0,0.0,0.000,506193.0,506193.0,1460,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470132945,827718.00
08/02/2016 06:15,2,0.000,ALERT,211.93,299.37,59.981,1470132903,"201051344000685","219011344069620",0.00,20.00,0,295.46,303.58,0.0,0.0,0.000,510124.1,510124.1,1468,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470132947,827719.00
08/02/2016 06:15,2,0.000,ALERT,211.48,298.77,59.954,1470132903,"201051344000917","219011344069620",0.00,21.00,0,293.96,302.37,0.0,0.0,0.000,507000.6,507000.6,1470,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470132949,827720.00
08/02/2016 06:15,2,0.000,ALERT,211.48,299.37,59.959,1470132903,"201051344001145","219011344069620",0.00,19.80,0,296.06,303.58,0.0,0.0,0.000,512252.9,512252.9,1471,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470132951,827721.00
08/02/2016 06:15,2,0.000,ALERT,211.48,298.47,60.012,1470132903,"201051344000651","219011344069620",0.00,19.50,0,295.16,302.07,0.0,0.0,0.000,504963.8,504963.8,1462,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470132952,827722.00
08/02/2016 06:15,2,0.000,ALERT,210.12,298.17,59.933,1470132903,"274151322000088","219011344069620",0.00,20.70,0,296.36,299.97,0.0,0.0,0.000,737708.6,737708.6,1460,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470132954,827723.00
08/02/2016 06:15,2,0.000,ALERT,211.03,297.57,59.970,1470132903,"274151322000068","219011344069620",0.00,21.30,0,295.76,299.07,0.0,0.0,0.000,631420.4,631420.4,1474,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470132956,827724.00
08/02/2016 06:15,2,0.000,ALERT,211.25,299.37,59.975,1470132903,"201051344001135","219011344069620",0.00,20.00,0,296.06,302.68,0.0,0.0,0.000,501048.7,501048.7,1464,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470132958,827725.00
08/02/2016 06:15,2,0.000,ALERT,211.48,300.87,59.959,1470132903,"201051344000594","219011344069620",0.00,20.00,0,297.87,302.37,0.0,0.0,0.000,511527.5,511527.5,1466,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470132960,827726.00
08/02/2016 06:15,2,0.000,ALERT,211.48,298.77,59.970,1470132903,"201051344001203","219011344069620",0.00,20.00,0,295.76,303.88,0.0,0.0,0.000,508828.4,508828.4,1468,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470132962,827727.00
08/02/2016 06:15,2,0.000,ALERT,210.35,298.17,59.954,1470132903,"274151322000054","219011344069620",0.00,21.30,0,296.36,300.57,0.0,0.0,0.000,753084.6,753084.6,1458,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470132964,827728.00
08/02/2016 06:15,2,0.000,ALERT,211.93,299.97,59.986,1470132903,"201051344000867","219011344069620",0.00,20.30,0,297.57,302.37,0.0,0.0,0.000,498754.9,498754.9,1464,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470132965,827729.00
08/02/2016 06:15,2,0.000,ALERT,211.48,299.37,59.991,1470132903,"201051344001093","219011344069620",0.00,20.70,0,296.36,302.68,0.0,0.0,0.000,506380.5,506380.5,1468,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470132967,827730.00
08/02/2016 06:15,2,0.000,ALERT,211.70,300.57,59.949,1470132903,"201051344000900","219011344069620",0.00,20.00,0,297.57,301.77,0.0,0.0,0.000,515016.1,515016.1,1470,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470132969,827731.00
08/02/2016 06:15,2,0.000,ALERT,211.93,299.97,59.928,1470132903,"201051344000648","219011344069620",0.00,19.50,0,297.26,302.07,0.0,0.0,0.000,505018.2,505018.2,1463,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470132971,827732.00
08/02/2016 06:15,2,0.000,ALERT,211.93,301.17,59.975,1470132903,"201051344000569","219011344069620",0.00,20.00,0,298.77,302.68,0.0,0.0,0.000,515478.4,515478.4,1463,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470132973,827733.00
08/02/2016 06:15,2,0.000,ALERT,211.70,300.57,59.975,1470132903,"201051344000983","219011344069620",0.00,20.00,0,298.17,302.37,0.0,0.0,0.000,507524.2,507524.2,1462,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470132974,827734.00
08/02/2016 06:15,2,0.000,ALERT,211.93,300.27,59.981,1470132903,"201051344001158","219011344069620",0.00,19.50,0,296.96,301.17,0.0,0.0,0.000,500378.9,500378.9,1465,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470132976,827735.00
08/02/2016 06:15,2,0.000,ALERT,212.16,300.57,59.975,1470132903,"201051344000576","219011344069620",0.00,19.80,0,297.87,302.07,0.0,0.0,0.000,507660.0,507660.0,1466,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470132978,827736.00
08/02/2016 06:15,2,0.000,ALERT,210.57,297.87,59.970,1470132903,"274151322000087","219011344069620",0.00,21.30,0,296.06,299.67,0.0,0.0,0.000,725849.7,725849.7,1473,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470132980,827737.00
08/02/2016 06:30,2,0.000,ALERT,212.38,300.87,59.981,1470133803,"201051344000645","219011344069620",0.00,20.30,0,298.77,302.68,0.0,0.0,0.000,507239.6,507239.6,1466,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470133805,827738.00
08/02/2016 06:30,2,0.000,ALERT,211.25,299.07,59.981,1470133803,"274151322000085","219011344069620",0.00,20.70,0,296.66,300.57,0.0,0.0,0.000,753615.2,753615.2,1459,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470133807,827739.00
08/02/2016 06:30,2,0.000,ALERT,212.61,300.87,60.023,1470133803,"201051344000633","219011344069620",0.00,19.80,0,296.96,302.07,0.0,0.0,0.000,498662.5,498662.5,1464,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470133809,827740.00
08/02/2016 06:30,2,0.000,ALERT,212.16,300.87,59.986,1470133803,"201051344000469","219011344069620",0.00,19.50,0,297.26,302.37,0.0,0.0,0.000,500732.1,500732.1,1470,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470133811,827741.00
08/02/2016 06:30,2,0.000,ALERT,211.03,299.37,60.034,1470133803,"201051344000646","219011344069620",0.00,19.80,0,296.36,301.47,0.0,0.0,0.000,502244.1,502244.1,1465,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470133813,827742.00
08/02/2016 06:30,2,0.043,ALERT,210.57,300.27,59.975,1470133803,"274151322000052","219011344069620",25.07,21.00,0,296.36,301.17,0.0,0.0,0.000,772279.5,772279.5,1456,0,0,0,L,1151911521,0,120.42,122.01,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1470133814,827743.00
08/02/2016 06:30,2,0.000,ALERT,211.48,299.67,59.981,1470133803,"201051344000585","219011344069620",0.00,20.30,0,296.66,301.77,0.0,0.0,0.000,510950.4,510950.4,1462,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470133816,827744.00
08/02/2016 06:30,2,0.000,ALERT,211.25,299.67,59.986,1470133803,"201051344001230","219011344069620",0.00,19.80,0,297.26,302.37,0.0,0.0,0.000,505625.1,505625.1,1473,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470133818,827745.00
08/02/2016 06:30,2,0.000,ALERT,211.70,299.97,59.991,1470133803,"201051344000582","219011344069620",0.00,19.80,0,297.87,302.37,0.0,0.0,0.000,498482.6,498482.6,1464,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470133820,827746.00
08/02/2016 06:30,2,0.000,ALERT,211.03,299.07,59.981,1470133803,"201051344000955","219011344069620",0.00,20.00,0,296.96,302.07,0.0,0.0,0.000,511939.9,511939.9,1470,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470133822,827747.00
08/02/2016 06:30,2,0.000,ALERT,211.03,299.07,59.938,1470133803,"274151322000094","219011344069620",0.00,20.00,0,296.36,299.97,0.0,0.0,0.000,631280.9,631280.9,1482,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470133823,827748.00
08/02/2016 06:30,2,0.000,ALERT,211.93,301.77,59.981,1470133803,"201051344000579","219011344069620",0.00,20.30,0,299.07,303.28,0.0,0.0,0.000,515003.4,515003.4,1469,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470133825,827749.00
08/02/2016 06:30,2,0.000,ALERT,211.03,299.67,59.981,1470133803,"201051344000890","219011344069620",0.00,20.00,0,297.57,303.58,0.0,0.0,0.000,509163.1,509163.1,1464,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470133827,827750.00
08/02/2016 06:30,2,0.000,ALERT,211.48,299.37,59.975,1470133803,"201051344000438","219011344069620",0.00,19.80,0,297.26,302.68,0.0,0.0,0.000,510821.1,510821.1,1473,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470133829,827751.00
08/02/2016 06:30,2,0.000,ALERT,211.48,298.77,60.012,1470133803,"201051344000417","219011344069620",0.00,20.00,0,296.66,301.47,0.0,0.0,0.000,502429.8,502429.8,1467,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470133831,827752.00
08/02/2016 06:30,2,0.020,ALERT,210.80,299.67,59.981,1470133803,"274151322000083","219011344069620",25.07,20.30,0,296.96,301.17,0.0,0.0,0.000,765326.5,765326.5,1463,0,0,0,L,1151911521,0,120.88,122.01,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1470133832,827753.00
08/02/2016 06:30,2,0.018,ALERT,211.48,299.37,59.996,1470133803,"274151322000076","219011344069620",26.02,20.70,0,296.66,301.17,0.0,0.0,0.000,816123.8,816123.8,1455,0,0,0,L,1151911521,0,121.10,122.23,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1470133834,827754.00
08/02/2016 06:30,2,0.000,ALERT,211.93,301.47,59.986,1470133803,"201051344000868","219011344069620",0.00,20.00,0,299.07,303.58,0.0,0.0,0.000,499632.1,499632.1,1466,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470133836,827755.00
08/02/2016 06:30,2,0.012,ALERT,211.03,300.57,59.975,1470133803,"274151322000095","219011344069620",25.19,20.00,0,297.57,301.77,0.0,0.0,0.000,807854.7,807854.7,1460,0,0,0,L,1151911521,0,121.33,121.55,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1470133838,827756.00
08/02/2016 06:30,2,0.000,ALERT,211.93,301.17,59.986,1470133803,"201051344000988","219011344069620",0.00,20.00,0,296.06,302.37,0.0,0.0,0.000,496072.2,496072.2,1469,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470133840,827757.00
08/02/2016 06:30,2,0.000,ALERT,211.25,298.77,59.991,1470133803,"201051344001025","219011344069620",0.00,19.50,0,296.66,302.68,0.0,0.0,0.000,510049.7,510049.7,1464,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470133842,827758.00
08/02/2016 06:30,2,0.000,ALERT,211.93,301.17,59.954,1470133803,"201051344000458","219011344069620",0.00,20.70,0,298.77,303.58,0.0,0.0,0.000,507131.5,507131.5,1466,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470133844,827759.00
08/02/2016 06:30,2,0.000,ALERT,212.38,300.87,59.991,1470133803,"201051344000853","219011344069620",0.00,19.80,0,298.77,302.98,0.0,0.0,0.000,506193.0,506193.0,1462,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470133846,827760.00
08/02/2016 06:30,2,0.000,ALERT,211.70,299.37,59.986,1470133803,"201051344000685","219011344069620",0.00,20.00,0,297.26,302.37,0.0,0.0,0.000,510124.1,510124.1,1470,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470133847,827761.00
08/02/2016 06:30,2,0.000,ALERT,211.25,298.47,59.996,1470133803,"201051344000917","219011344069620",0.00,21.00,0,295.76,301.17,0.0,0.0,0.000,507000.6,507000.6,1472,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470133849,827762.00
08/02/2016 06:30,2,0.000,ALERT,211.48,299.37,59.970,1470133803,"201051344001145","219011344069620",0.00,19.80,0,297.87,303.28,0.0,0.0,0.000,512252.9,512252.9,1473,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470133851,827763.00
08/02/2016 06:30,2,0.000,ALERT,211.48,298.77,59.991,1470133803,"201051344000651","219011344069620",0.00,19.50,0,296.66,301.77,0.0,0.0,0.000,504963.8,504963.8,1464,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470133853,827764.00
08/02/2016 06:30,2,0.008,ALERT,210.57,299.37,59.986,1470133803,"274151322000088","219011344069620",23.97,21.00,0,296.36,300.87,0.0,0.0,0.000,737708.6,737708.6,1462,0,0,0,L,1151911521,0,121.55,121.55,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1470133855,827765.00
08/02/2016 06:30,2,0.000,ALERT,211.48,298.47,60.007,1470133803,"274151322000068","219011344069620",0.00,21.30,0,296.06,299.67,0.0,0.0,0.000,631420.4,631420.4,1476,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470133856,827766.00
08/02/2016 06:30,2,0.000,ALERT,210.80,298.77,60.007,1470133803,"201051344001135","219011344069620",0.00,20.00,0,297.26,302.68,0.0,0.0,0.000,501048.7,501048.7,1466,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470133858,827767.00
08/02/2016 06:30,2,0.000,ALERT,211.48,301.17,59.991,1470133803,"201051344000594","219011344069620",0.00,20.00,0,298.17,303.28,0.0,0.0,0.000,511527.5,511527.5,1468,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470133860,827768.00
08/02/2016 06:30,2,0.000,ALERT,211.03,298.47,59.991,1470133803,"201051344001203","219011344069620",0.00,20.00,0,296.96,303.58,0.0,0.0,0.000,508828.4,508828.4,1470,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470133862,827769.00
08/02/2016 06:30,2,0.016,ALERT,210.57,299.37,59.944,1470133803,"274151322000054","219011344069620",25.56,21.30,0,296.66,301.47,0.0,0.0,0.000,753084.6,753084.6,1460,0,0,0,L,1151911521,0,120.88,121.33,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1470133864,827770.00
08/02/2016 06:30,2,0.000,ALERT,211.93,300.57,59.991,1470133803,"201051344000867","219011344069620",0.00,20.30,0,298.17,302.98,0.0,0.0,0.000,498754.9,498754.9,1466,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470133865,827771.00
08/02/2016 06:30,2,0.000,ALERT,211.03,299.07,59.986,1470133803,"201051344001093","219011344069620",0.00,20.70,0,297.26,301.77,0.0,0.0,0.000,506380.5,506380.5,1470,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470133867,827772.00
08/02/2016 06:30,2,0.000,ALERT,211.70,300.57,59.991,1470133803,"201051344000900","219011344069620",0.00,20.00,0,298.17,302.68,0.0,0.0,0.000,515016.1,515016.1,1472,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470133869,827773.00
08/02/2016 06:30,2,0.000,ALERT,211.93,300.27,59.986,1470133803,"201051344000648","219011344069620",0.00,19.50,0,298.17,302.98,0.0,0.0,0.000,505018.2,505018.2,1465,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470133871,827774.00
08/02/2016 06:30,2,0.000,ALERT,211.70,301.17,59.981,1470133803,"201051344000569","219011344069620",0.00,20.00,0,299.37,303.58,0.0,0.0,0.000,515478.4,515478.4,1465,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470133872,827775.00
08/02/2016 06:30,2,0.000,ALERT,211.93,301.17,59.996,1470133803,"201051344000983","219011344069620",0.00,20.00,0,298.77,303.28,0.0,0.0,0.000,507524.2,507524.2,1464,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470133874,827776.00
08/02/2016 06:30,2,0.000,ALERT,211.70,300.27,60.023,1470133803,"201051344001158","219011344069620",0.00,19.80,0,297.87,302.37,0.0,0.0,0.000,500378.9,500378.9,1467,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470133876,827777.00
08/02/2016 06:30,2,0.000,ALERT,212.16,300.87,59.986,1470133803,"201051344000576","219011344069620",0.00,19.80,0,298.47,302.98,0.0,0.0,0.000,507660.0,507660.0,1468,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470133878,827778.00
08/02/2016 06:30,2,0.031,ALERT,211.03,298.77,59.981,1470133803,"274151322000087","219011344069620",24.55,21.30,0,296.06,300.57,0.0,0.0,0.000,725849.7,725849.7,1475,0,0,0,L,1151911521,0,121.10,121.78,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1470133880,827779.00
08/02/2016 06:45,2,0.148,ALERT,212.38,301.77,59.991,1470134703,"201051344000645","219011344069620",22.86,20.70,0,299.07,302.68,3.5,1.4,0.000,507239.7,507239.7,1468,0,0,0,L,1122011218,0,121.10,122.01,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1470134705,827780.00
08/02/2016 06:45,2,0.076,ALERT,210.80,299.37,59.991,1470134703,"274151322000085","219011344069620",23.93,21.00,0,296.66,300.87,1.8,0.0,0.000,753615.2,753615.2,1461,0,0,0,L,1151911521,0,121.33,121.55,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,164,0,0,0,0,0,0,0,0,0,0,0,1470134707,827781.00
08/02/2016 06:45,2,0.152,ALERT,212.38,301.17,60.012,1470134703,"201051344000633","219011344069620",24.01,20.00,0,297.26,302.37,3.7,1.7,0.000,498662.7,498662.7,1466,0,0,0,L,1122011218,0,121.10,122.01,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1470134708,827782.00
08/02/2016 06:45,2,0.188,ALERT,211.70,301.17,59.991,1470134703,"201051344000469","219011344069620",21.87,19.80,0,298.17,302.37,4.2,2.1,0.000,500732.3,500732.3,1472,0,0,0,L,1122011218,0,120.20,122.01,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1470134710,827783.00
08/02/2016 06:45,2,0.174,ALERT,210.80,299.37,59.991,1470134703,"201051344000646","219011344069620",22.20,20.00,0,296.66,303.88,3.9,1.9,0.000,502244.2,502244.2,1467,0,0,0,L,1122011218,0,121.33,120.65,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1470134712,827784.00
08/02/2016 06:45,2,0.104,ALERT,210.35,298.47,59.981,1470134703,"274151322000052","219011344069620",23.56,21.00,0,296.36,301.47,2.5,0.4,0.000,772279.5,772279.5,1458,0,0,0,L,1151911521,0,120.42,121.55,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,173,0,0,0,0,0,0,0,0,0,0,0,1470134714,827785.00
08/02/2016 06:45,2,0.170,ALERT,211.48,313.50,59.991,1470134703,"201051344000585","219011344069620",24.41,20.30,0,296.96,314.10,4.2,2.1,0.000,510950.6,510950.6,1464,0,0,0,L,1122011218,0,120.88,121.10,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1470134716,827786.00
08/02/2016 06:45,2,0.154,ALERT,211.25,300.27,59.981,1470134703,"201051344001230","219011344069620",21.97,20.00,0,297.87,304.48,3.5,1.4,0.000,505625.2,505625.2,1475,0,0,0,L,1122011218,0,121.55,120.65,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1470134717,827787.00
08/02/2016 06:45,2,0.145,ALERT,211.70,301.17,59.986,1470134703,"201051344000582","219011344069620",23.95,20.00,0,298.17,304.48,3.6,1.5,0.000,498482.7,498482.7,1466,0,0,0,L,1122011218,0,121.55,121.33,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1470134719,827788.00
08/02/2016 06:45,2,0.180,ALERT,211.03,302.98,59.986,1470134703,"201051344000955","219011344069620",22.94,20.30,0,297.26,303.88,4.2,2.1,0.000,511940.1,511940.1,1472,0,0,0,L,1122011218,0,120.88,120.88,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1470134721,827789.00
08/02/2016 06:45,2,0.000,ALERT,210.57,357.38,59.975,1470134703,"274151322000094","219011344069620",39.24,20.70,0,296.36,373.91,0.0,0.0,0.000,631280.9,631280.9,1484,0,0,0,L,1151911521,0,120.65,121.78,0002,18,0,0,0,0,0,0,97,1017,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,184,0,0,0,0,0,0,0,0,0,0,0,1470134723,827790.00
08/02/2016 06:45,2,0.180,ALERT,211.48,327.62,59.965,1470134703,"201051344000579","219011344069620",25.49,20.30,0,299.67,328.22,4.7,2.6,0.000,515003.7,515003.7,1471,0,0,0,L,1122011218,0,120.42,121.33,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1470134725,827791.00
08/02/2016 06:45,2,0.164,ALERT,211.03,316.50,59.986,1470134703,"201051344000890","219011344069620",24.91,20.30,0,297.87,317.40,4.1,2.1,0.000,509163.3,509163.3,1466,0,0,0,L,1122011218,0,121.33,120.20,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1470134726,827792.00
08/02/2016 06:45,2,0.162,ALERT,211.25,299.97,59.970,1470134703,"201051344000438","219011344069620",23.68,20.00,0,297.57,304.18,3.9,1.9,0.000,510821.3,510821.3,1475,0,0,0,L,1122011218,0,121.55,120.88,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1470134728,827793.00
08/02/2016 06:45,2,0.186,ALERT,211.25,317.70,60.023,1470134703,"201051344000417","219011344069620",24.57,20.00,0,296.96,318.00,4.6,2.5,0.000,502430.0,502430.0,1469,0,0,0,L,1122011218,0,121.10,120.65,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1470134730,827794.00
08/02/2016 06:45,2,0.078,ALERT,210.57,299.37,60.002,1470134703,"274151322000083","219011344069620",23.76,20.30,0,296.96,301.47,1.9,0.0,0.000,765326.5,765326.5,1465,0,0,0,L,1151911521,0,120.42,121.55,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,164,0,0,0,0,0,0,0,0,0,0,0,1470134732,827795.00
08/02/2016 06:45,2,0.082,ALERT,211.03,299.37,59.986,1470134703,"274151322000076","219011344069620",24.83,21.00,0,296.36,301.17,2.1,0.1,0.000,816123.8,816123.8,1457,0,0,0,L,1151911521,0,121.10,121.78,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,141,0,0,0,0,0,0,0,0,0,0,0,1470134734,827796.00
08/02/2016 06:45,2,0.154,ALERT,211.70,327.32,59.991,1470134703,"201051344000868","219011344069620",25.01,20.30,0,299.67,327.92,3.9,1.9,0.000,499632.2,499632.2,1468,0,0,0,L,1122011218,0,120.42,122.01,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1470134735,827797.00
08/02/2016 06:45,2,0.070,ALERT,210.57,300.27,59.991,1470134703,"274151322000095","219011344069620",24.11,20.30,0,297.87,302.07,1.8,0.0,0.000,807854.7,807854.7,1462,0,0,0,L,1151911521,0,121.10,121.33,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,149,0,0,0,0,0,0,0,0,0,0,0,1470134737,827798.00
08/02/2016 06:45,2,0.123,ALERT,211.70,321.31,59.996,1470134703,"201051344000988","219011344069620",25.37,20.30,0,296.66,336.94,3.2,1.1,0.000,496072.3,496072.3,1471,0,0,0,L,1122011218,0,120.42,121.55,0100,17,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1470134739,827799.00
08/02/2016 06:45,2,0.141,ALERT,211.03,320.71,59.986,1470134703,"201051344001025","219011344069620",25.56,19.80,0,296.96,322.51,3.6,1.6,0.000,510049.8,510049.8,1466,0,0,0,L,1122011218,0,121.10,120.88,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1470134741,827800.00
08/02/2016 06:45,2,0.152,ALERT,211.70,323.11,59.996,1470134703,"201051344000458","219011344069620",25.33,21.00,0,299.37,324.32,4.0,1.9,0.000,507131.7,507131.7,1468,0,0,0,L,1122011218,0,120.65,121.55,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1470134743,827801.00
08/02/2016 06:45,2,0.141,ALERT,212.38,333.33,60.002,1470134703,"201051344000853","219011344069620",25.17,20.00,0,299.07,334.24,3.6,1.5,0.000,506193.1,506193.1,1464,0,0,0,L,1122011218,0,121.10,121.78,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1470134745,827802.00
08/02/2016 06:45,2,0.125,ALERT,211.25,302.37,60.028,1470134703,"201051344000685","219011344069620",23.93,20.30,0,296.96,304.18,3.0,1.0,0.000,510124.2,510124.2,1472,0,0,0,L,1122011218,0,122.01,120.42,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1470134747,827803.00
08/02/2016 06:45,2,0.152,ALERT,211.25,299.67,60.007,1470134703,"201051344000917","219011344069620",22.34,21.30,0,295.76,303.28,3.5,1.4,0.000,507000.7,507000.7,1474,0,0,0,L,1122011218,0,121.10,121.10,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1470134748,827804.00
08/02/2016 06:45,2,0.141,ALERT,211.48,300.57,60.044,1470134703,"201051344001145","219011344069620",23.40,20.00,0,297.57,304.78,3.4,1.3,0.000,512253.0,512253.0,1475,0,0,0,L,1122011218,0,121.33,120.88,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1470134750,827805.00
