ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/02/2016 06:45,2,0.178,ALERT,211.03,299.37,60.007,1470134703,"201051344000651","219011344069620",21.37,19.80,0,296.96,303.28,3.9,1.8,0.000,504964.0,504964.0,1466,0,0,0,L,1122011218,0,121.55,120.42,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1470134752,827806.00
08/02/2016 06:45,2,0.062,ALERT,210.12,299.07,59.996,1470134703,"274151322000088","219011344069620",23.78,21.30,0,296.66,300.87,1.5,0.0,0.000,737708.6,737708.6,1464,0,0,0,L,1151911521,0,121.33,121.33,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,149,0,0,0,0,0,0,0,0,0,0,0,1470134754,827807.00
08/02/2016 06:45,2,0.008,ALERT,210.80,297.87,59.996,1470134703,"274151322000068","219011344069620",39.48,21.50,0,296.06,374.21,0.0,0.0,0.000,631420.4,631420.4,1478,0,0,0,L,1151911521,0,121.10,121.78,0002,21,0,0,0,0,0,0,116,1024,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,201,0,0,0,0,0,0,0,0,0,0,0,1470134756,827808.00
08/02/2016 06:45,2,0.168,ALERT,210.80,321.91,60.002,1470134703,"201051344001135","219011344069620",25.58,20.30,0,296.96,335.14,4.4,2.3,0.000,501048.9,501048.9,1468,0,0,0,L,1122011218,0,121.33,120.42,0100,19,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1470134758,827809.00
08/02/2016 06:45,2,0.172,ALERT,211.93,311.09,60.012,1470134703,"201051344000594","219011344069620",22.28,20.30,0,298.47,336.34,3.9,1.8,0.000,511527.6,511527.6,1470,0,0,0,L,1122011218,0,120.88,121.33,0002,17,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1470134760,827810.00
08/02/2016 06:45,2,0.180,ALERT,211.03,299.37,60.007,1470134703,"201051344001203","219011344069620",21.09,20.30,0,296.66,305.38,3.9,1.8,0.000,508828.5,508828.5,1472,0,0,0,L,1122011218,0,121.78,120.42,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1470134761,827811.00
08/02/2016 06:45,2,0.076,ALERT,210.35,298.77,59.996,1470134703,"274151322000054","219011344069620",24.31,21.50,0,296.96,301.47,1.9,0.0,0.000,753084.6,753084.6,1462,0,0,0,L,1151911521,0,120.88,121.33,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,138,0,0,0,0,0,0,0,0,0,0,0,1470134763,827812.00
08/02/2016 06:45,2,0.164,ALERT,212.16,304.18,59.996,1470134703,"201051344000867","219011344069620",23.14,20.70,0,298.17,308.99,3.9,1.8,0.000,498755.1,498755.1,1468,0,0,0,L,1122011218,0,121.10,121.55,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1470134765,827813.00
08/02/2016 06:45,2,0.178,ALERT,211.25,300.57,60.002,1470134703,"201051344001093","219011344069620",23.32,21.00,0,296.66,303.88,4.2,2.1,0.000,506380.7,506380.7,1472,0,0,0,L,1122011218,0,121.33,120.88,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1470134767,827814.00
08/02/2016 06:45,2,0.113,ALERT,211.70,325.22,60.002,1470134703,"201051344000900","219011344069620",25.25,20.00,0,298.47,325.82,2.9,0.9,0.000,515016.1,515016.1,1474,0,0,0,L,1122011218,0,120.65,121.55,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1470134769,827815.00
08/02/2016 06:45,2,0.178,ALERT,212.16,317.70,59.986,1470134703,"201051344000648","219011344069620",22.38,19.80,0,298.47,321.31,4.0,2.0,0.000,505018.3,505018.3,1467,0,0,0,L,1122011218,0,120.42,122.23,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1470134770,827816.00
08/02/2016 06:45,2,0.158,ALERT,212.16,326.12,60.002,1470134703,"201051344000569","219011344069620",25.76,20.30,0,299.37,337.24,4.2,2.1,0.000,515478.6,515478.6,1467,0,0,0,L,1122011218,0,120.42,122.01,0100,17,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1470134772,827817.00
08/02/2016 06:45,2,0.176,ALERT,211.93,332.43,59.991,1470134703,"201051344000983","219011344069620",25.15,20.70,0,299.07,333.33,4.5,2.4,0.000,507524.5,507524.5,1466,0,0,0,L,1122011218,0,120.65,121.55,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1470134774,827818.00
08/02/2016 06:45,2,0.135,ALERT,211.70,334.24,59.996,1470134703,"201051344001158","219011344069620",26.00,20.00,0,298.17,335.44,3.6,1.6,0.000,500379.0,500379.0,1469,0,0,0,L,1122011218,0,120.42,121.55,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1470134776,827819.00
08/02/2016 06:45,2,0.088,ALERT,210.57,298.77,60.002,1470134703,"274151322000087","219011344069620",23.20,21.50,0,296.36,300.57,2.1,0.1,0.000,725849.7,725849.7,1477,0,0,0,L,1151911521,0,120.88,121.55,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,150,0,0,0,0,0,0,0,0,0,0,0,1470134779,827820.00
08/02/2016 06:45,2,0.158,ALERT,212.16,315.30,59.991,1470134703,"201051344000576","219011344069620",23.74,20.00,0,299.07,315.90,3.8,1.7,0.000,507660.1,507660.1,1470,0,0,0,L,1122011218,1,120.88,121.55,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1470134781,827821.00
08/02/2016 07:00,2,0.201,ACTIVE,212.16,338.44,59.944,1470135603,"201051344000645","219011344069620",27.17,21.80,0,299.37,351.07,5.6,3.5,0.013,507240.3,507240.3,1470,0,0,0,L,1122011218,0,121.33,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470135605,827822.00
08/02/2016 07:00,2,0.143,ACTIVE,210.80,336.34,59.954,1470135603,"274151322000085","219011344069620",24.75,22.50,0,297.26,402.46,3.6,1.5,0.009,753615.4,753615.4,1463,0,0,0,L,1151911521,0,121.33,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470135606,827823.00
08/02/2016 07:00,2,0.225,ACTIVE,212.16,339.34,59.965,1470135603,"201051344000633","219011344069620",27.10,21.30,0,297.57,353.47,6.2,4.1,0.009,498663.4,498663.4,1468,0,0,0,L,1122011218,0,121.33,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470135606,827824.00
08/02/2016 07:00,2,0.225,ACTIVE,211.70,337.54,59.965,1470135603,"201051344000469","219011344069620",27.91,21.00,0,298.47,349.86,6.3,4.2,0.013,500733.1,500733.1,1474,0,0,0,L,1122011218,0,120.42,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470135607,827825.00
08/02/2016 07:00,2,0.219,ACTIVE,210.57,335.74,59.959,1470135603,"201051344000646","219011344069620",27.75,21.50,0,297.26,349.26,6.2,4.0,0.013,502245.0,502245.0,1469,0,0,0,L,1122011218,0,121.33,120.20,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470135608,827826.00
08/02/2016 07:00,2,0.170,ACTIVE,210.35,335.74,59.970,1470135603,"274151322000052","219011344069620",25.56,22.80,0,296.96,347.16,4.4,2.4,0.004,772279.8,772279.8,1460,0,0,0,L,1151911521,0,120.20,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470135609,827827.00
08/02/2016 07:00,2,0.244,ACTIVE,211.25,336.94,59.959,1470135603,"201051344000585","219011344069620",27.06,21.80,0,297.87,345.06,6.7,4.6,0.009,510951.5,510951.5,1466,0,0,0,L,1122011218,0,120.88,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470135610,827828.00
08/02/2016 07:00,2,0.197,ACTIVE,210.80,335.14,59.959,1470135603,"201051344001230","219011344069620",27.41,21.30,0,298.17,345.66,5.5,3.4,0.009,505625.8,505625.8,1477,0,0,0,L,1122011218,0,121.33,120.42,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470135611,827829.00
08/02/2016 07:00,2,0.201,ACTIVE,211.48,336.34,59.965,1470135603,"201051344000582","219011344069620",27.81,21.30,0,299.07,349.56,5.7,3.5,0.000,498483.4,498483.4,1468,0,0,0,L,1122011218,0,121.33,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470135612,827830.00
08/02/2016 07:00,2,0.246,ACTIVE,210.80,335.74,59.965,1470135603,"201051344000955","219011344069620",26.88,21.80,0,298.17,347.46,6.7,4.5,0.018,511940.9,511940.9,1474,0,0,0,L,1122011218,0,120.88,120.65,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470135613,827831.00
08/02/2016 07:00,2,0.080,ALERT,210.80,337.24,59.965,1470135603,"274151322000094","219011344069620",29.64,21.80,0,296.06,384.13,2.5,0.4,0.009,631280.9,631280.9,1486,0,0,0,L,1151911521,0,120.65,121.78,0002,17,0,0,0,0,0,0,138,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470135615,827832.00
08/02/2016 07:00,2,0.252,ACTIVE,211.03,335.44,59.970,1470135603,"201051344000579","219011344069620",27.71,22.00,0,300.27,350.77,7.1,4.9,0.013,515004.7,515004.7,1473,0,0,0,L,1122011218,0,120.20,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470135616,827833.00
08/02/2016 07:00,2,0.236,ACTIVE,210.12,334.24,60.007,1470135603,"201051344000890","219011344069620",26.86,21.50,0,298.17,349.56,6.5,4.3,0.018,509164.1,509164.1,1468,0,0,0,L,1122011218,0,121.10,119.52,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470135616,827834.00
08/02/2016 07:00,2,0.229,ACTIVE,210.35,334.84,59.970,1470135603,"201051344000438","219011344069620",27.19,21.50,0,297.87,348.66,6.3,4.2,0.009,510822.1,510822.1,1477,0,0,0,L,1122011218,0,121.10,119.97,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470135617,827835.00
08/02/2016 07:00,2,0.252,ACTIVE,210.57,334.84,59.965,1470135603,"201051344000417","219011344069620",26.76,21.50,0,297.26,348.36,6.9,4.7,0.013,502430.9,502430.9,1471,0,0,0,L,1122011218,0,120.88,120.20,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470135618,827836.00
08/02/2016 07:00,2,0.146,ACTIVE,209.44,336.04,59.965,1470135603,"274151322000083","219011344069620",25.58,22.30,0,297.57,346.86,3.8,1.8,0.013,765326.7,765326.7,1467,0,0,0,L,1151911521,0,120.20,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470135619,827837.00
08/02/2016 07:00,2,0.104,ACTIVE,210.12,336.04,59.965,1470135603,"274151322000076","219011344069620",29.44,22.50,0,297.87,342.05,3.1,1.1,0.009,816123.9,816123.9,1459,0,0,0,L,1151911521,0,120.65,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470135620,827838.00
08/02/2016 07:00,2,0.230,ACTIVE,211.03,336.34,59.970,1470135603,"201051344000868","219011344069620",26.90,21.50,0,300.27,349.26,6.3,4.2,0.013,499632.9,499632.9,1470,0,0,0,L,1122011218,0,120.20,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470135621,827839.00
08/02/2016 07:00,2,0.146,ACTIVE,209.44,334.84,59.949,1470135603,"274151322000095","219011344069620",25.03,22.00,0,298.17,342.65,3.7,1.7,0.009,807854.9,807854.9,1464,0,0,0,L,1151911521,0,120.65,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470135622,827840.00
08/02/2016 07:00,2,0.199,ALERT,210.80,337.54,59.975,1470135603,"201051344000988","219011344069620",26.46,21.80,0,296.66,354.07,5.4,3.3,0.018,496072.8,496072.8,1473,0,0,0,L,1122011218,0,120.20,121.10,0002,19,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470135624,827841.00
08/02/2016 07:00,2,0.219,ACTIVE,210.12,333.93,59.996,1470135603,"201051344001025","219011344069620",26.58,21.30,0,297.26,346.26,6.0,3.8,0.009,510050.5,510050.5,1468,0,0,0,L,1122011218,0,120.65,120.20,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470135625,827842.00
08/02/2016 07:00,2,0.230,ACTIVE,211.03,335.74,59.975,1470135603,"201051344000458","219011344069620",26.72,22.00,0,299.37,351.07,6.2,4.1,0.018,507132.4,507132.4,1470,0,0,0,L,1122011218,0,120.42,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470135625,827843.00
08/02/2016 07:00,2,0.195,ACTIVE,211.48,337.54,59.965,1470135603,"201051344000853","219011344069620",28.25,21.50,0,298.47,348.06,5.6,3.5,0.018,506193.7,506193.7,1466,0,0,0,L,1122011218,0,120.88,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470135626,827844.00
08/02/2016 07:00,2,0.195,ACTIVE,210.80,336.04,59.965,1470135603,"201051344000685","219011344069620",26.80,21.50,0,297.57,349.56,5.4,3.3,0.009,510124.7,510124.7,1474,0,0,0,L,1122011218,0,121.78,120.20,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470135627,827845.00
08/02/2016 07:00,2,0.217,ACTIVE,210.35,335.44,59.970,1470135603,"201051344000917","219011344069620",26.38,22.00,0,296.66,348.66,5.8,3.7,0.013,507001.3,507001.3,1476,0,0,0,L,1122011218,0,120.88,120.42,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470135628,827846.00
08/02/2016 07:00,2,0.203,ACTIVE,210.35,335.44,59.970,1470135603,"201051344001145","219011344069620",26.62,21.30,0,298.17,348.96,5.5,3.4,0.013,512253.6,512253.6,1477,0,0,0,L,1122011218,0,120.88,119.97,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470135629,827847.00
08/02/2016 07:00,2,0.217,ACTIVE,210.35,334.84,59.970,1470135603,"201051344000651","219011344069620",27.19,21.00,0,297.57,349.86,6.0,3.9,0.013,504964.7,504964.7,1468,0,0,0,L,1122011218,0,121.33,119.75,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470135630,827848.00
08/02/2016 07:00,2,0.135,ACTIVE,209.44,335.14,59.959,1470135603,"274151322000088","219011344069620",23.42,23.00,0,297.57,345.06,3.2,1.2,0.009,737708.7,737708.7,1466,0,0,0,L,1151911521,0,120.65,120.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470135631,827849.00
08/02/2016 07:00,2,0.104,ALERT,210.35,336.94,59.981,1470135603,"274151322000068","219011344069620",29.72,23.00,0,296.96,385.03,3.1,1.1,0.013,631420.5,631420.5,1480,0,0,0,L,1151911521,0,120.65,121.33,0002,20,0,0,0,0,0,0,116,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470135633,827850.00
08/02/2016 07:00,2,0.240,ACTIVE,209.90,333.03,59.975,1470135603,"201051344001135","219011344069620",27.15,21.50,0,297.26,348.06,6.6,4.5,0.013,501049.8,501049.8,1470,0,0,0,L,1122011218,0,120.65,119.97,0002,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470135634,827851.00
08/02/2016 07:00,2,0.234,ACTIVE,210.57,336.34,59.959,1470135603,"201051344000594","219011344069620",26.42,21.80,0,298.77,349.86,6.3,4.2,0.018,511528.4,511528.4,1472,0,0,0,L,1122011218,0,120.20,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470135635,827852.00
08/02/2016 07:00,2,0.225,ACTIVE,210.35,334.24,59.981,1470135603,"201051344001203","219011344069620",26.82,21.50,0,297.87,350.17,6.1,4.0,0.013,508829.3,508829.3,1474,0,0,0,L,1122011218,0,121.33,119.75,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470135636,827853.00
08/02/2016 07:00,2,0.148,ACTIVE,209.67,335.44,59.970,1470135603,"274151322000054","219011344069620",24.71,23.30,0,297.87,342.65,3.7,1.7,0.009,753084.7,753084.7,1464,0,0,0,L,1151911521,0,120.42,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470135637,827854.00
08/02/2016 07:00,2,0.225,ACTIVE,211.25,335.74,59.975,1470135603,"201051344000867","219011344069620",27.29,22.00,0,299.07,351.67,6.2,4.1,0.013,498755.8,498755.8,1470,0,0,0,L,1122011218,0,120.65,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470135638,827855.00
08/02/2016 07:00,2,0.207,ACTIVE,210.35,335.14,59.981,1470135603,"201051344001093","219011344069620",28.29,22.00,0,298.47,344.45,5.9,3.8,0.004,506381.5,506381.5,1474,0,0,0,L,1122011218,0,120.88,119.97,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470135638,827856.00
08/02/2016 07:00,2,0.189,ACTIVE,210.80,336.64,59.944,1470135603,"201051344000900","219011344069620",26.52,21.30,0,299.37,346.86,5.1,3.0,0.013,515016.6,515016.6,1476,0,0,0,L,1122011218,0,120.42,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470135639,827857.00
08/02/2016 07:00,2,0.234,ACTIVE,211.25,336.34,59.938,1470135603,"201051344000648","219011344069620",26.90,21.00,0,299.37,353.17,6.4,4.3,0.013,505019.1,505019.1,1469,0,0,0,L,1122011218,0,120.20,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470135640,827858.00
08/02/2016 07:00,2,0.234,ACTIVE,211.03,336.04,59.986,1470135603,"201051344000569","219011344069620",26.28,21.50,0,299.37,351.37,6.2,4.1,0.022,515479.3,515479.3,1469,0,0,0,L,1122011218,0,119.97,121.33,0002,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470135641,827859.00
08/02/2016 07:00,2,0.244,ACTIVE,211.03,336.04,59.975,1470135603,"201051344000983","219011344069620",27.37,21.80,0,300.27,349.26,6.8,4.6,0.018,507525.3,507525.3,1468,0,0,0,L,1122011218,0,120.42,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470135642,827860.00
08/02/2016 07:00,2,0.223,ACTIVE,211.03,336.34,59.975,1470135603,"201051344001158","219011344069620",26.32,21.30,0,299.07,350.47,6.0,3.8,0.018,500379.7,500379.7,1471,0,0,0,L,1122011218,0,120.20,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470135643,827861.00
08/02/2016 07:00,2,0.225,ACTIVE,211.48,337.54,59.975,1470135603,"201051344000576","219011344069620",27.25,21.30,0,299.67,352.57,6.2,4.1,0.013,507660.8,507660.8,1472,0,0,0,L,1122011218,0,120.65,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470135644,827862.00
08/02/2016 07:00,2,0.158,ALERT,209.90,335.74,59.965,1470135603,"274151322000087","219011344069620",23.16,23.00,0,296.36,350.17,3.7,1.6,0.004,725849.9,725849.9,1479,0,0,0,L,1151911521,0,120.65,121.10,0002,21,0,0,0,0,0,0,67,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470135646,827863.00
08/02/2016 07:15,2,0.305,ACTIVE,212.16,339.04,59.981,1470136503,"201051344000645","219011344069620",26.90,22.30,0,330.63,346.26,8.4,6.2,0.040,507241.5,507241.5,1471,0,0,0,L,1122011218,0,121.78,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470136504,827864.00
08/02/2016 07:15,2,0.238,ACTIVE,211.93,339.04,59.991,1470136503,"274151322000085","219011344069620",25.47,23.30,0,330.63,342.35,6.2,4.0,0.031,753616.0,753616.0,1464,0,0,0,L,1151911521,0,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470136505,827865.00
08/02/2016 07:15,2,0.316,ACTIVE,212.38,340.25,59.944,1470136503,"201051344000633","219011344069620",27.12,21.80,0,314.10,359.18,8.7,6.5,0.044,498664.7,498664.7,1469,0,0,0,L,1122011218,0,121.78,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470136506,827866.00
08/02/2016 07:15,2,0.326,ACTIVE,211.93,338.74,59.970,1470136503,"201051344000469","219011344069620",27.21,21.50,0,315.30,355.58,9.0,6.8,0.040,500734.5,500734.5,1475,0,0,0,L,1122011218,0,120.88,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470136507,827867.00
08/02/2016 07:15,2,0.318,ACTIVE,211.03,337.24,59.975,1470136503,"201051344000646","219011344069620",27.21,22.30,0,314.40,353.17,8.8,6.6,0.044,502246.3,502246.3,1470,0,0,0,L,1122011218,0,121.33,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470136508,827868.00
08/02/2016 07:15,2,0.270,ACTIVE,211.93,341.15,59.970,1470136503,"274151322000052","219011344069620",26.30,23.80,0,329.43,342.95,7.2,5.0,0.035,772280.8,772280.8,1461,0,0,0,L,1151911521,0,121.10,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470136509,827869.00
08/02/2016 07:15,2,0.326,ACTIVE,211.70,337.84,59.970,1470136503,"201051344000585","219011344069620",27.85,22.30,0,328.82,344.15,9.2,7.0,0.040,510952.9,510952.9,1467,0,0,0,L,1122011218,0,120.88,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470136510,827870.00
08/02/2016 07:15,2,0.299,ACTIVE,211.25,336.34,59.965,1470136503,"201051344001230","219011344069620",27.00,22.00,0,307.48,354.97,8.2,6.0,0.031,505627.0,505627.0,1478,0,0,0,L,1122011218,0,121.33,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470136511,827871.00
08/02/2016 07:15,2,0.301,ACTIVE,211.70,337.24,59.970,1470136503,"201051344000582","219011344069620",27.02,21.80,0,310.19,356.18,8.2,6.0,0.040,498484.6,498484.6,1469,0,0,0,L,1122011218,0,121.10,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470136512,827872.00
08/02/2016 07:15,2,0.332,ACTIVE,211.25,336.04,59.991,1470136503,"201051344000955","219011344069620",27.43,22.30,0,325.82,343.85,9.2,7.0,0.040,511942.4,511942.4,1475,0,0,0,L,1122011218,0,120.65,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470136513,827873.00
08/02/2016 07:15,2,0.148,ACTIVE,212.16,347.16,59.970,1470136503,"274151322000094","219011344069620",32.16,22.80,0,324.32,351.37,4.9,2.8,0.027,631281.3,631281.3,1488,0,0,0,L,1151911521,0,121.33,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470136514,827874.00
08/02/2016 07:15,2,0.344,ACTIVE,211.93,338.14,59.975,1470136503,"201051344000579","219011344069620",27.71,22.80,0,330.63,342.65,9.7,7.4,0.040,515006.2,515006.2,1474,0,0,0,L,1122011218,0,121.33,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470136515,827875.00
08/02/2016 07:15,2,0.320,ACTIVE,211.25,336.34,59.954,1470136503,"201051344000890","219011344069620",27.49,22.30,0,317.40,348.96,9.0,6.7,0.040,509165.5,509165.5,1469,0,0,0,L,1122011218,0,121.10,120.65,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470136516,827876.00
08/02/2016 07:15,2,0.312,ACTIVE,211.48,337.24,59.975,1470136503,"201051344000438","219011344069620",27.31,22.30,0,325.52,344.15,8.7,6.5,0.040,510823.4,510823.4,1478,0,0,0,L,1122011218,0,121.33,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470136517,827877.00
08/02/2016 07:15,2,0.338,ACTIVE,211.48,336.34,59.986,1470136503,"201051344000417","219011344069620",27.19,22.50,0,323.41,345.96,9.3,7.1,0.044,502432.4,502432.4,1472,0,0,0,L,1122011218,0,120.88,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470136518,827878.00
08/02/2016 07:15,2,0.242,ACTIVE,211.70,339.34,59.965,1470136503,"274151322000083","219011344069620",26.38,23.30,0,330.33,342.65,6.5,4.3,0.027,765327.4,765327.4,1468,0,0,0,L,1151911521,0,121.33,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470136519,827879.00
08/02/2016 07:15,2,0.146,ACTIVE,212.38,340.25,59.965,1470136503,"274151322000076","219011344069620",30.71,23.80,0,330.03,342.35,4.6,2.5,0.022,816124.3,816124.3,1460,0,0,0,L,1151911521,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470136520,827880.00
08/02/2016 07:15,2,0.320,ACTIVE,211.48,338.14,59.975,1470136503,"201051344000868","219011344069620",27.47,22.00,0,327.92,344.15,8.9,6.7,0.035,499634.3,499634.3,1471,0,0,0,L,1122011218,0,121.10,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470136521,827881.00
08/02/2016 07:15,2,0.244,ACTIVE,211.93,339.34,59.965,1470136503,"274151322000095","219011344069620",26.52,23.00,0,330.63,342.35,6.5,4.4,0.031,807855.6,807855.6,1465,0,0,0,L,1151911521,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470136522,827882.00
08/02/2016 07:15,2,0.299,ACTIVE,211.93,339.95,60.002,1470136503,"201051344000988","219011344069620",26.24,22.50,0,329.43,343.85,8.0,5.8,0.040,496073.9,496073.9,1475,0,0,0,L,1122011218,0,121.33,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470136523,827883.00
08/02/2016 07:15,2,0.305,ACTIVE,211.48,336.34,59.975,1470136503,"201051344001025","219011344069620",27.59,21.80,0,328.52,340.85,8.6,6.3,0.040,510051.7,510051.7,1469,0,0,0,L,1122011218,0,120.88,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470136524,827884.00
08/02/2016 07:15,2,0.318,ACTIVE,211.93,338.14,59.981,1470136503,"201051344000458","219011344069620",27.47,22.80,0,330.93,342.35,8.9,6.7,0.044,507133.7,507133.7,1471,0,0,0,L,1122011218,0,121.55,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470136525,827885.00
08/02/2016 07:15,2,0.316,ACTIVE,212.38,339.65,59.975,1470136503,"201051344000853","219011344069620",27.21,22.00,0,329.43,346.56,8.8,6.5,0.044,506194.8,506194.8,1467,0,0,0,L,1122011218,0,122.01,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470136526,827886.00
08/02/2016 07:15,2,0.279,ACTIVE,211.93,337.84,59.970,1470136503,"201051344000685","219011344069620",27.33,22.30,0,309.59,355.88,7.7,5.5,0.040,510125.8,510125.8,1475,0,0,0,L,1122011218,0,121.78,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470136527,827887.00
08/02/2016 07:15,2,0.295,ACTIVE,211.48,337.54,59.975,1470136503,"201051344000917","219011344069620",27.08,22.80,0,309.59,354.97,8.1,5.9,0.035,507002.5,507002.5,1477,0,0,0,L,1122011218,0,121.10,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470136527,827888.00
08/02/2016 07:15,2,0.281,ACTIVE,211.93,337.54,59.981,1470136503,"201051344001145","219011344069620",27.79,22.00,0,312.29,354.67,7.9,5.7,0.035,512254.7,512254.7,1478,0,0,0,L,1122011218,0,121.33,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470136528,827889.00
08/02/2016 07:15,2,0.311,ACTIVE,211.70,337.24,59.970,1470136503,"201051344000651","219011344069620",26.96,21.50,0,321.61,346.56,8.5,6.3,0.035,504966.0,504966.0,1469,0,0,0,L,1122011218,0,121.55,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470136529,827890.00
08/02/2016 07:15,2,0.229,ACTIVE,211.48,338.74,59.970,1470136503,"274151322000088","219011344069620",24.89,24.00,0,330.03,342.35,5.8,3.6,0.027,737709.2,737709.2,1467,0,0,0,L,1151911521,0,122.01,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470136530,827891.00
08/02/2016 07:15,2,0.170,ACTIVE,212.61,359.48,59.965,1470136503,"274151322000068","219011344069620",33.62,24.00,0,331.53,362.49,5.8,3.7,0.018,631421.0,631421.0,1482,0,0,0,L,1151911521,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470136531,827892.00
08/02/2016 07:15,2,0.332,ACTIVE,211.25,335.44,59.975,1470136503,"201051344001135","219011344069620",27.47,22.00,0,328.82,340.55,9.2,7.0,0.040,501051.2,501051.2,1471,0,0,0,L,1122011218,0,121.10,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470136532,827893.00
08/02/2016 07:15,2,0.320,ACTIVE,211.70,338.44,59.970,1470136503,"201051344000594","219011344069620",27.47,22.50,0,330.03,342.05,8.9,6.7,0.049,511529.7,511529.7,1473,0,0,0,L,1122011218,0,121.33,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470136533,827894.00
08/02/2016 07:15,2,0.314,ACTIVE,211.70,336.64,59.975,1470136503,"201051344001203","219011344069620",27.14,22.00,0,327.62,343.25,8.7,6.5,0.040,508830.5,508830.5,1475,0,0,0,L,1122011218,0,121.78,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470136534,827895.00
08/02/2016 07:15,2,0.242,ACTIVE,211.93,339.65,59.965,1470136503,"274151322000054","219011344069620",25.82,24.30,0,329.73,342.65,6.4,4.2,0.035,753085.4,753085.4,1465,0,0,0,L,1151911521,0,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470136535,827896.00
08/02/2016 07:15,2,0.311,ACTIVE,212.16,338.14,59.975,1470136503,"201051344000867","219011344069620",28.07,22.50,0,322.51,348.66,8.9,6.6,0.031,498757.2,498757.2,1471,0,0,0,L,1122011218,0,121.78,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470136536,827897.00
08/02/2016 07:15,2,0.316,ACTIVE,211.48,337.24,59.975,1470136503,"201051344001093","219011344069620",27.33,22.50,0,305.38,354.37,8.8,6.6,0.035,506382.8,506382.8,1475,0,0,0,L,1122011218,0,121.10,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470136536,827898.00
08/02/2016 07:15,2,0.281,ACTIVE,211.93,338.44,59.975,1470136503,"201051344000900","219011344069620",27.45,22.00,0,330.33,342.35,7.8,5.7,0.044,515017.6,515017.6,1477,0,0,0,L,1122011218,0,121.55,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470136537,827899.00
08/02/2016 07:15,2,0.316,ACTIVE,212.16,338.14,59.970,1470136503,"201051344000648","219011344069620",27.79,21.50,0,331.23,342.95,9.0,6.7,0.040,505020.5,505020.5,1470,0,0,0,L,1122011218,0,121.10,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470136538,827900.00
08/02/2016 07:15,2,0.320,ACTIVE,211.93,338.74,59.965,1470136503,"201051344000569","219011344069620",27.57,22.30,0,330.33,342.65,9.0,6.8,0.040,515480.7,515480.7,1470,0,0,0,L,1122011218,0,121.10,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470136539,827901.00
08/02/2016 07:15,2,0.332,ACTIVE,211.93,337.84,59.959,1470136503,"201051344000983","219011344069620",27.99,22.50,0,330.33,342.05,9.4,7.2,0.044,507526.7,507526.7,1469,0,0,0,L,1122011218,0,121.33,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470136540,827902.00
08/02/2016 07:15,2,0.309,ACTIVE,211.93,338.44,59.970,1470136503,"201051344001158","219011344069620",27.27,22.00,0,329.73,342.65,8.5,6.3,0.040,500380.9,500380.9,1472,0,0,0,L,1122011218,0,121.10,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470136541,827903.00
08/02/2016 07:15,2,0.309,ACTIVE,212.38,339.65,59.970,1470136503,"201051344000576","219011344069620",27.81,21.80,0,327.02,347.46,8.7,6.5,0.040,507662.1,507662.1,1473,0,0,0,L,1122011218,0,121.78,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470136542,827904.00
08/02/2016 07:15,2,0.246,ALERT,212.16,338.44,59.959,1470136503,"274151322000087","219011344069620",25.17,24.50,0,292.76,351.07,6.3,4.2,0.027,725850.6,725850.6,1481,0,0,0,L,1151911521,0,121.78,122.01,0002,23,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470136544,827905.00
08/02/2016 07:30,2,0.438,ACTIVE,212.38,340.25,59.981,1470137404,"201051344000645","219011344069620",27.37,22.80,0,333.63,345.66,12.1,9.8,0.075,507243.3,507243.3,1472,0,0,0,L,1122011218,0,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470137405,827906.00
08/02/2016 07:30,2,0.359,ACTIVE,211.93,339.34,59.991,1470137404,"274151322000085","219011344069620",26.56,24.00,0,336.04,343.85,9.7,7.4,0.053,753617.4,753617.4,1465,0,0,0,L,1151911521,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470137406,827907.00
08/02/2016 07:30,2,0.451,ACTIVE,212.61,341.75,59.981,1470137404,"201051344000633","219011344069620",27.77,22.50,0,331.83,347.46,12.7,10.4,0.080,498666.7,498666.7,1470,0,0,0,L,1122011218,0,121.78,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470137407,827908.00
08/02/2016 07:30,2,0.465,ACTIVE,212.16,339.95,60.028,1470137404,"201051344000469","219011344069620",27.49,22.30,0,331.83,345.36,13.0,10.6,0.080,500736.5,500736.5,1476,0,0,0,L,1122011218,0,121.10,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470137408,827909.00
08/02/2016 07:30,2,0.438,ACTIVE,211.03,337.84,60.002,1470137404,"201051344000646","219011344069620",28.05,23.00,0,330.03,343.85,12.5,10.1,0.066,502248.2,502248.2,1471,0,0,0,L,1122011218,0,121.33,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470137409,827910.00
08/02/2016 07:30,2,0.395,ACTIVE,211.70,340.85,59.981,1470137404,"274151322000052","219011344069620",26.92,24.80,0,335.14,344.45,10.7,8.4,0.044,772282.3,772282.3,1462,0,0,0,L,1151911521,0,120.88,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470137410,827911.00
08/02/2016 07:30,2,0.457,ACTIVE,211.48,338.44,59.991,1470137404,"201051344000585","219011344069620",27.87,23.00,0,330.93,344.15,12.9,10.5,0.071,510954.9,510954.9,1468,0,0,0,L,1122011218,0,120.88,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470137411,827912.00
08/02/2016 07:30,2,0.428,ACTIVE,211.03,336.94,59.991,1470137404,"201051344001230","219011344069620",27.69,22.50,0,329.13,342.05,12.0,9.7,0.066,505628.8,505628.8,1479,0,0,0,L,1122011218,0,121.10,120.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470137412,827913.00
08/02/2016 07:30,2,0.422,ACTIVE,211.70,338.14,59.996,1470137404,"201051344000582","219011344069620",27.71,22.30,0,330.33,343.55,11.9,9.6,0.071,498486.4,498486.4,1470,0,0,0,L,1122011218,0,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470137413,827914.00
08/02/2016 07:30,2,0.488,ACTIVE,211.03,337.84,59.954,1470137404,"201051344000955","219011344069620",27.12,23.00,0,330.33,342.95,13.4,11.0,0.080,511944.4,511944.4,1476,0,0,0,L,1122011218,0,120.65,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470137414,827915.00
08/02/2016 07:30,2,0.201,ACTIVE,211.70,410.58,59.975,1470137404,"274151322000094","219011344069620",38.80,24.30,0,337.54,412.98,7.9,5.7,0.031,631282.3,631282.3,1489,0,0,0,L,1151911521,0,121.10,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470137414,827916.00
08/02/2016 07:30,2,0.480,ACTIVE,211.93,339.34,59.981,1470137404,"201051344000579","219011344069620",27.91,23.50,0,332.73,345.36,13.6,11.2,0.075,515008.4,515008.4,1475,0,0,0,L,1122011218,0,121.33,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470137415,827917.00
08/02/2016 07:30,2,0.467,ACTIVE,211.25,337.54,59.986,1470137404,"201051344000890","219011344069620",27.15,23.00,0,330.33,343.25,12.8,10.5,0.075,509167.5,509167.5,1470,0,0,0,L,1122011218,0,121.33,120.65,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470137416,827918.00
08/02/2016 07:30,2,0.455,ACTIVE,211.70,338.44,59.996,1470137404,"201051344000438","219011344069620",27.45,22.80,0,331.83,344.15,12.7,10.3,0.075,510825.3,510825.3,1479,0,0,0,L,1122011218,0,121.33,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470137417,827919.00
08/02/2016 07:30,2,0.477,ACTIVE,211.48,338.44,59.959,1470137404,"201051344000417","219011344069620",26.96,23.00,0,330.03,343.55,13.1,10.7,0.071,502434.5,502434.5,1473,0,0,0,L,1122011218,0,121.10,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470137418,827920.00
08/02/2016 07:30,2,0.367,ACTIVE,211.93,340.55,60.023,1470137404,"274151322000083","219011344069620",26.76,24.00,0,336.04,343.85,9.9,7.6,0.049,765328.8,765328.8,1469,0,0,0,L,1151911521,0,121.33,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470137419,827921.00
08/02/2016 07:30,2,0.182,ACTIVE,212.38,342.35,59.970,1470137404,"274151322000076","219011344069620",31.71,24.50,0,336.64,345.06,5.8,3.7,0.027,816125.1,816125.1,1461,0,0,0,L,1151911521,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470137420,827922.00
08/02/2016 07:30,2,0.463,ACTIVE,211.93,339.95,60.002,1470137404,"201051344000868","219011344069620",27.77,22.50,0,332.73,344.76,13.0,10.7,0.080,499636.3,499636.3,1472,0,0,0,L,1122011218,0,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470137421,827923.00
08/02/2016 07:30,2,0.371,ACTIVE,211.70,339.04,60.002,1470137404,"274151322000095","219011344069620",27.47,23.80,0,336.04,343.25,10.3,8.0,0.053,807857.0,807857.0,1466,0,0,0,L,1151911521,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470137422,827924.00
08/02/2016 07:30,2,0.430,ACTIVE,211.93,340.55,59.965,1470137404,"201051344000988","219011344069620",27.81,23.30,0,331.23,346.56,12.2,9.8,0.080,496075.7,496075.7,1476,0,0,0,L,1122011218,0,121.10,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470137423,827925.00
08/02/2016 07:30,2,0.432,ACTIVE,211.25,336.94,60.012,1470137404,"201051344001025","219011344069620",27.93,22.50,0,330.93,343.25,12.2,9.9,0.071,510053.6,510053.6,1470,0,0,0,L,1122011218,0,120.88,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470137424,827926.00
08/02/2016 07:30,2,0.449,ACTIVE,211.93,338.74,59.996,1470137404,"201051344000458","219011344069620",27.85,23.50,0,332.73,345.06,12.7,10.3,0.071,507135.7,507135.7,1472,0,0,0,L,1122011218,0,121.55,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470137425,827927.00
08/02/2016 07:30,2,0.441,ACTIVE,212.38,340.85,60.002,1470137404,"201051344000853","219011344069620",27.71,22.80,0,334.24,346.56,12.4,10.0,0.075,506196.8,506196.8,1468,0,0,0,L,1122011218,0,121.78,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470137426,827928.00
08/02/2016 07:30,2,0.422,ACTIVE,211.70,338.44,59.996,1470137404,"201051344000685","219011344069620",27.02,23.00,0,330.93,343.85,11.6,9.3,0.075,510127.5,510127.5,1476,0,0,0,L,1122011218,0,122.01,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470137426,827929.00
08/02/2016 07:30,2,0.416,ACTIVE,211.48,338.74,60.007,1470137404,"201051344000917","219011344069620",27.63,23.30,0,330.03,344.45,11.7,9.3,0.071,507004.2,507004.2,1478,0,0,0,L,1122011218,0,121.10,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470137427,827930.00
08/02/2016 07:30,2,0.422,ACTIVE,211.93,338.44,59.991,1470137404,"201051344001145","219011344069620",27.25,22.50,0,331.83,343.55,11.7,9.3,0.066,512256.5,512256.5,1479,0,0,0,L,1122011218,0,121.33,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470137428,827931.00
08/02/2016 07:30,2,0.451,ACTIVE,211.48,338.44,60.012,1470137404,"201051344000651","219011344069620",26.88,22.00,0,331.53,343.85,12.3,10.0,0.075,504967.9,504967.9,1470,0,0,0,L,1122011218,0,121.55,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470137429,827932.00
08/02/2016 07:30,2,0.352,ACTIVE,211.48,339.34,59.996,1470137404,"274151322000088","219011344069620",26.34,24.50,0,335.14,343.55,9.4,7.1,0.053,737710.4,737710.4,1468,0,0,0,L,1151911521,0,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470137430,827933.00
08/02/2016 07:30,2,0.250,ACTIVE,212.38,389.54,60.002,1470137404,"274151322000068","219011344069620",36.48,25.80,0,337.54,401.56,9.3,7.1,0.044,631422.3,631422.3,1483,0,0,0,L,1151911521,0,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470137431,827934.00
08/02/2016 07:30,2,0.465,ACTIVE,211.25,336.94,59.986,1470137404,"201051344001135","219011344069620",27.77,22.80,0,330.93,342.65,13.1,10.7,0.075,501053.2,501053.2,1472,0,0,0,L,1122011218,0,121.10,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470137432,827935.00
08/02/2016 07:30,2,0.455,ACTIVE,211.70,339.95,59.996,1470137404,"201051344000594","219011344069620",28.11,23.00,0,331.53,345.06,13.0,10.6,0.080,511531.7,511531.7,1474,0,0,0,L,1122011218,0,121.33,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470137433,827936.00
08/02/2016 07:30,2,0.457,ACTIVE,211.48,337.84,60.002,1470137404,"201051344001203","219011344069620",27.47,22.50,0,331.53,344.45,12.7,10.3,0.080,508832.5,508832.5,1476,0,0,0,L,1122011218,0,121.78,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470137434,827937.00
08/02/2016 07:30,2,0.367,ACTIVE,211.70,339.95,59.965,1470137404,"274151322000054","219011344069620",26.68,25.30,0,335.44,343.85,9.9,7.6,0.044,753086.8,753086.8,1466,0,0,0,L,1151911521,0,121.78,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470137435,827938.00
08/02/2016 07:30,2,0.467,ACTIVE,212.38,339.04,60.002,1470137404,"201051344000867","219011344069620",27.57,23.00,0,332.43,345.06,13.0,10.7,0.075,498759.2,498759.2,1472,0,0,0,L,1122011218,0,121.78,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470137436,827939.00
08/02/2016 07:30,2,0.471,ACTIVE,211.48,338.44,60.002,1470137404,"201051344001093","219011344069620",27.43,23.00,0,330.63,343.55,13.1,10.7,0.075,506384.7,506384.7,1476,0,0,0,L,1122011218,0,121.10,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470137436,827940.00
08/02/2016 07:30,2,0.438,ACTIVE,211.93,339.95,60.007,1470137404,"201051344000900","219011344069620",26.68,22.50,0,332.13,344.76,11.8,9.5,0.080,515019.4,515019.4,1478,0,0,0,L,1122011218,0,121.55,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470137437,827941.00
08/02/2016 07:30,2,0.469,ACTIVE,212.38,339.65,60.007,1470137404,"201051344000648","219011344069620",26.70,22.00,0,333.63,345.66,12.7,10.3,0.071,505022.5,505022.5,1471,0,0,0,L,1122011218,0,121.10,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470137438,827942.00
08/02/2016 07:30,2,0.480,ACTIVE,212.16,339.65,60.002,1470137404,"201051344000569","219011344069620",25.49,23.30,0,333.03,344.76,12.4,10.1,0.075,515482.7,515482.7,1471,0,0,0,L,1122011218,0,121.10,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470137439,827943.00
08/02/2016 07:30,2,0.461,ACTIVE,211.93,339.04,59.996,1470137404,"201051344000983","219011344069620",28.13,23.30,0,332.43,345.06,13.2,10.8,0.080,507528.8,507528.8,1470,0,0,0,L,1122011218,0,121.33,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470137440,827944.00
08/02/2016 07:30,2,0.457,ACTIVE,212.16,339.95,60.007,1470137404,"201051344001158","219011344069620",27.02,22.80,0,331.53,345.06,12.5,10.2,0.075,500382.8,500382.8,1473,0,0,0,L,1122011218,0,121.10,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470137441,827945.00
08/02/2016 07:30,2,0.449,ACTIVE,212.61,340.85,60.007,1470137404,"201051344000576","219011344069620",27.83,22.30,0,333.63,345.96,12.7,10.3,0.075,507664.1,507664.1,1474,0,0,0,L,1122011218,0,121.55,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470137442,827946.00
08/02/2016 07:30,2,0.369,ACTIVE,211.93,340.55,60.002,1470137404,"274151322000087","219011344069620",26.42,25.80,0,335.44,343.85,9.9,7.6,0.053,725851.9,725851.9,1483,0,0,0,L,1151911521,0,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470137443,827947.00
08/02/2016 07:45,2,0.557,ACTIVE,212.38,341.15,59.986,1470138304,"201051344000645","219011344069620",27.77,23.30,0,333.93,348.06,15.7,13.2,0.106,507246.4,507246.4,1473,0,0,0,L,1122011218,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470138305,827948.00
08/02/2016 07:45,2,0.465,ACTIVE,211.93,341.15,59.965,1470138304,"274151322000085","219011344069620",27.51,24.80,0,335.44,350.77,13.0,10.6,0.071,753619.8,753619.8,1466,0,0,0,L,1151911521,0,122.01,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470138306,827949.00
