ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/02/2016 07:45,2,0.564,ACTIVE,212.38,342.35,59.970,1470138304,"201051344000633","219011344069620",28.47,23.00,0,333.03,349.56,16.3,13.8,0.110,498669.9,498669.9,1471,0,0,0,L,1122011218,0,121.55,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470138307,827950.00
08/02/2016 07:45,2,0.590,ACTIVE,212.16,341.15,59.970,1470138304,"201051344000469","219011344069620",27.85,23.00,0,332.43,350.47,16.6,14.1,0.124,500739.8,500739.8,1477,0,0,0,L,1122011218,0,120.65,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470138308,827951.00
08/02/2016 07:45,2,0.525,ACTIVE,211.25,339.04,59.975,1470138304,"201051344000646","219011344069620",28.75,23.80,0,330.03,345.66,15.3,12.9,0.093,502251.3,502251.3,1472,0,0,0,L,1122011218,0,121.55,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470138309,827952.00
08/02/2016 07:45,2,0.500,ACTIVE,211.48,339.04,59.970,1470138304,"274151322000052","219011344069620",27.73,25.50,0,334.54,353.47,14.1,11.6,0.080,772285.0,772285.0,1463,0,0,0,L,1151911521,0,121.10,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470138310,827953.00
08/02/2016 07:45,2,0.533,ACTIVE,211.93,339.04,59.970,1470138304,"201051344000585","219011344069620",28.47,24.00,0,330.33,346.26,15.4,12.9,0.093,510958.0,510958.0,1469,0,0,0,L,1122011218,0,121.10,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470138310,827954.00
08/02/2016 07:45,2,0.531,ACTIVE,211.70,338.44,60.007,1470138304,"201051344001230","219011344069620",28.98,23.80,0,329.73,345.96,15.6,13.1,0.093,505631.9,505631.9,1480,0,0,0,L,1122011218,0,121.55,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470138311,827955.00
08/02/2016 07:45,2,0.535,ACTIVE,212.38,339.95,59.970,1470138304,"201051344000582","219011344069620",27.65,23.00,0,330.33,346.86,15.0,12.5,0.102,498489.4,498489.4,1471,0,0,0,L,1122011218,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470138312,827956.00
08/02/2016 07:45,2,0.584,ACTIVE,211.48,339.04,59.954,1470138304,"201051344000955","219011344069620",28.80,23.80,0,330.03,346.56,17.1,14.6,0.115,511947.9,511947.9,1477,0,0,0,L,1122011218,0,120.88,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470138313,827957.00
08/02/2016 07:45,2,0.213,ACTIVE,211.70,428.01,59.965,1470138304,"274151322000094","219011344069620",40.47,25.80,0,335.44,433.12,8.8,6.6,0.049,631283.9,631283.9,1490,0,0,0,L,1151911521,0,121.33,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470138314,827958.00
08/02/2016 07:45,2,0.584,ACTIVE,211.93,340.25,60.007,1470138304,"201051344000579","219011344069620",28.75,24.00,0,332.73,347.76,17.0,14.5,0.106,515011.8,515011.8,1476,0,0,0,L,1122011218,0,121.10,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470138315,827959.00
08/02/2016 07:45,2,0.580,ACTIVE,211.48,338.44,59.975,1470138304,"201051344000890","219011344069620",27.93,24.00,0,330.33,346.56,16.4,13.9,0.106,509170.8,509170.8,1471,0,0,0,L,1122011218,0,121.55,120.65,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470138316,827960.00
08/02/2016 07:45,2,0.561,ACTIVE,211.70,339.95,59.970,1470138304,"201051344000438","219011344069620",27.99,23.80,0,330.33,347.16,15.9,13.5,0.106,510828.5,510828.5,1480,0,0,0,L,1122011218,0,121.55,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470138317,827961.00
08/02/2016 07:45,2,0.568,ACTIVE,211.93,339.95,59.970,1470138304,"201051344000417","219011344069620",27.99,23.80,0,330.03,346.86,16.2,13.7,0.102,502437.7,502437.7,1474,0,0,0,L,1122011218,0,121.33,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470138318,827962.00
08/02/2016 07:45,2,0.412,ACTIVE,211.48,341.45,59.975,1470138304,"274151322000083","219011344069620",27.45,24.80,0,335.14,349.86,11.4,9.1,0.066,765331.1,765331.1,1470,0,0,0,L,1151911521,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470138319,827963.00
08/02/2016 07:45,2,0.506,ACTIVE,212.16,341.15,59.981,1470138304,"274151322000076","219011344069620",28.01,25.30,0,335.14,359.18,14.4,11.9,0.088,816127.3,816127.3,1462,0,0,0,L,1151911521,0,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470138320,827964.00
08/02/2016 07:45,2,0.572,ACTIVE,211.93,340.85,59.944,1470138304,"201051344000868","219011344069620",27.99,23.00,0,332.73,347.46,16.3,13.8,0.106,499639.6,499639.6,1473,0,0,0,L,1122011218,0,121.10,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470138320,827965.00
08/02/2016 07:45,2,0.436,ACTIVE,211.93,340.25,59.959,1470138304,"274151322000095","219011344069620",27.77,24.50,0,335.14,349.86,12.2,9.9,0.075,807859.5,807859.5,1467,0,0,0,L,1151911521,0,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470138321,827966.00
08/02/2016 07:45,2,0.551,ACTIVE,211.93,341.75,59.975,1470138304,"201051344000988","219011344069620",27.59,23.80,0,331.83,351.97,15.4,13.0,0.115,496078.8,496078.8,1477,0,0,0,L,1122011218,0,120.88,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470138322,827967.00
08/02/2016 07:45,2,0.531,ACTIVE,211.93,338.14,59.981,1470138304,"201051344001025","219011344069620",28.03,23.30,0,330.63,346.56,15.2,12.7,0.097,510056.7,510056.7,1471,0,0,0,L,1122011218,0,121.33,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470138323,827968.00
08/02/2016 07:45,2,0.537,ACTIVE,212.16,340.25,59.975,1470138304,"201051344000458","219011344069620",27.91,24.30,0,332.13,347.46,15.2,12.8,0.106,507138.8,507138.8,1473,0,0,0,L,1122011218,0,121.33,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470138324,827969.00
08/02/2016 07:45,2,0.531,ACTIVE,212.61,341.75,59.986,1470138304,"201051344000853","219011344069620",28.31,23.50,0,334.84,348.66,15.2,12.8,0.097,506199.9,506199.9,1469,0,0,0,L,1122011218,0,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470138325,827970.00
08/02/2016 07:45,2,0.508,ACTIVE,212.16,340.55,59.970,1470138304,"201051344000685","219011344069620",28.13,23.80,0,331.23,346.86,14.5,12.1,0.097,510130.4,510130.4,1477,0,0,0,L,1122011218,0,122.23,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470138326,827971.00
08/02/2016 07:45,2,0.494,ACTIVE,211.93,339.65,59.975,1470138304,"201051344000917","219011344069620",28.63,24.00,0,330.03,346.26,14.3,11.9,0.088,507007.1,507007.1,1479,0,0,0,L,1122011218,0,121.33,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470138327,827972.00
08/02/2016 07:45,2,0.488,ACTIVE,212.16,339.65,59.975,1470138304,"201051344001145","219011344069620",28.41,23.50,0,331.83,346.86,14.1,11.6,0.088,512259.4,512259.4,1480,0,0,0,L,1122011218,0,121.55,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470138328,827973.00
08/02/2016 07:45,2,0.531,ACTIVE,212.16,340.25,59.981,1470138304,"201051344000651","219011344069620",27.85,22.80,0,330.33,347.16,15.0,12.6,0.097,504970.9,504970.9,1471,0,0,0,L,1122011218,0,122.01,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470138329,827974.00
08/02/2016 07:45,2,0.441,ACTIVE,211.25,339.65,59.981,1470138304,"274151322000088","219011344069620",26.96,25.30,0,334.84,347.76,12.0,9.7,0.071,737712.8,737712.8,1469,0,0,0,L,1151911521,0,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470138330,827975.00
08/02/2016 07:45,2,0.312,ACTIVE,212.38,390.74,59.975,1470138304,"274151322000068","219011344069620",36.74,26.80,0,336.94,416.89,11.6,9.3,0.057,631424.5,631424.5,1484,0,0,0,L,1151911521,0,121.78,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470138331,827976.00
08/02/2016 07:45,2,0.545,ACTIVE,211.70,339.04,59.981,1470138304,"201051344001135","219011344069620",28.25,23.30,0,330.63,345.96,15.6,13.2,0.097,501056.5,501056.5,1473,0,0,0,L,1122011218,0,121.33,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470138331,827977.00
08/02/2016 07:45,2,0.561,ACTIVE,211.93,340.55,59.975,1470138304,"201051344000594","219011344069620",27.73,23.80,0,331.23,347.46,15.8,13.3,0.106,511535.0,511535.0,1475,0,0,0,L,1122011218,0,121.10,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470138333,827978.00
08/02/2016 07:45,2,0.559,ACTIVE,211.93,339.34,59.928,1470138304,"201051344001203","219011344069620",27.91,23.30,0,329.73,348.06,15.8,13.3,0.106,508835.7,508835.7,1477,0,0,0,L,1122011218,0,122.01,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470138334,827979.00
08/02/2016 07:45,2,0.449,ACTIVE,211.48,338.74,59.975,1470138304,"274151322000054","219011344069620",27.12,25.50,0,334.84,351.37,12.4,10.0,0.066,753089.3,753089.3,1467,0,0,0,L,1151911521,0,121.78,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470138334,827980.00
08/02/2016 07:45,2,0.566,ACTIVE,212.16,339.65,59.975,1470138304,"201051344000867","219011344069620",27.47,23.80,0,332.43,350.17,15.8,13.3,0.097,498762.4,498762.4,1473,0,0,0,L,1122011218,0,121.33,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470138335,827981.00
08/02/2016 07:45,2,0.582,ACTIVE,211.93,340.25,59.981,1470138304,"201051344001093","219011344069620",27.91,23.80,0,330.33,347.76,16.5,14.0,0.106,506388.1,506388.1,1477,0,0,0,L,1122011218,0,121.55,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470138336,827982.00
08/02/2016 07:45,2,0.512,ACTIVE,211.93,340.25,59.981,1470138304,"201051344000900","219011344069620",28.27,23.00,0,332.73,348.06,14.7,12.2,0.097,515022.4,515022.4,1479,0,0,0,L,1122011218,0,121.33,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470138337,827983.00
08/02/2016 07:45,2,0.543,ACTIVE,212.38,340.55,59.981,1470138304,"201051344000648","219011344069620",27.85,22.50,0,333.63,349.26,15.3,12.9,0.097,505025.7,505025.7,1472,0,0,0,L,1122011218,0,120.88,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470138338,827984.00
08/02/2016 07:45,2,0.537,ACTIVE,212.16,339.95,59.975,1470138304,"201051344000569","219011344069620",27.95,23.80,0,333.03,350.17,15.3,12.8,0.097,515485.9,515485.9,1472,0,0,0,L,1122011218,0,120.88,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470138339,827985.00
08/02/2016 07:45,2,0.543,ACTIVE,212.16,340.25,59.981,1470138304,"201051344000983","219011344069620",28.05,23.80,0,332.43,348.06,15.5,13.0,0.097,507532.1,507532.1,1471,0,0,0,L,1122011218,0,121.10,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470138340,827986.00
08/02/2016 07:45,2,0.525,ACTIVE,211.93,339.95,59.975,1470138304,"201051344001158","219011344069620",28.13,23.30,0,332.13,348.96,15.0,12.6,0.102,500386.0,500386.0,1474,0,0,0,L,1122011218,0,120.88,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470138341,827987.00
08/02/2016 07:45,2,0.529,ACTIVE,212.38,341.15,59.981,1470138304,"201051344000576","219011344069620",28.05,23.00,0,333.03,349.56,15.1,12.6,0.097,507667.2,507667.2,1475,0,0,0,L,1122011218,0,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470138342,827988.00
08/02/2016 07:45,2,0.439,ACTIVE,211.70,341.15,59.981,1470138304,"274151322000087","219011344069620",26.68,26.80,0,335.14,353.17,11.8,9.5,0.062,725854.3,725854.3,1484,0,0,0,L,1151911521,0,121.78,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470138343,827989.00
08/02/2016 08:00,2,0.439,ACTIVE,212.61,339.65,59.991,1470139203,"201051344000645","219011344069620",27.49,23.50,0,324.02,349.56,12.2,9.9,0.075,507249.1,507249.1,1474,0,0,0,L,1122011218,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470139204,827990.00
08/02/2016 08:00,2,0.361,ACTIVE,211.48,339.04,59.949,1470139203,"274151322000085","219011344069620",26.68,25.00,0,323.72,345.66,9.8,7.5,0.057,753621.9,753621.9,1467,0,0,0,L,1151911521,0,122.01,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470139205,827991.00
08/02/2016 08:00,2,0.461,ACTIVE,212.61,340.85,59.959,1470139203,"201051344000633","219011344069620",27.04,23.30,0,322.81,351.67,12.7,10.3,0.075,498672.7,498672.7,1472,0,0,0,L,1122011218,0,121.55,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470139206,827992.00
08/02/2016 08:00,2,0.459,ACTIVE,212.38,339.95,59.954,1470139203,"201051344000469","219011344069620",28.01,23.00,0,322.21,349.56,13.1,10.7,0.084,500742.7,500742.7,1478,0,0,0,L,1122011218,0,120.88,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470139207,827993.00
08/02/2016 08:00,2,0.451,ACTIVE,211.48,338.74,59.944,1470139203,"201051344000646","219011344069620",28.03,24.00,0,321.91,347.16,12.8,10.5,0.071,502254.1,502254.1,1473,0,0,0,L,1122011218,0,121.55,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470139208,827994.00
08/02/2016 08:00,2,0.398,ACTIVE,211.25,340.25,59.949,1470139203,"274151322000052","219011344069620",27.04,25.80,0,322.81,345.96,10.9,8.6,0.053,772287.4,772287.4,1464,0,0,0,L,1151911521,0,120.88,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470139209,827995.00
08/02/2016 08:00,2,0.467,ACTIVE,211.93,339.04,59.959,1470139203,"201051344000585","219011344069620",28.13,24.00,0,322.51,347.46,13.3,10.9,0.071,510960.7,510960.7,1470,0,0,0,L,1122011218,0,121.10,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470139209,827996.00
08/02/2016 08:00,2,0.426,ACTIVE,211.70,337.54,59.959,1470139203,"201051344001230","219011344069620",27.41,24.00,0,320.71,346.26,11.9,9.5,0.066,505634.5,505634.5,1481,0,0,0,L,1122011218,0,121.55,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470139210,827997.00
08/02/2016 08:00,2,0.439,ACTIVE,211.93,339.04,59.959,1470139203,"201051344000582","219011344069620",27.41,23.30,0,322.51,347.76,12.2,9.9,0.071,498492.0,498492.0,1472,0,0,0,L,1122011218,0,121.55,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470139211,827998.00
08/02/2016 08:00,2,0.479,ACTIVE,212.16,339.04,59.954,1470139203,"201051344000955","219011344069620",27.83,24.00,0,321.31,347.76,13.5,11.1,0.075,511950.9,511950.9,1478,0,0,0,L,1122011218,0,121.33,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470139212,827999.00
08/02/2016 08:00,2,0.197,ACTIVE,212.16,411.48,59.954,1470139203,"274151322000094","219011344069620",38.94,26.80,0,335.74,438.53,7.8,5.6,0.031,631285.3,631285.3,1491,0,0,0,L,1151911521,0,121.55,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470139213,828000.00
08/02/2016 08:00,2,0.488,ACTIVE,213.06,340.55,59.912,1470139203,"201051344000579","219011344069620",28.13,24.00,0,323.11,348.06,13.9,11.5,0.075,515014.8,515014.8,1477,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470139214,828001.00
08/02/2016 08:00,2,0.465,ACTIVE,212.38,339.34,59.954,1470139203,"201051344000890","219011344069620",27.91,24.30,0,321.61,348.06,13.2,10.8,0.075,509173.6,509173.6,1472,0,0,0,L,1122011218,0,122.01,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470139215,828002.00
08/02/2016 08:00,2,0.455,ACTIVE,212.61,339.95,59.949,1470139203,"201051344000438","219011344069620",28.03,24.00,0,322.81,348.66,13.0,10.6,0.075,510831.4,510831.4,1481,0,0,0,L,1122011218,0,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470139216,828003.00
08/02/2016 08:00,2,0.463,ACTIVE,212.61,339.65,59.949,1470139203,"201051344000417","219011344069620",28.37,24.00,0,322.21,347.76,13.3,10.9,0.075,502440.6,502440.6,1475,0,0,0,L,1122011218,0,121.55,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470139217,828004.00
08/02/2016 08:00,2,0.369,ACTIVE,211.93,340.55,59.949,1470139203,"274151322000083","219011344069620",26.80,25.30,0,323.41,345.66,10.0,7.8,0.062,765333.2,765333.2,1471,0,0,0,L,1151911521,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470139218,828005.00
08/02/2016 08:00,2,0.398,ACTIVE,212.61,339.65,59.954,1470139203,"274151322000076","219011344069620",27.85,25.50,0,324.92,347.16,11.3,9.0,0.062,816129.7,816129.7,1463,0,0,0,L,1151911521,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470139219,828006.00
08/02/2016 08:00,2,0.465,ACTIVE,212.61,340.25,59.954,1470139203,"201051344000868","219011344069620",27.75,23.30,0,321.61,349.26,13.1,10.7,0.075,499642.4,499642.4,1474,0,0,0,L,1122011218,0,121.33,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470139220,828007.00
08/02/2016 08:00,2,0.379,ACTIVE,211.93,340.55,59.949,1470139203,"274151322000095","219011344069620",27.31,25.00,0,323.11,345.36,10.5,8.2,0.053,807861.7,807861.7,1468,0,0,0,L,1151911521,0,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470139221,828008.00
08/02/2016 08:00,2,0.447,ACTIVE,212.83,342.05,59.912,1470139203,"201051344000988","219011344069620",26.92,23.80,0,322.21,350.77,12.2,9.8,0.075,496081.5,496081.5,1478,0,0,0,L,1122011218,0,121.33,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470139222,828009.00
08/02/2016 08:00,2,0.455,ACTIVE,212.38,339.04,59.954,1470139203,"201051344001025","219011344069620",27.77,23.30,0,321.61,347.46,12.8,10.4,0.075,510059.4,510059.4,1472,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470139223,828010.00
08/02/2016 08:00,2,0.461,ACTIVE,212.83,340.55,59.949,1470139203,"201051344000458","219011344069620",27.53,24.30,0,322.81,348.06,12.8,10.5,0.080,507141.5,507141.5,1474,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470139223,828011.00
08/02/2016 08:00,2,0.453,ACTIVE,213.51,342.05,59.954,1470139203,"201051344000853","219011344069620",27.91,23.50,0,324.32,349.26,12.8,10.5,0.075,506202.6,506202.6,1470,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470139224,828012.00
08/02/2016 08:00,2,0.428,ACTIVE,212.61,340.55,59.954,1470139203,"201051344000685","219011344069620",27.49,24.00,0,323.72,348.36,11.9,9.6,0.080,510132.9,510132.9,1478,0,0,0,L,1122011218,0,122.46,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470139225,828013.00
08/02/2016 08:00,2,0.438,ACTIVE,212.38,340.25,59.965,1470139203,"201051344000917","219011344069620",27.06,24.30,0,322.51,347.46,12.0,9.7,0.066,507009.6,507009.6,1480,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470139226,828014.00
08/02/2016 08:00,2,0.434,ACTIVE,212.61,339.65,59.954,1470139203,"201051344001145","219011344069620",26.98,23.50,0,323.72,347.76,11.9,9.5,0.071,512261.9,512261.9,1481,0,0,0,L,1122011218,0,121.78,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470139227,828015.00
08/02/2016 08:00,2,0.455,ACTIVE,212.61,339.95,59.959,1470139203,"201051344000651","219011344069620",27.61,23.00,0,322.81,347.76,12.8,10.4,0.075,504973.6,504973.6,1472,0,0,0,L,1122011218,0,122.23,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470139228,828016.00
08/02/2016 08:00,2,0.359,ACTIVE,211.70,340.55,59.944,1470139203,"274151322000088","219011344069620",26.62,25.50,0,323.11,345.36,9.7,7.5,0.062,737714.8,737714.8,1470,0,0,0,L,1151911521,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470139229,828017.00
08/02/2016 08:00,2,0.250,ACTIVE,212.61,394.95,59.944,1470139203,"274151322000068","219011344069620",37.09,27.30,0,336.64,417.19,9.4,7.2,0.049,631426.4,631426.4,1485,0,0,0,L,1151911521,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470139230,828018.00
08/02/2016 08:00,2,0.479,ACTIVE,212.16,338.44,59.959,1470139203,"201051344001135","219011344069620",27.77,23.50,0,321.91,347.46,13.5,11.1,0.080,501059.4,501059.4,1474,0,0,0,L,1122011218,0,121.78,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470139231,828019.00
08/02/2016 08:00,2,0.475,ACTIVE,212.61,340.85,59.954,1470139203,"201051344000594","219011344069620",27.29,23.80,0,320.11,348.96,13.1,10.7,0.080,511537.8,511537.8,1476,0,0,0,L,1122011218,0,121.55,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470139232,828020.00
08/02/2016 08:00,2,0.467,ACTIVE,212.61,339.34,59.954,1470139203,"201051344001203","219011344069620",27.53,23.30,0,323.11,348.96,13.1,10.7,0.080,508838.5,508838.5,1478,0,0,0,L,1122011218,0,122.46,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470139233,828021.00
08/02/2016 08:00,2,0.377,ACTIVE,212.16,340.85,59.954,1470139203,"274151322000054","219011344069620",26.92,26.00,0,324.02,345.66,10.3,8.0,0.062,753091.4,753091.4,1468,0,0,0,L,1151911521,0,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470139234,828022.00
08/02/2016 08:00,2,0.469,ACTIVE,213.06,339.95,59.970,1470139203,"201051344000867","219011344069620",27.61,24.00,0,322.21,348.36,13.1,10.7,0.071,498765.3,498765.3,1474,0,0,0,L,1122011218,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470139235,828023.00
08/02/2016 08:00,2,0.457,ACTIVE,212.38,339.65,59.954,1470139203,"201051344001093","219011344069620",27.99,23.80,0,322.21,348.36,13.0,10.6,0.071,506391.0,506391.0,1478,0,0,0,L,1122011218,0,121.78,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470139236,828024.00
08/02/2016 08:00,2,0.436,ACTIVE,213.06,341.15,59.949,1470139203,"201051344000900","219011344069620",27.39,23.30,0,323.11,348.66,12.1,9.8,0.075,515025.0,515025.0,1480,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470139237,828025.00
08/02/2016 08:00,2,0.455,ACTIVE,213.06,340.85,59.970,1470139203,"201051344000648","219011344069620",28.23,22.80,0,323.11,348.66,13.0,10.7,0.075,505028.5,505028.5,1473,0,0,0,L,1122011218,0,121.33,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470139238,828026.00
08/02/2016 08:00,2,0.486,ACTIVE,212.83,340.55,59.938,1470139203,"201051344000569","219011344069620",25.45,23.80,0,323.11,348.36,12.6,10.2,0.075,515488.6,515488.6,1473,0,0,0,L,1122011218,0,121.10,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470139239,828027.00
08/02/2016 08:00,2,0.471,ACTIVE,213.06,340.25,59.917,1470139203,"201051344000983","219011344069620",28.23,23.80,0,322.21,348.36,13.5,11.1,0.075,507534.9,507534.9,1472,0,0,0,L,1122011218,0,121.55,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470139240,828028.00
08/02/2016 08:00,2,0.445,ACTIVE,212.83,340.85,59.954,1470139203,"201051344001158","219011344069620",28.01,23.50,0,322.21,347.76,12.7,10.3,0.084,500388.7,500388.7,1475,0,0,0,L,1122011218,0,121.33,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470139240,828029.00
08/02/2016 08:00,2,0.463,ACTIVE,213.06,341.45,59.944,1470139203,"201051344000576","219011344069620",27.15,23.00,0,323.72,348.36,12.8,10.4,0.075,507669.9,507669.9,1476,0,0,0,L,1122011218,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470139241,828030.00
08/02/2016 08:00,2,0.379,ACTIVE,212.16,340.55,59.938,1470139203,"274151322000087","219011344069620",26.28,27.30,0,323.41,345.66,10.1,7.9,0.049,725856.3,725856.3,1485,0,0,0,L,1151911521,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470139242,828031.00
08/02/2016 08:15,2,1.232,ACTIVE,214.64,349.86,59.970,1470140104,"201051344000645","219011344069620",28.49,24.00,0,333.33,364.29,35.6,32.4,0.283,507254.7,507254.7,1475,0,0,0,L,1122011218,0,122.91,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470140105,828032.00
08/02/2016 08:15,2,1.082,ACTIVE,213.06,344.15,59.959,1470140104,"274151322000085","219011344069620",27.69,25.80,0,333.33,355.28,30.3,27.4,0.203,753626.6,753626.6,1468,0,0,0,L,1151911521,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470140106,828033.00
08/02/2016 08:15,2,1.262,ACTIVE,214.41,351.07,59.965,1470140104,"201051344000633","219011344069620",28.35,23.80,0,333.33,365.19,36.2,33.1,0.292,498678.5,498678.5,1473,0,0,0,L,1122011218,0,122.91,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470140107,828034.00
08/02/2016 08:15,2,1.275,ACTIVE,214.41,349.86,59.970,1470140104,"201051344000469","219011344069620",28.78,23.50,0,331.83,364.89,37.2,34.0,0.305,500748.7,500748.7,1479,0,0,0,L,1122011218,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470140108,828035.00
08/02/2016 08:15,2,1.203,ACTIVE,212.38,346.56,59.965,1470140104,"201051344000646","219011344069620",28.53,24.50,0,330.93,360.99,34.8,31.7,0.274,502259.7,502259.7,1474,0,0,0,L,1122011218,0,122.23,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470140109,828036.00
08/02/2016 08:15,2,1.119,ACTIVE,212.61,346.56,59.922,1470140104,"274151322000052","219011344069620",28.47,26.50,0,333.03,356.48,32.3,29.2,0.217,772292.5,772292.5,1465,0,0,0,L,1151911521,0,121.33,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470140110,828037.00
08/02/2016 08:15,2,1.146,ACTIVE,213.06,347.16,59.996,1470140104,"201051344000585","219011344069620",29.04,24.50,0,331.53,360.38,33.8,30.7,0.256,510966.3,510966.3,1471,0,0,0,L,1122011218,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470140110,828038.00
08/02/2016 08:15,2,1.209,ACTIVE,212.61,346.56,59.965,1470140104,"201051344001230","219011344069620",29.14,25.00,0,330.33,360.69,35.7,32.5,0.292,505640.2,505640.2,1482,0,0,0,L,1122011218,0,122.23,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470140111,828039.00
08/02/2016 08:15,2,1.158,ACTIVE,213.51,347.76,59.970,1470140104,"201051344000582","219011344069620",28.96,23.50,0,331.53,361.59,34.0,30.9,0.274,498497.4,498497.4,1473,0,0,0,L,1122011218,0,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470140113,828040.00
08/02/2016 08:15,2,1.293,ACTIVE,212.61,346.56,59.965,1470140104,"201051344000955","219011344069620",28.90,24.50,0,331.23,362.49,37.9,34.6,0.314,511957.0,511957.0,1479,0,0,0,L,1122011218,0,121.78,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470140113,828041.00
08/02/2016 08:15,2,0.711,ACTIVE,213.06,409.38,59.959,1470140104,"274151322000094","219011344069620",38.49,27.50,0,334.54,432.52,27.8,24.9,0.181,631289.6,631289.6,1492,0,0,0,L,1151911521,0,121.55,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470140114,828042.00
08/02/2016 08:15,2,1.275,ACTIVE,214.41,350.17,59.965,1470140104,"201051344000579","219011344069620",28.73,24.80,0,334.54,364.89,37.1,33.9,0.292,515021.0,515021.0,1478,0,0,0,L,1122011218,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470140115,828043.00
08/02/2016 08:15,2,1.275,ACTIVE,212.61,347.16,59.954,1470140104,"201051344000890","219011344069620",28.61,25.00,0,331.83,362.49,37.0,33.7,0.292,509179.6,509179.6,1473,0,0,0,L,1122011218,0,122.23,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470140116,828044.00
08/02/2016 08:15,2,1.246,ACTIVE,213.06,348.06,59.965,1470140104,"201051344000438","219011344069620",28.92,24.50,0,332.73,363.09,36.5,33.3,0.296,510837.3,510837.3,1482,0,0,0,L,1122011218,0,122.68,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470140117,828045.00
08/02/2016 08:15,2,1.229,ACTIVE,212.83,346.86,59.981,1470140104,"201051344000417","219011344069620",28.55,24.50,0,332.43,361.29,35.6,32.4,0.287,502446.5,502446.5,1476,0,0,0,L,1122011218,0,122.01,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470140118,828046.00
08/02/2016 08:15,2,1.031,ACTIVE,212.83,343.85,59.959,1470140104,"274151322000083","219011344069620",28.23,26.00,0,333.03,354.67,29.6,26.6,0.203,765337.8,765337.8,1472,0,0,0,L,1151911521,0,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470140119,828047.00
08/02/2016 08:15,2,1.197,ACTIVE,213.74,347.76,59.965,1470140104,"274151322000076","219011344069620",29.00,26.50,0,334.54,357.98,35.1,32.0,0.243,816135.3,816135.3,1464,0,0,0,L,1151911521,0,122.01,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470140120,828048.00
08/02/2016 08:15,2,1.281,ACTIVE,214.19,348.96,59.959,1470140104,"201051344000868","219011344069620",28.47,23.80,0,332.43,364.59,37.0,33.8,0.292,499648.5,499648.5,1475,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470140121,828049.00
08/02/2016 08:15,2,1.107,ACTIVE,212.83,348.36,59.949,1470140104,"274151322000095","219011344069620",29.00,25.80,0,333.33,355.88,32.5,29.5,0.217,807866.8,807866.8,1469,0,0,0,L,1151911521,0,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470140122,828050.00
08/02/2016 08:15,2,1.264,ACTIVE,214.41,351.37,59.991,1470140104,"201051344000988","219011344069620",28.69,24.50,0,333.03,366.10,36.7,33.5,0.305,496087.4,496087.4,1479,0,0,0,L,1122011218,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470140122,828051.00
08/02/2016 08:15,2,1.211,ACTIVE,212.83,346.56,59.949,1470140104,"201051344001025","219011344069620",28.69,23.80,0,331.83,361.89,35.2,32.0,0.274,510065.2,510065.2,1473,0,0,0,L,1122011218,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470140123,828052.00
08/02/2016 08:15,2,1.207,ACTIVE,214.41,349.56,59.970,1470140104,"201051344000458","219011344069620",28.73,25.00,0,333.63,363.69,35.1,32.0,0.292,507147.2,507147.2,1475,0,0,0,L,1122011218,0,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470140124,828053.00
08/02/2016 08:15,2,1.211,ACTIVE,214.87,350.77,59.996,1470140104,"201051344000853","219011344069620",28.98,24.00,0,335.14,365.80,35.5,32.4,0.287,506208.4,506208.4,1471,0,0,0,L,1122011218,0,122.91,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470140125,828054.00
08/02/2016 08:15,2,1.182,ACTIVE,213.29,347.46,59.959,1470140104,"201051344000685","219011344069620",28.75,24.80,0,332.43,361.59,34.5,31.3,0.296,510138.5,510138.5,1479,0,0,0,L,1122011218,0,122.91,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470140126,828055.00
08/02/2016 08:15,2,1.162,ACTIVE,213.29,347.46,59.981,1470140104,"201051344000917","219011344069620",28.90,24.50,0,332.13,361.29,34.1,31.0,0.270,507015.1,507015.1,1481,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470140127,828056.00
08/02/2016 08:15,2,1.146,ACTIVE,213.29,346.86,59.970,1470140104,"201051344001145","219011344069620",28.88,24.30,0,333.63,360.99,33.6,30.5,0.261,512267.3,512267.3,1482,0,0,0,L,1122011218,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470140128,828057.00
08/02/2016 08:15,2,1.209,ACTIVE,213.51,348.06,59.975,1470140104,"201051344000651","219011344069620",28.92,23.50,0,333.63,362.19,35.5,32.3,0.283,504979.3,504979.3,1473,0,0,0,L,1122011218,0,122.68,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470140129,828058.00
08/02/2016 08:15,2,1.080,ACTIVE,212.38,344.15,59.959,1470140104,"274151322000088","219011344069620",27.91,26.00,0,332.13,355.28,30.6,27.6,0.203,737719.6,737719.6,1471,0,0,0,L,1151911521,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470140130,828059.00
08/02/2016 08:15,2,0.729,ACTIVE,213.51,415.69,59.959,1470140104,"274151322000068","219011344069620",38.59,28.00,0,334.24,423.20,28.4,25.5,0.186,631430.9,631430.9,1486,0,0,0,L,1151911521,0,122.46,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470140131,828060.00
08/02/2016 08:15,2,1.240,ACTIVE,212.83,346.56,59.954,1470140104,"201051344001135","219011344069620",28.55,24.00,0,331.53,360.99,35.9,32.7,0.283,501065.3,501065.3,1475,0,0,0,L,1122011218,0,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470140131,828061.00
08/02/2016 08:15,2,1.262,ACTIVE,213.96,348.96,60.002,1470140104,"201051344000594","219011344069620",28.77,24.30,0,332.43,363.99,36.8,33.6,0.292,511543.9,511543.9,1477,0,0,0,L,1122011218,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470140132,828062.00
08/02/2016 08:15,2,1.271,ACTIVE,213.29,347.16,59.970,1470140104,"201051344001203","219011344069620",28.75,24.00,0,332.43,363.99,37.1,33.9,0.305,508844.6,508844.6,1479,0,0,0,L,1122011218,0,122.91,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470140133,828063.00
08/02/2016 08:15,2,1.076,ACTIVE,212.83,349.26,59.959,1470140104,"274151322000054","219011344069620",28.19,27.00,0,333.03,355.88,30.8,27.8,0.199,753096.3,753096.3,1469,0,0,0,L,1151911521,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470140134,828064.00
08/02/2016 08:15,2,1.275,ACTIVE,214.41,348.96,60.002,1470140104,"201051344000867","219011344069620",28.77,24.50,0,333.93,364.29,37.1,33.9,0.296,498771.4,498771.4,1475,0,0,0,L,1122011218,0,122.68,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470140135,828065.00
08/02/2016 08:15,2,1.316,ACTIVE,213.06,348.36,59.975,1470140104,"201051344001093","219011344069620",28.98,24.00,0,333.03,363.99,38.7,35.4,0.301,506397.3,506397.3,1479,0,0,0,L,1122011218,0,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470140136,828066.00
08/02/2016 08:15,2,1.246,ACTIVE,214.19,350.47,59.965,1470140104,"201051344000900","219011344069620",28.82,23.50,0,332.73,364.59,36.4,33.2,0.287,515030.8,515030.8,1481,0,0,0,L,1122011218,0,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470140137,828067.00
08/02/2016 08:15,2,1.230,ACTIVE,214.64,349.26,59.917,1470140104,"201051344000648","219011344069620",28.57,23.30,0,334.24,364.59,35.6,32.5,0.287,505034.3,505034.3,1474,0,0,0,L,1122011218,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470140138,828068.00
08/02/2016 08:15,2,1.215,ACTIVE,214.41,350.17,60.028,1470140104,"201051344000569","219011344069620",29.02,24.50,0,333.33,364.59,35.8,32.6,0.283,515494.5,515494.5,1474,0,0,0,L,1122011218,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470140139,828069.00
08/02/2016 08:15,2,1.230,ACTIVE,214.41,349.26,59.954,1470140104,"201051344000983","219011344069620",29.02,24.30,0,332.73,364.29,36.2,33.0,0.292,507540.9,507540.9,1473,0,0,0,L,1122011218,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470140140,828070.00
08/02/2016 08:15,2,1.248,ACTIVE,214.41,349.56,59.970,1470140104,"201051344001158","219011344069620",28.80,24.00,0,333.03,364.59,36.5,33.3,0.292,500394.6,500394.6,1476,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470140141,828071.00
08/02/2016 08:15,2,1.230,ACTIVE,214.87,351.07,59.912,1470140104,"201051344000576","219011344069620",28.71,23.80,0,333.33,364.89,35.8,32.6,0.283,507675.8,507675.8,1477,0,0,0,L,1122011218,0,122.91,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470140142,828072.00
08/02/2016 08:15,2,1.062,ACTIVE,213.29,345.66,59.975,1470140104,"274151322000087","219011344069620",27.83,28.50,0,332.13,354.97,29.9,27.0,0.181,725861.1,725861.1,1486,0,0,0,L,1151911521,0,122.23,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470140143,828073.00
08/02/2016 08:30,2,1.678,ACTIVE,215.32,355.88,59.991,1470141004,"201051344000645","219011344069620",28.53,25.30,0,330.63,377.82,48.5,44.9,0.398,507264.3,507264.3,1476,0,0,0,L,1122011218,0,123.14,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470141005,828074.00
08/02/2016 08:30,2,1.498,ACTIVE,213.06,348.66,59.975,1470141004,"274151322000085","219011344069620",27.75,27.00,0,335.74,364.59,42.1,38.7,0.278,753634.7,753634.7,1469,0,0,0,L,1151911521,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470141006,828075.00
08/02/2016 08:30,2,1.676,ACTIVE,214.87,356.48,59.991,1470141004,"201051344000633","219011344069620",29.02,25.00,0,335.44,378.42,49.3,45.7,0.407,498688.3,498688.3,1474,0,0,0,L,1122011218,0,123.14,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470141006,828076.00
08/02/2016 08:30,2,1.709,ACTIVE,215.09,356.78,59.970,1470141004,"201051344000469","219011344069620",28.96,24.80,0,331.53,377.82,50.2,46.5,0.429,500758.7,500758.7,1480,0,0,0,L,1122011218,0,122.46,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470141007,828077.00
08/02/2016 08:30,2,1.633,ACTIVE,213.06,351.67,59.991,1470141004,"201051344000646","219011344069620",28.77,25.80,0,333.03,370.90,47.6,44.0,0.393,502269.1,502269.1,1475,0,0,0,L,1122011218,0,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470141008,828078.00
08/02/2016 08:30,2,1.545,ACTIVE,212.83,345.66,59.970,1470141004,"274151322000052","219011344069620",28.39,27.80,0,333.93,366.10,44.5,41.0,0.305,772301.2,772301.2,1466,0,0,0,L,1151911521,0,121.78,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470141009,828079.00
08/02/2016 08:30,2,1.588,ACTIVE,213.96,352.27,59.986,1470141004,"201051344000585","219011344069620",28.98,25.80,0,334.24,370.60,46.6,43.1,0.376,510975.4,510975.4,1472,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470141010,828080.00
08/02/2016 08:30,2,1.672,ACTIVE,213.29,351.67,59.981,1470141004,"201051344001230","219011344069620",28.73,26.80,0,330.03,371.81,48.7,45.1,0.393,505649.9,505649.9,1483,0,0,0,L,1122011218,0,122.46,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470141011,828081.00
08/02/2016 08:30,2,1.605,ACTIVE,213.96,352.87,59.991,1470141004,"201051344000582","219011344069620",28.77,24.50,0,334.54,371.51,46.9,43.3,0.380,498506.6,498506.6,1474,0,0,0,L,1122011218,0,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470141012,828082.00
08/02/2016 08:30,2,1.762,ACTIVE,213.29,351.97,59.981,1470141004,"201051344000955","219011344069620",28.55,25.80,0,332.73,372.41,50.9,47.2,0.424,511967.2,511967.2,1480,0,0,0,L,1122011218,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470141013,828083.00
08/02/2016 08:30,2,1.016,ACTIVE,213.29,404.87,59.970,1470141004,"274151322000094","219011344069620",37.71,28.80,0,335.44,433.72,39.0,35.7,0.261,631297.1,631297.1,1493,0,0,0,L,1151911521,0,121.78,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470141014,828084.00
08/02/2016 08:30,2,1.717,ACTIVE,214.87,355.28,60.018,1470141004,"201051344000579","219011344069620",28.86,26.00,0,336.64,377.22,50.2,46.5,0.407,515030.9,515030.9,1479,0,0,0,L,1122011218,0,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470141015,828085.00
08/02/2016 08:30,2,1.695,ACTIVE,213.06,351.37,59.981,1470141004,"201051344000890","219011344069620",28.96,26.30,0,333.03,372.11,49.8,46.1,0.398,509189.5,509189.5,1474,0,0,0,L,1122011218,0,122.46,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470141015,828086.00
08/02/2016 08:30,2,1.666,ACTIVE,213.51,351.67,59.991,1470141004,"201051344000438","219011344069620",29.22,25.50,0,334.54,373.01,49.4,45.8,0.411,510847.1,510847.1,1483,0,0,0,L,1122011218,0,122.68,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470141016,828087.00
08/02/2016 08:30,2,1.672,ACTIVE,213.51,352.57,60.002,1470141004,"201051344000417","219011344069620",28.53,26.30,0,333.33,371.21,48.3,44.7,0.402,502456.0,502456.0,1477,0,0,0,L,1122011218,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470141017,828088.00
08/02/2016 08:30,2,1.447,ACTIVE,213.06,351.67,59.965,1470141004,"274151322000083","219011344069620",28.37,27.30,0,333.93,362.19,41.6,38.2,0.292,765345.9,765345.9,1473,0,0,0,L,1151911521,0,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470141018,828089.00
08/02/2016 08:30,2,1.645,ACTIVE,213.74,347.76,59.975,1470141004,"274151322000076","219011344069620",29.22,27.80,0,336.04,366.10,48.7,45.1,0.349,816144.9,816144.9,1465,0,0,0,L,1151911521,0,122.23,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470141019,828090.00
08/02/2016 08:30,2,1.738,ACTIVE,214.87,354.97,59.975,1470141004,"201051344000868","219011344069620",28.35,24.80,0,335.14,375.11,50.0,46.3,0.407,499658.4,499658.4,1476,0,0,0,L,1122011218,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470141020,828091.00
08/02/2016 08:30,2,1.551,ACTIVE,213.06,355.28,59.981,1470141004,"274151322000095","219011344069620",29.20,27.30,0,335.44,364.59,45.9,42.4,0.309,807875.7,807875.7,1470,0,0,0,L,1151911521,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470141021,828092.00
08/02/2016 08:30,2,1.729,ACTIVE,214.87,355.88,59.981,1470141004,"201051344000988","219011344069620",28.53,25.80,0,331.53,379.02,50.0,46.3,0.411,496097.3,496097.3,1480,0,0,0,L,1122011218,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470141022,828093.00
