ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/02/2016 08:30,2,1.650,ACTIVE,213.74,351.67,59.991,1470141004,"201051344001025","219011344069620",28.84,25.30,0,334.24,371.81,48.2,44.6,0.389,510074.7,510074.7,1474,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470141023,828094.00
08/02/2016 08:30,2,1.668,ACTIVE,215.09,353.77,60.039,1470141004,"201051344000458","219011344069620",28.47,26.00,0,336.34,376.01,48.1,44.5,0.407,507156.7,507156.7,1476,0,0,0,L,1122011218,0,122.91,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470141024,828095.00
08/02/2016 08:30,2,1.680,ACTIVE,215.54,355.88,59.975,1470141004,"201051344000853","219011344069620",28.63,25.30,0,336.94,377.82,48.7,45.1,0.398,506218.0,506218.0,1472,0,0,0,L,1122011218,0,123.36,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470141025,828096.00
08/02/2016 08:30,2,1.639,ACTIVE,213.51,351.97,59.949,1470141004,"201051344000685","219011344069620",28.61,25.80,0,333.63,371.81,47.5,43.9,0.407,510147.8,510147.8,1480,0,0,0,L,1122011218,0,123.14,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470141026,828097.00
08/02/2016 08:30,2,1.607,ACTIVE,213.74,351.37,59.970,1470141004,"201051344000917","219011344069620",28.86,25.50,0,333.03,370.90,47.0,43.5,0.393,507024.3,507024.3,1482,0,0,0,L,1122011218,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470141027,828098.00
08/02/2016 08:30,2,1.582,ACTIVE,213.51,351.67,59.922,1470141004,"201051344001145","219011344069620",28.90,25.50,0,327.92,372.11,46.4,42.8,0.380,512276.4,512276.4,1483,0,0,0,L,1122011218,0,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470141028,828099.00
08/02/2016 08:30,2,1.660,ACTIVE,213.96,352.27,59.991,1470141004,"201051344000651","219011344069620",28.78,24.50,0,334.84,372.41,48.4,44.8,0.393,504988.9,504988.9,1474,0,0,0,L,1122011218,0,123.14,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470141028,828100.00
08/02/2016 08:30,2,1.516,ACTIVE,212.83,351.37,59.975,1470141004,"274151322000088","219011344069620",27.73,27.50,0,335.74,362.49,42.6,39.2,0.278,737727.9,737727.9,1472,0,0,0,L,1151911521,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470141029,828101.00
08/02/2016 08:30,2,1.000,ACTIVE,213.96,421.70,59.986,1470141004,"274151322000068","219011344069620",39.12,29.50,0,335.14,436.43,39.1,35.8,0.261,631438.5,631438.5,1487,0,0,0,L,1151911521,0,122.46,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470141030,828102.00
08/02/2016 08:30,2,1.672,ACTIVE,213.29,351.07,59.986,1470141004,"201051344001135","219011344069620",28.77,25.30,0,333.63,371.21,48.8,45.1,0.398,501074.9,501074.9,1476,0,0,0,L,1122011218,0,122.46,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470141031,828103.00
08/02/2016 08:30,2,1.695,ACTIVE,214.64,354.97,59.933,1470141004,"201051344000594","219011344069620",28.98,25.50,0,334.24,374.21,49.8,46.1,0.407,511553.8,511553.8,1478,0,0,0,L,1122011218,0,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470141032,828104.00
08/02/2016 08:30,2,1.729,ACTIVE,213.74,352.27,60.007,1470141004,"201051344001203","219011344069620",28.77,25.00,0,334.24,373.91,50.4,46.8,0.420,508854.6,508854.6,1480,0,0,0,L,1122011218,0,123.14,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470141033,828105.00
08/02/2016 08:30,2,1.496,ACTIVE,212.83,354.97,59.965,1470141004,"274151322000054","219011344069620",28.15,28.00,0,335.14,362.79,42.7,39.3,0.296,753104.6,753104.6,1470,0,0,0,L,1151911521,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470141034,828106.00
08/02/2016 08:30,2,1.719,ACTIVE,215.09,353.77,59.965,1470141004,"201051344000867","219011344069620",28.82,25.80,0,335.74,374.51,50.3,46.6,0.402,498781.4,498781.4,1476,0,0,0,L,1122011218,0,123.14,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470141035,828107.00
08/02/2016 08:30,2,1.744,ACTIVE,213.51,353.17,60.007,1470141004,"201051344001093","219011344069620",29.20,25.30,0,334.54,373.61,51.7,48.0,0.420,506407.7,506407.7,1480,0,0,0,L,1122011218,0,122.46,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470141036,828108.00
08/02/2016 08:30,2,1.691,ACTIVE,215.09,355.58,59.970,1470141004,"201051344000900","219011344069620",29.08,24.80,0,334.54,377.52,49.9,46.2,0.398,515040.7,515040.7,1482,0,0,0,L,1122011218,0,122.91,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470141037,828109.00
08/02/2016 08:30,2,1.666,ACTIVE,215.32,354.67,59.959,1470141004,"201051344000648","219011344069620",28.75,24.50,0,334.54,377.82,48.5,44.9,0.407,505044.0,505044.0,1475,0,0,0,L,1122011218,0,122.68,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470141038,828110.00
08/02/2016 08:30,2,1.662,ACTIVE,215.09,355.28,59.981,1470141004,"201051344000569","219011344069620",28.98,25.50,0,336.64,376.92,48.8,45.2,0.402,515504.2,515504.2,1475,0,0,0,L,1122011218,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470141039,828111.00
08/02/2016 08:30,2,1.684,ACTIVE,215.32,354.07,59.981,1470141004,"201051344000983","219011344069620",28.96,25.80,0,336.04,376.31,49.4,45.8,0.402,507550.7,507550.7,1474,0,0,0,L,1122011218,0,122.91,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470141040,828112.00
08/02/2016 08:30,2,1.703,ACTIVE,215.09,354.67,59.970,1470141004,"201051344001158","219011344069620",28.65,25.30,0,335.74,378.42,49.4,45.8,0.411,500404.5,500404.5,1477,0,0,0,L,1122011218,0,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470141040,828113.00
08/02/2016 08:30,2,1.672,ACTIVE,215.32,355.28,59.970,1470141004,"201051344000576","219011344069620",28.69,24.80,0,336.94,378.12,48.6,45.0,0.407,507685.4,507685.4,1478,0,0,0,L,1122011218,0,123.14,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470141041,828114.00
08/02/2016 08:30,2,1.475,ACTIVE,213.29,352.87,59.965,1470141004,"274151322000087","219011344069620",27.83,30.50,0,336.04,360.99,41.5,38.1,0.247,725869.2,725869.2,1487,0,0,0,L,1151911521,0,122.01,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470141042,828115.00
08/02/2016 08:45,2,2.176,ACTIVE,215.77,358.58,59.922,1470141904,"201051344000645","219011344069620",28.41,26.50,0,336.34,387.44,62.7,58.6,0.486,507277.2,507277.2,1477,0,0,0,L,1122011218,0,123.59,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470141906,828116.00
08/02/2016 08:45,2,1.957,ACTIVE,213.51,351.67,60.018,1470141904,"274151322000085","219011344069620",27.69,28.50,0,335.74,368.50,54.9,51.1,0.371,753645.9,753645.9,1470,0,0,0,L,1151911521,0,123.14,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470141906,828117.00
08/02/2016 08:45,2,2.188,ACTIVE,215.54,359.18,59.949,1470141904,"201051344000633","219011344069620",28.51,26.50,0,337.54,387.44,63.2,59.1,0.539,498701.4,498701.4,1475,0,0,0,L,1122011218,0,123.36,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470141907,828118.00
08/02/2016 08:45,2,2.199,ACTIVE,215.77,358.28,59.933,1470141904,"201051344000469","219011344069620",28.90,26.00,0,336.34,388.94,64.4,60.2,0.535,500772.0,500772.0,1481,0,0,0,L,1122011218,0,122.68,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470141908,828119.00
08/02/2016 08:45,2,2.109,ACTIVE,213.51,355.58,59.965,1470141904,"201051344000646","219011344069620",28.71,27.30,0,332.73,379.92,61.4,57.3,0.513,502281.7,502281.7,1476,0,0,0,L,1122011218,0,122.68,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470141909,828120.00
08/02/2016 08:45,2,2.020,ACTIVE,213.29,347.16,59.965,1470141904,"274151322000052","219011344069620",28.33,29.50,0,326.12,375.41,58.0,54.0,0.398,772313.0,772313.0,1467,0,0,0,L,1151911521,0,121.78,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470141910,828121.00
08/02/2016 08:45,2,2.068,ACTIVE,214.41,355.88,59.938,1470141904,"201051344000585","219011344069620",28.92,27.50,0,335.44,379.92,60.6,56.6,0.495,510987.8,510987.8,1473,0,0,0,L,1122011218,0,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470141911,828122.00
08/02/2016 08:45,2,2.139,ACTIVE,213.51,354.07,59.965,1470141904,"201051344001230","219011344069620",28.84,28.50,0,333.33,379.62,62.5,58.4,0.521,505662.7,505662.7,1484,0,0,0,L,1122011218,0,122.68,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470141912,828123.00
08/02/2016 08:45,2,2.100,ACTIVE,214.41,356.18,59.970,1470141904,"201051344000582","219011344069620",28.51,25.50,0,328.52,383.23,60.6,56.6,0.499,498519.1,498519.1,1475,0,0,0,L,1122011218,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470141913,828124.00
08/02/2016 08:45,2,2.203,ACTIVE,213.51,356.48,59.965,1470141904,"201051344000955","219011344069620",29.02,27.00,0,333.63,381.73,64.8,60.6,0.544,511980.6,511980.6,1481,0,0,0,L,1122011218,0,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470141914,828125.00
08/02/2016 08:45,2,1.322,ACTIVE,213.51,416.59,59.949,1470141904,"274151322000094","219011344069620",38.25,30.30,0,337.54,437.93,51.4,47.7,0.362,631307.4,631307.4,1494,0,0,0,L,1151911521,0,122.01,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470141915,828126.00
08/02/2016 08:45,2,2.203,ACTIVE,215.32,358.88,60.002,1470141904,"201051344000579","219011344069620",28.80,27.50,0,338.14,388.94,64.3,60.1,0.530,515044.2,515044.2,1480,0,0,0,L,1122011218,0,122.91,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470141915,828127.00
08/02/2016 08:45,2,2.193,ACTIVE,213.51,355.28,59.959,1470141904,"201051344000890","219011344069620",28.67,28.50,0,334.24,382.63,63.7,59.5,0.521,509202.7,509202.7,1475,0,0,0,L,1122011218,0,122.68,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470141916,828128.00
08/02/2016 08:45,2,2.146,ACTIVE,214.19,356.18,59.970,1470141904,"201051344000438","219011344069620",29.04,27.00,0,335.44,382.63,63.2,59.1,0.521,510860.1,510860.1,1484,0,0,0,L,1122011218,0,122.91,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470141917,828129.00
08/02/2016 08:45,2,2.141,ACTIVE,213.74,355.88,59.965,1470141904,"201051344000417","219011344069620",28.45,28.00,0,335.14,380.52,61.7,57.6,0.517,502468.8,502468.8,1478,0,0,0,L,1122011218,0,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470141918,828130.00
08/02/2016 08:45,2,1.910,ACTIVE,213.51,354.67,59.959,1470141904,"274151322000083","219011344069620",28.39,29.30,0,334.54,368.20,55.0,51.1,0.398,765357.0,765357.0,1474,0,0,0,L,1151911521,0,122.23,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470141919,828131.00
08/02/2016 08:45,2,2.137,ACTIVE,213.74,359.48,59.959,1470141904,"274151322000076","219011344069620",29.24,29.30,0,336.34,374.81,63.3,59.2,0.438,816157.9,816157.9,1466,0,0,0,L,1151911521,0,122.46,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470141920,828132.00
08/02/2016 08:45,2,2.191,ACTIVE,215.09,358.58,59.975,1470141904,"201051344000868","219011344069620",28.84,26.00,0,337.24,384.73,64.1,59.9,0.521,499671.6,499671.6,1477,0,0,0,L,1122011218,0,122.91,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470141921,828133.00
08/02/2016 08:45,2,2.047,ACTIVE,213.06,353.77,59.965,1470141904,"274151322000095","219011344069620",29.10,29.00,0,335.14,372.11,60.3,56.3,0.415,807888.0,807888.0,1471,0,0,0,L,1151911521,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470141922,828134.00
08/02/2016 08:45,2,2.223,ACTIVE,215.32,360.69,59.944,1470141904,"201051344000988","219011344069620",27.75,27.00,0,336.64,388.34,62.5,58.4,0.521,496110.4,496110.4,1481,0,0,0,L,1122011218,0,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470141923,828135.00
08/02/2016 08:45,2,2.146,ACTIVE,213.96,354.97,59.949,1470141904,"201051344001025","219011344069620",28.75,26.80,0,335.14,381.73,62.5,58.4,0.508,510087.5,510087.5,1475,0,0,0,L,1122011218,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470141924,828136.00
08/02/2016 08:45,2,2.145,ACTIVE,215.54,358.58,59.954,1470141904,"201051344000458","219011344069620",28.61,27.30,0,337.54,386.83,62.2,58.1,0.526,507169.5,507169.5,1477,0,0,0,L,1122011218,0,123.36,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470141925,828137.00
08/02/2016 08:45,2,2.145,ACTIVE,216.22,358.88,59.922,1470141904,"201051344000853","219011344069620",28.92,26.50,0,336.94,385.93,62.9,58.8,0.526,506230.9,506230.9,1473,0,0,0,L,1122011218,0,123.59,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470141926,828138.00
08/02/2016 08:45,2,2.109,ACTIVE,213.96,356.48,59.912,1470141904,"201051344000685","219011344069620",28.71,27.50,0,334.84,380.82,61.4,57.3,0.526,510160.4,510160.4,1481,0,0,0,L,1122011218,0,123.36,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470141927,828139.00
08/02/2016 08:45,2,2.104,ACTIVE,214.19,356.48,60.023,1470141904,"201051344000917","219011344069620",28.55,26.50,0,332.43,380.52,60.8,56.8,0.504,507036.8,507036.8,1483,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470141928,828140.00
08/02/2016 08:45,2,2.074,ACTIVE,213.96,355.28,59.965,1470141904,"201051344001145","219011344069620",28.67,26.80,0,334.84,380.22,60.2,56.2,0.486,512288.7,512288.7,1484,0,0,0,L,1122011218,0,122.68,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470141929,828141.00
08/02/2016 08:45,2,2.143,ACTIVE,214.41,355.88,59.970,1470141904,"201051344000651","219011344069620",28.84,25.80,0,335.74,382.03,62.6,58.5,0.517,505001.8,505001.8,1475,0,0,0,L,1122011218,0,123.36,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470141930,828142.00
08/02/2016 08:45,2,1.980,ACTIVE,213.06,355.58,59.954,1470141904,"274151322000088","219011344069620",27.65,29.30,0,334.84,368.80,55.5,51.6,0.380,737739.2,737739.2,1473,0,0,0,L,1151911521,0,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470141931,828143.00
08/02/2016 08:45,2,1.273,ACTIVE,213.96,427.41,59.965,1470141904,"274151322000068","219011344069620",39.38,31.00,0,337.54,443.04,51.0,47.3,0.349,631449.0,631449.0,1488,0,0,0,L,1151911521,0,122.68,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470141931,828144.00
08/02/2016 08:45,2,2.129,ACTIVE,213.74,355.28,59.891,1470141904,"201051344001135","219011344069620",28.94,26.30,0,335.14,380.82,62.5,58.4,0.513,501087.8,501087.8,1477,0,0,0,L,1122011218,0,122.68,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470141932,828145.00
08/02/2016 08:45,2,2.186,ACTIVE,214.64,357.98,60.018,1470141904,"201051344000594","219011344069620",28.82,27.00,0,336.04,383.53,63.8,59.7,0.521,511567.0,511567.0,1479,0,0,0,L,1122011218,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470141933,828146.00
08/02/2016 08:45,2,2.207,ACTIVE,214.19,357.08,59.896,1470141904,"201051344001203","219011344069620",28.94,26.50,0,335.44,383.53,64.7,60.5,0.539,508868.0,508868.0,1481,0,0,0,L,1122011218,0,123.36,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470141934,828147.00
08/02/2016 08:45,2,1.963,ACTIVE,213.29,349.56,59.965,1470141904,"274151322000054","219011344069620",28.01,29.80,0,334.54,369.40,55.7,51.8,0.389,753116.0,753116.0,1471,0,0,0,L,1151911521,0,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470141935,828148.00
08/02/2016 08:45,2,2.221,ACTIVE,215.54,357.98,59.965,1470141904,"201051344000867","219011344069620",28.53,27.00,0,337.54,385.03,64.2,60.0,0.521,498794.7,498794.7,1477,0,0,0,L,1122011218,0,123.36,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470141936,828149.00
08/02/2016 08:45,2,2.223,ACTIVE,214.19,357.98,59.965,1470141904,"201051344001093","219011344069620",29.12,26.50,0,335.44,383.53,65.6,61.4,0.539,506421.3,506421.3,1481,0,0,0,L,1122011218,0,122.91,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470141937,828150.00
08/02/2016 08:45,2,2.189,ACTIVE,215.54,360.38,59.996,1470141904,"201051344000900","219011344069620",28.96,26.00,0,337.84,387.74,64.2,60.0,0.517,515053.9,515053.9,1483,0,0,0,L,1122011218,0,123.14,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470141938,828151.00
08/02/2016 08:45,2,2.164,ACTIVE,215.54,359.18,59.938,1470141904,"201051344000648","219011344069620",28.49,25.80,0,337.84,387.74,62.5,58.4,0.517,505056.8,505056.8,1476,0,0,0,L,1122011218,0,122.68,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470141939,828152.00
08/02/2016 08:45,2,2.131,ACTIVE,215.32,360.38,59.970,1470141904,"201051344000569","219011344069620",29.10,26.80,0,337.84,387.74,62.9,58.8,0.517,515517.2,515517.2,1476,0,0,0,L,1122011218,0,122.68,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470141940,828153.00
08/02/2016 08:45,2,2.172,ACTIVE,215.54,358.88,59.896,1470141904,"201051344000983","219011344069620",28.92,26.80,0,337.54,387.14,63.7,59.6,0.508,507563.8,507563.8,1475,0,0,0,L,1122011218,0,123.14,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470141941,828154.00
08/02/2016 08:45,2,2.205,ACTIVE,215.77,358.28,60.007,1470141904,"201051344001158","219011344069620",28.41,26.80,0,338.14,389.54,63.5,59.3,0.552,500417.6,500417.6,1478,0,0,0,L,1122011218,0,122.91,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470141941,828155.00
08/02/2016 08:45,2,2.154,ACTIVE,216.00,360.38,59.938,1470141904,"201051344000576","219011344069620",28.77,26.00,0,336.64,387.44,62.8,58.7,0.530,507698.4,507698.4,1479,0,0,0,L,1122011218,0,123.36,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470141942,828156.00
08/02/2016 08:45,2,1.939,ACTIVE,213.74,351.07,59.928,1470141904,"274151322000087","219011344069620",27.81,33.00,0,335.44,367.60,54.5,50.7,0.331,725880.3,725880.3,1488,0,0,0,L,1151911521,0,122.68,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470141943,828157.00
08/02/2016 09:00,2,3.312,ACTIVE,216.22,351.97,59.965,1470142803,"201051344000645","219011344069620",28.53,29.50,0,336.04,397.05,95.8,90.6,0.442,507295.0,507295.0,1478,0,0,0,L,1122011218,0,123.36,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470142805,828158.00
08/02/2016 09:00,2,3.035,ACTIVE,212.83,350.17,59.970,1470142803,"274151322000085","219011344069620",27.63,31.50,0,333.33,380.22,84.8,79.9,0.318,753661.5,753661.5,1471,0,0,0,L,1151911521,0,122.68,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470142806,828159.00
08/02/2016 09:00,2,3.312,ACTIVE,215.54,352.87,59.970,1470142803,"201051344000633","219011344069620",28.75,29.30,0,335.14,397.66,96.4,91.1,0.446,498719.3,498719.3,1476,0,0,0,L,1122011218,0,123.14,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470142806,828160.00
08/02/2016 09:00,2,3.371,ACTIVE,216.00,352.27,59.975,1470142803,"201051344000469","219011344069620",28.63,28.30,0,335.14,398.26,97.8,92.5,0.468,500790.1,500790.1,1482,0,0,0,L,1122011218,0,122.68,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470142807,828161.00
08/02/2016 09:00,2,3.230,ACTIVE,213.51,348.06,59.975,1470142803,"201051344000646","219011344069620",28.67,30.00,0,328.22,394.65,93.8,88.6,0.446,502299.1,502299.1,1477,0,0,0,L,1122011218,0,122.68,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470142808,828162.00
08/02/2016 09:00,2,3.115,ACTIVE,212.83,343.25,59.959,1470142803,"274151322000052","219011344069620",28.31,32.60,0,331.83,379.62,89.2,84.2,0.349,772329.5,772329.5,1468,0,0,0,L,1151911521,0,121.78,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470142809,828163.00
08/02/2016 09:00,2,3.168,ACTIVE,214.41,348.36,59.965,1470142803,"201051344000585","219011344069620",29.04,30.80,0,334.24,391.64,93.2,88.0,0.429,511005.1,511005.1,1474,0,0,0,L,1122011218,0,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470142810,828164.00
08/02/2016 09:00,2,3.246,ACTIVE,213.74,348.06,59.965,1470142803,"201051344001230","219011344069620",28.90,32.20,0,331.83,388.94,95.0,89.8,0.442,505680.4,505680.4,1485,0,0,0,L,1122011218,0,122.68,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470142811,828165.00
08/02/2016 09:00,2,3.205,ACTIVE,214.64,349.86,59.959,1470142803,"201051344000582","219011344069620",28.63,28.30,0,318.00,395.55,93.0,87.8,0.424,498536.3,498536.3,1476,0,0,0,L,1122011218,0,122.91,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470142812,828166.00
08/02/2016 09:00,2,3.359,ACTIVE,213.74,348.06,59.949,1470142803,"201051344000955","219011344069620",28.65,30.50,0,332.73,389.84,97.5,92.1,0.464,511998.9,511998.9,1482,0,0,0,L,1122011218,0,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470142813,828167.00
08/02/2016 09:00,2,2.000,ACTIVE,212.38,423.81,59.954,1470142803,"274151322000094","219011344069620",39.44,33.00,0,383.23,445.75,79.7,75.0,0.296,631322.1,631322.1,1495,0,0,0,L,1151911521,0,121.55,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470142814,828168.00
08/02/2016 09:00,2,3.342,ACTIVE,215.54,351.37,59.959,1470142803,"201051344000579","219011344069620",28.78,29.80,0,335.14,398.86,97.4,92.1,0.455,515062.5,515062.5,1481,0,0,0,L,1122011218,0,122.91,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470142815,828169.00
08/02/2016 09:00,2,3.318,ACTIVE,213.51,347.16,59.959,1470142803,"201051344000890","219011344069620",28.59,32.00,0,323.72,396.45,96.1,90.8,0.446,509220.7,509220.7,1476,0,0,0,L,1122011218,0,122.68,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470142816,828170.00
08/02/2016 09:00,2,3.275,ACTIVE,214.19,349.26,59.965,1470142803,"201051344000438","219011344069620",28.88,30.00,0,328.52,393.15,95.9,90.6,0.451,510878.0,510878.0,1485,0,0,0,L,1122011218,0,122.91,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470142817,828171.00
08/02/2016 09:00,2,3.266,ACTIVE,213.96,348.66,59.970,1470142803,"201051344000417","219011344069620",28.31,31.00,0,328.22,394.65,93.6,88.4,0.451,502486.3,502486.3,1479,0,0,0,L,1122011218,0,122.46,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470142818,828172.00
08/02/2016 09:00,2,2.992,ACTIVE,212.61,342.65,59.949,1470142803,"274151322000083","219011344069620",28.31,32.80,0,328.82,379.62,85.8,80.9,0.340,765372.8,765372.8,1475,0,0,0,L,1151911521,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470142819,828173.00
08/02/2016 09:00,2,3.309,ACTIVE,213.51,348.96,59.959,1470142803,"274151322000076","219011344069620",29.04,32.80,0,333.93,380.82,97.3,92.0,0.376,816176.0,816176.0,1467,0,0,0,L,1151911521,0,122.23,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470142820,828174.00
08/02/2016 09:00,2,3.309,ACTIVE,215.32,351.07,59.970,1470142803,"201051344000868","219011344069620",28.88,28.80,0,334.84,397.35,96.8,91.5,0.451,499689.8,499689.8,1478,0,0,0,L,1122011218,0,122.68,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470142820,828175.00
08/02/2016 09:00,2,3.225,ACTIVE,212.61,345.66,59.959,1470142803,"274151322000095","219011344069620",28.75,33.00,0,333.03,379.32,93.9,88.7,0.358,807905.4,807905.4,1472,0,0,0,L,1151911521,0,122.46,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470142821,828176.00
08/02/2016 09:00,2,3.375,ACTIVE,215.77,352.57,59.959,1470142803,"201051344000988","219011344069620",28.17,29.80,0,334.84,398.56,96.3,91.0,0.451,496128.2,496128.2,1482,0,0,0,L,1122011218,0,122.91,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470142822,828177.00
08/02/2016 09:00,2,3.291,ACTIVE,214.41,348.66,59.922,1470142803,"201051344001025","219011344069620",28.61,30.50,0,333.33,390.74,95.4,90.1,0.433,510105.3,510105.3,1476,0,0,0,L,1122011218,0,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470142823,828178.00
08/02/2016 09:00,2,3.266,ACTIVE,216.00,351.07,59.981,1470142803,"201051344000458","219011344069620",28.71,29.80,0,335.44,396.45,95.0,89.7,0.455,507187.2,507187.2,1478,0,0,0,L,1122011218,0,123.36,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470142824,828179.00
08/02/2016 09:00,2,3.277,ACTIVE,216.45,352.87,59.954,1470142803,"201051344000853","219011344069620",28.90,29.50,0,335.44,397.35,95.9,90.7,0.451,506248.8,506248.8,1474,0,0,0,L,1122011218,0,123.59,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470142825,828180.00
08/02/2016 09:00,2,3.246,ACTIVE,213.96,350.47,59.965,1470142803,"201051344000685","219011344069620",28.57,30.80,0,327.32,394.95,93.9,88.7,0.464,510177.9,510177.9,1482,0,0,0,L,1122011218,0,123.36,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470142826,828181.00
08/02/2016 09:00,2,3.197,ACTIVE,214.41,350.17,59.965,1470142803,"201051344000917","219011344069620",28.80,29.80,0,333.33,392.25,93.3,88.2,0.446,507054.2,507054.2,1484,0,0,0,L,1122011218,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470142827,828182.00
08/02/2016 09:00,2,3.162,ACTIVE,214.19,348.66,59.965,1470142803,"201051344001145","219011344069620",28.84,30.30,0,330.63,399.16,92.4,87.3,0.415,512305.9,512305.9,1485,0,0,0,L,1122011218,0,122.68,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470142828,828183.00
08/02/2016 09:00,2,3.291,ACTIVE,214.87,350.17,59.965,1470142803,"201051344000651","219011344069620",28.65,28.80,0,333.93,394.65,95.5,90.3,0.442,505019.6,505019.6,1476,0,0,0,L,1122011218,0,123.36,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470142829,828184.00
08/02/2016 09:00,2,3.051,ACTIVE,212.61,342.95,59.944,1470142803,"274151322000088","219011344069620",27.67,32.40,0,333.03,379.92,85.5,80.6,0.318,737755.1,737755.1,1474,0,0,0,L,1151911521,0,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470142829,828185.00
08/02/2016 09:00,2,2.020,ACTIVE,213.74,425.01,59.954,1470142803,"274151322000068","219011344069620",39.08,33.50,0,390.14,454.76,80.0,75.3,0.301,631463.7,631463.7,1489,0,0,0,L,1151911521,0,122.68,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470142830,828186.00
08/02/2016 09:00,2,3.281,ACTIVE,214.19,348.06,59.965,1470142803,"201051344001135","219011344069620",28.55,29.30,0,333.33,389.24,94.8,89.6,0.442,501105.6,501105.6,1478,0,0,0,L,1122011218,0,122.91,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470142831,828187.00
08/02/2016 09:00,2,3.338,ACTIVE,215.09,350.77,59.970,1470142803,"201051344000594","219011344069620",28.69,30.00,0,334.54,396.45,97.0,91.7,0.446,511585.2,511585.2,1480,0,0,0,L,1122011218,0,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470142832,828188.00
08/02/2016 09:00,2,3.332,ACTIVE,214.64,349.26,59.975,1470142803,"201051344001203","219011344069620",28.94,29.00,0,334.24,394.95,97.7,92.4,0.460,508886.4,508886.4,1482,0,0,0,L,1122011218,0,123.59,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470142833,828189.00
08/02/2016 09:00,2,3.045,ACTIVE,212.83,347.46,59.965,1470142803,"274151322000054","219011344069620",27.81,33.50,0,332.73,381.12,85.9,81.0,0.327,753132.0,753132.0,1472,0,0,0,L,1151911521,0,122.46,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470142834,828190.00
08/02/2016 09:00,2,3.336,ACTIVE,215.54,350.47,59.965,1470142803,"201051344000867","219011344069620",28.77,30.00,0,335.14,397.05,97.1,91.8,0.446,498813.0,498813.0,1478,0,0,0,L,1122011218,0,123.14,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470142835,828191.00
08/02/2016 09:00,2,3.367,ACTIVE,214.64,348.36,59.965,1470142803,"201051344001093","219011344069620",28.88,29.50,0,331.23,394.35,98.5,93.1,0.451,506439.9,506439.9,1482,0,0,0,L,1122011218,0,123.14,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470142836,828192.00
08/02/2016 09:00,2,3.322,ACTIVE,215.77,352.87,59.954,1470142803,"201051344000900","219011344069620",29.02,28.80,0,334.84,397.35,97.7,92.4,0.451,515072.3,515072.3,1484,0,0,0,L,1122011218,0,123.14,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470142837,828193.00
08/02/2016 09:00,2,3.227,ACTIVE,216.00,351.07,59.970,1470142803,"201051344000648","219011344069620",28.94,28.00,0,335.74,397.35,94.7,89.5,0.451,505074.7,505074.7,1477,0,0,0,L,1122011218,0,122.68,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470142838,828194.00
08/02/2016 09:00,2,3.309,ACTIVE,216.00,352.27,59.959,1470142803,"201051344000569","219011344069620",28.53,29.80,0,334.54,396.45,95.6,90.4,0.446,515535.2,515535.2,1477,0,0,0,L,1122011218,0,122.68,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470142839,828195.00
08/02/2016 09:00,2,3.264,ACTIVE,216.22,351.37,59.949,1470142803,"201051344000983","219011344069620",29.16,29.50,0,335.14,397.05,96.4,91.2,0.451,507582.0,507582.0,1476,0,0,0,L,1122011218,0,123.14,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470142839,828196.00
08/02/2016 09:00,2,3.334,ACTIVE,216.22,351.97,59.965,1470142803,"201051344001158","219011344069620",28.49,29.80,0,335.14,397.35,96.1,90.8,0.446,500435.7,500435.7,1479,0,0,0,L,1122011218,0,123.14,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470142841,828197.00
08/02/2016 09:00,2,3.299,ACTIVE,216.22,352.87,59.944,1470142803,"201051344000576","219011344069620",28.51,28.80,0,334.84,397.05,95.2,90.0,0.446,507716.3,507716.3,1480,0,0,0,L,1122011218,0,123.36,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470142842,828198.00
08/02/2016 09:00,2,2.994,ACTIVE,213.06,351.67,59.959,1470142803,"274151322000087","219011344069620",27.79,37.00,0,333.33,378.72,84.2,79.4,0.283,725896.0,725896.0,1489,0,0,0,L,1151911521,0,122.46,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470142843,828199.00
08/02/2016 09:15,2,1.143,ACTIVE,212.61,345.96,59.986,1470143704,"201051344000645","219011344069620",27.02,29.30,0,318.61,395.25,31.3,28.3,0.252,507310.2,507310.2,1479,0,0,0,L,1122011218,0,121.55,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470143705,828200.00
08/02/2016 09:15,2,1.014,ACTIVE,211.03,339.65,59.991,1470143704,"274151322000085","219011344069620",27.00,31.80,0,330.03,379.32,27.8,24.9,0.177,753675.1,753675.1,1472,0,0,0,L,1151911521,0,121.10,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470143706,828201.00
08/02/2016 09:15,2,1.148,ACTIVE,212.61,346.26,59.986,1470143704,"201051344000633","219011344069620",27.35,29.50,0,318.30,395.25,31.8,28.8,0.256,498734.6,498734.6,1477,0,0,0,L,1122011218,0,121.55,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470143707,828202.00
08/02/2016 09:15,2,1.117,ACTIVE,212.38,345.66,59.991,1470143704,"201051344000469","219011344069620",28.47,28.80,0,317.70,396.45,32.3,29.2,0.270,500805.7,500805.7,1483,0,0,0,L,1122011218,0,120.88,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470143707,828203.00
08/02/2016 09:15,2,1.107,ACTIVE,210.35,342.65,59.959,1470143704,"201051344000646","219011344069620",28.29,31.00,0,318.00,389.84,31.7,28.7,0.256,502314.1,502314.1,1478,0,0,0,L,1122011218,0,121.33,120.42,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470143708,828204.00
08/02/2016 09:15,2,1.082,ACTIVE,210.80,341.15,59.981,1470143704,"274151322000052","219011344069620",27.35,32.60,0,327.32,379.02,30.0,27.0,0.203,772343.8,772343.8,1469,0,0,0,L,1151911521,0,120.42,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470143709,828205.00
08/02/2016 09:15,2,1.164,ACTIVE,211.03,342.65,59.991,1470143704,"201051344000585","219011344069620",27.79,30.80,0,317.70,389.24,32.8,29.7,0.256,511020.2,511020.2,1475,0,0,0,L,1122011218,0,120.88,121.10,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470143710,828206.00
08/02/2016 09:15,2,1.109,ACTIVE,210.80,342.35,59.975,1470143704,"201051344001230","219011344069620",27.97,32.40,0,317.40,388.04,31.4,28.4,0.252,505695.4,505695.4,1486,0,0,0,L,1122011218,0,121.33,120.42,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470143711,828207.00
08/02/2016 09:15,2,1.117,ACTIVE,211.25,343.55,59.996,1470143704,"201051344000582","219011344069620",27.83,28.00,0,318.30,390.74,31.5,28.5,0.247,498551.1,498551.1,1477,0,0,0,L,1122011218,0,121.33,120.88,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470143712,828208.00
08/02/2016 09:15,2,1.186,ACTIVE,210.57,343.25,59.991,1470143704,"201051344000955","219011344069620",27.97,30.50,0,316.80,389.24,33.6,30.5,0.274,512014.3,512014.3,1483,0,0,0,L,1122011218,0,120.88,120.65,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470143713,828209.00
08/02/2016 09:15,2,0.732,ACTIVE,211.03,388.34,59.975,1470143704,"274151322000094","219011344069620",36.26,33.80,0,382.63,450.86,27.1,24.2,0.181,631334.6,631334.6,1496,0,0,0,L,1151911521,0,120.65,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470143714,828210.00
08/02/2016 09:15,2,1.252,ACTIVE,212.38,346.26,60.012,1470143704,"201051344000579","219011344069620",28.29,30.00,0,319.51,396.75,35.9,32.7,0.287,515077.9,515077.9,1482,0,0,0,L,1122011218,0,121.33,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470143715,828211.00
08/02/2016 09:15,2,1.258,ACTIVE,210.80,342.65,59.981,1470143704,"201051344000890","219011344069620",27.71,32.60,0,318.30,388.64,35.4,32.2,0.278,509235.9,509235.9,1477,0,0,0,L,1122011218,0,121.33,119.97,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470143716,828212.00
08/02/2016 09:15,2,1.238,ACTIVE,210.80,344.15,59.949,1470143704,"201051344000438","219011344069620",28.21,30.30,0,317.70,390.14,35.4,32.2,0.301,510893.1,510893.1,1486,0,0,0,L,1122011218,0,121.55,120.65,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470143716,828213.00
08/02/2016 09:15,2,1.273,ACTIVE,211.03,344.45,59.981,1470143704,"201051344000417","219011344069620",27.77,32.00,0,316.80,388.34,35.9,32.7,0.296,502501.1,502501.1,1480,0,0,0,L,1122011218,0,121.10,120.65,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470143717,828214.00
08/02/2016 09:15,2,1.178,ACTIVE,210.80,347.46,60.007,1470143704,"274151322000083","219011344069620",27.29,33.00,0,327.92,377.82,32.6,29.5,0.230,765386.3,765386.3,1476,0,0,0,L,1151911521,0,120.65,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470143718,828215.00
08/02/2016 09:15,2,1.293,ACTIVE,211.48,348.96,59.975,1470143704,"274151322000076","219011344069620",28.43,32.60,0,328.82,379.02,37.2,34.0,0.256,816191.3,816191.3,1468,0,0,0,L,1151911521,0,120.88,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470143719,828216.00
08/02/2016 09:15,2,1.357,ACTIVE,212.38,347.76,59.991,1470143704,"201051344000868","219011344069620",27.79,28.80,0,317.40,391.94,38.2,35.0,0.305,499705.1,499705.1,1479,0,0,0,L,1122011218,0,121.33,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470143720,828217.00
08/02/2016 09:15,2,1.289,ACTIVE,210.80,345.06,59.986,1470143704,"274151322000095","219011344069620",27.75,32.80,0,327.32,378.42,36.2,33.1,0.243,807920.1,807920.1,1473,0,0,0,L,1151911521,0,121.10,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470143721,828218.00
08/02/2016 09:15,2,1.307,ACTIVE,212.61,348.36,59.991,1470143704,"201051344000988","219011344069620",27.45,29.80,0,318.00,396.45,36.4,33.2,0.305,496143.2,496143.2,1483,0,0,0,L,1122011218,0,121.10,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470143722,828219.00
08/02/2016 09:15,2,1.268,ACTIVE,210.80,342.95,59.991,1470143704,"201051344001025","219011344069620",28.39,30.30,0,318.91,390.14,36.4,33.2,0.292,510120.3,510120.3,1477,0,0,0,L,1122011218,0,120.88,120.88,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470143723,828220.00
08/02/2016 09:15,2,1.221,ACTIVE,212.61,346.26,60.039,1470143704,"201051344000458","219011344069620",28.31,30.00,0,319.21,394.05,35.1,31.9,0.296,507202.1,507202.1,1479,0,0,0,L,1122011218,0,121.55,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470143724,828221.00
08/02/2016 09:15,2,1.209,ACTIVE,213.06,347.46,59.996,1470143704,"201051344000853","219011344069620",28.35,29.30,0,321.01,397.35,34.7,31.6,0.283,506263.8,506263.8,1475,0,0,0,L,1122011218,0,121.78,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470143725,828222.00
08/02/2016 09:15,2,1.145,ACTIVE,211.03,344.15,60.023,1470143704,"201051344000685","219011344069620",28.05,30.80,0,317.70,390.14,32.5,29.5,0.283,510192.5,510192.5,1483,0,0,0,L,1122011218,0,122.01,120.42,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470143726,828223.00
08/02/2016 09:15,2,1.113,ACTIVE,211.03,343.85,59.996,1470143704,"201051344000917","219011344069620",28.03,29.50,0,320.41,389.24,31.6,28.6,0.256,507068.7,507068.7,1485,0,0,0,L,1122011218,0,121.10,120.88,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470143727,828224.00
08/02/2016 09:15,2,1.104,ACTIVE,211.03,342.65,59.991,1470143704,"201051344001145","219011344069620",27.75,30.00,0,319.21,389.24,31.1,28.1,0.243,512320.3,512320.3,1486,0,0,0,L,1122011218,0,121.33,120.65,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470143727,828225.00
08/02/2016 09:15,2,1.125,ACTIVE,211.03,343.85,59.996,1470143704,"201051344000651","219011344069620",27.77,28.50,0,315.60,390.14,31.6,28.6,0.252,505034.5,505034.5,1477,0,0,0,L,1122011218,0,121.78,120.42,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470143728,828226.00
08/02/2016 09:15,2,1.010,ACTIVE,210.57,344.45,59.986,1470143704,"274151322000088","219011344069620",26.86,32.00,0,328.82,378.72,27.4,24.6,0.181,737768.3,737768.3,1475,0,0,0,L,1151911521,0,121.33,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470143729,828227.00
08/02/2016 09:15,2,0.693,ACTIVE,211.48,398.26,60.007,1470143704,"274151322000068","219011344069620",37.25,33.50,0,380.82,447.25,26.1,23.3,0.172,631476.1,631476.1,1490,0,0,0,L,1151911521,0,121.33,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470143730,828228.00
08/02/2016 09:15,2,1.129,ACTIVE,210.80,342.05,60.039,1470143704,"201051344001135","219011344069620",27.79,29.30,0,318.61,389.24,31.8,28.7,0.234,501120.4,501120.4,1479,0,0,0,L,1122011218,0,121.10,120.42,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470143731,828229.00
08/02/2016 09:15,2,1.090,ACTIVE,211.93,343.85,60.002,1470143704,"201051344000594","219011344069620",28.09,30.00,0,317.10,391.04,31.1,28.0,0.247,511600.2,511600.2,1481,0,0,0,L,1122011218,0,121.10,120.88,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470143732,828230.00
08/02/2016 09:15,2,1.096,ACTIVE,211.03,342.05,60.002,1470143704,"201051344001203","219011344069620",27.97,29.50,0,316.50,391.34,31.1,28.1,0.252,508901.5,508901.5,1483,0,0,0,L,1122011218,0,121.78,120.42,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470143733,828231.00
08/02/2016 09:15,2,0.990,ACTIVE,210.80,343.55,59.986,1470143704,"274151322000054","219011344069620",27.02,32.80,0,328.22,379.32,27.1,24.2,0.186,753145.2,753145.2,1473,0,0,0,L,1151911521,0,120.88,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470143734,828232.00
08/02/2016 09:15,2,1.113,ACTIVE,212.61,343.85,60.023,1470143704,"201051344000867","219011344069620",27.49,30.30,0,318.00,390.74,31.0,28.0,0.243,498828.0,498828.0,1479,0,0,0,L,1122011218,0,121.55,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470143735,828233.00
08/02/2016 09:15,2,1.061,ACTIVE,211.03,342.95,59.996,1470143704,"201051344001093","219011344069620",28.11,29.50,0,318.30,390.44,30.2,27.2,0.239,506455.0,506455.0,1483,0,0,0,L,1122011218,0,121.33,120.65,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470143736,828234.00
08/02/2016 09:15,2,1.074,ACTIVE,212.16,345.06,60.007,1470143704,"201051344000900","219011344069620",28.03,28.50,0,318.30,395.55,30.5,27.5,0.243,515087.3,515087.3,1485,0,0,0,L,1122011218,0,121.33,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470143737,828235.00
08/02/2016 09:15,2,1.076,ACTIVE,212.61,344.76,60.023,1470143704,"201051344000648","219011344069620",27.77,28.00,0,316.80,395.55,30.3,27.3,0.247,505089.3,505089.3,1478,0,0,0,L,1122011218,0,120.88,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470143738,828236.00
08/02/2016 09:15,2,1.086,ACTIVE,212.61,345.06,60.002,1470143704,"201051344000569","219011344069620",27.99,29.50,0,318.30,394.65,30.9,27.9,0.252,515549.9,515549.9,1478,0,0,0,L,1122011218,0,120.88,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470143739,828237.00
