ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/02/2016 09:15,2,1.096,ACTIVE,212.38,344.76,60.002,1470143704,"201051344000983","219011344069620",28.33,29.50,0,319.21,392.25,31.4,28.4,0.252,507596.9,507596.9,1477,0,0,0,L,1122011218,0,121.33,121.10,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470143739,828238.00
08/02/2016 09:15,2,1.096,ACTIVE,212.61,345.06,60.002,1470143704,"201051344001158","219011344069620",27.49,29.30,0,318.30,395.85,30.5,27.5,0.247,500450.5,500450.5,1480,0,0,0,L,1122011218,0,121.10,121.10,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470143740,828239.00
08/02/2016 09:15,2,1.066,ACTIVE,212.83,346.26,59.954,1470143704,"201051344000576","219011344069620",27.91,28.50,0,318.61,397.05,30.1,27.2,0.243,507730.9,507730.9,1481,0,0,0,L,1122011218,0,121.55,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470143741,828240.00
08/02/2016 09:15,2,0.961,ACTIVE,211.25,343.55,60.002,1470143704,"274151322000087","219011344069620",26.70,38.00,0,330.93,379.32,26.0,23.2,0.150,725908.8,725908.8,1490,0,0,0,L,1151911521,0,121.10,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470143742,828241.00
08/02/2016 09:30,2,3.605,ACTIVE,216.22,351.37,59.981,1470144603,"201051344000645","219011344069620",28.15,31.00,0,333.93,391.94,102.8,97.3,0.477,507327.1,507327.1,1480,0,0,0,L,1122011218,0,123.59,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470144604,828242.00
08/02/2016 09:30,2,3.291,ACTIVE,212.83,343.25,59.944,1470144603,"274151322000085","219011344069620",27.53,35.00,0,333.63,377.22,91.7,86.6,0.345,753690.1,753690.1,1473,0,0,0,L,1151911521,0,122.46,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470144605,828243.00
08/02/2016 09:30,2,3.572,ACTIVE,215.77,352.87,59.981,1470144603,"201051344000633","219011344069620",28.57,31.50,0,318.91,391.94,103.3,97.8,0.486,498751.6,498751.6,1478,0,0,0,L,1122011218,0,123.36,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470144606,828244.00
08/02/2016 09:30,2,3.623,ACTIVE,216.22,353.17,59.981,1470144603,"201051344000469","219011344069620",28.53,31.30,0,315.30,392.55,104.8,99.2,0.508,500822.9,500822.9,1484,0,0,0,L,1122011218,0,122.91,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470144607,828245.00
08/02/2016 09:30,2,3.510,ACTIVE,213.51,348.96,60.007,1470144603,"201051344000646","219011344069620",28.47,33.80,0,327.32,389.54,101.2,95.8,0.477,502330.8,502330.8,1479,0,0,0,L,1122011218,0,122.91,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470144608,828246.00
08/02/2016 09:30,2,3.352,ACTIVE,212.83,352.57,59.986,1470144603,"274151322000052","219011344069620",28.49,36.50,0,333.33,377.52,96.6,91.3,0.380,772359.6,772359.6,1470,0,0,0,L,1151911521,0,121.55,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470144608,828247.00
08/02/2016 09:30,2,3.496,ACTIVE,214.41,348.96,59.954,1470144603,"201051344000585","219011344069620",28.55,32.80,0,330.33,388.64,101.1,95.7,0.477,511036.9,511036.9,1476,0,0,0,L,1122011218,0,122.68,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470144609,828248.00
08/02/2016 09:30,2,3.547,ACTIVE,213.51,348.96,59.986,1470144603,"201051344001230","219011344069620",28.43,34.80,0,318.91,388.34,102.2,96.7,0.482,505712.2,505712.2,1487,0,0,0,L,1122011218,0,122.68,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470144610,828249.00
08/02/2016 09:30,2,3.471,ACTIVE,214.64,349.56,59.991,1470144603,"201051344000582","219011344069620",28.55,30.80,0,330.33,389.84,100.4,95.0,0.464,498567.5,498567.5,1478,0,0,0,L,1122011218,0,122.91,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470144611,828250.00
08/02/2016 09:30,2,3.598,ACTIVE,213.29,348.96,59.981,1470144603,"201051344000955","219011344069620",28.69,32.80,0,317.70,388.34,104.5,99.0,0.499,512031.6,512031.6,1484,0,0,0,L,1122011218,0,122.23,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470144612,828251.00
08/02/2016 09:30,2,2.209,ACTIVE,213.06,422.90,60.007,1470144603,"274151322000094","219011344069620",38.82,38.40,0,380.82,446.65,86.9,81.9,0.327,631348.7,631348.7,1497,0,0,0,L,1151911521,0,121.78,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470144613,828252.00
08/02/2016 09:30,2,3.559,ACTIVE,216.22,352.87,59.991,1470144603,"201051344000579","219011344069620",29.00,32.20,0,319.51,391.94,104.5,99.0,0.486,515095.3,515095.3,1483,0,0,0,L,1122011218,0,123.36,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470144614,828253.00
08/02/2016 09:30,2,3.611,ACTIVE,213.51,348.06,59.996,1470144603,"201051344000890","219011344069620",28.17,35.40,0,320.11,388.94,103.2,97.6,0.473,509252.9,509252.9,1478,0,0,0,L,1122011218,0,122.68,121.33,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470144615,828254.00
08/02/2016 09:30,2,3.549,ACTIVE,214.19,348.96,59.996,1470144603,"201051344000438","219011344069620",28.77,32.80,0,317.10,390.44,103.5,97.9,0.495,510910.2,510910.2,1487,0,0,0,L,1122011218,0,123.14,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470144616,828255.00
08/02/2016 09:30,2,3.529,ACTIVE,213.74,348.36,59.986,1470144603,"201051344000417","219011344069620",28.33,34.50,0,329.73,388.64,101.3,95.8,0.482,502517.8,502517.8,1481,0,0,0,L,1122011218,0,122.46,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470144617,828256.00
08/02/2016 09:30,2,3.281,ACTIVE,212.83,346.56,59.986,1470144603,"274151322000083","219011344069620",28.23,38.20,0,333.03,377.22,93.9,88.7,0.371,765401.7,765401.7,1477,0,0,0,L,1151911521,0,121.78,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470144618,828257.00
08/02/2016 09:30,2,3.629,ACTIVE,213.51,358.58,59.986,1470144603,"274151322000076","219011344069620",28.75,36.30,0,329.43,378.12,105.6,100.0,0.411,816208.7,816208.7,1469,0,0,0,L,1151911521,0,122.01,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470144619,828258.00
08/02/2016 09:30,2,3.613,ACTIVE,215.54,351.67,59.986,1470144603,"201051344000868","219011344069620",28.63,31.50,0,317.70,391.04,104.8,99.2,0.477,499722.5,499722.5,1480,0,0,0,L,1122011218,0,122.91,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470144620,828259.00
08/02/2016 09:30,2,3.473,ACTIVE,212.83,346.56,60.023,1470144603,"274151322000095","219011344069620",29.00,37.00,0,327.62,377.52,102.1,96.7,0.384,807936.9,807936.9,1474,0,0,0,L,1151911521,0,122.23,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470144621,828260.00
08/02/2016 09:30,2,3.660,ACTIVE,216.45,354.37,59.975,1470144603,"201051344000988","219011344069620",27.85,32.20,0,332.43,394.95,103.2,97.7,0.482,496160.4,496160.4,1484,0,0,0,L,1122011218,0,123.14,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470144622,828261.00
08/02/2016 09:30,2,3.598,ACTIVE,214.19,348.96,59.996,1470144603,"201051344001025","219011344069620",28.41,32.60,0,318.91,390.14,103.5,98.0,0.468,510137.5,510137.5,1478,0,0,0,L,1122011218,0,122.68,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470144623,828262.00
08/02/2016 09:30,2,3.576,ACTIVE,216.22,351.37,59.986,1470144603,"201051344000458","219011344069620",28.51,32.20,0,333.93,391.34,103.2,97.7,0.491,507219.2,507219.2,1480,0,0,0,L,1122011218,0,123.36,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470144624,828263.00
08/02/2016 09:30,2,3.592,ACTIVE,216.67,352.87,59.986,1470144603,"201051344000853","219011344069620",28.63,31.80,0,334.54,396.75,104.2,98.6,0.491,506281.1,506281.1,1476,0,0,0,L,1122011218,0,123.81,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470144625,828264.00
08/02/2016 09:30,2,3.527,ACTIVE,213.96,349.56,59.991,1470144603,"201051344000685","219011344069620",28.53,33.30,0,329.73,389.24,101.9,96.4,0.504,510209.3,510209.3,1484,0,0,0,L,1122011218,0,123.36,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470144626,828265.00
08/02/2016 09:30,2,3.516,ACTIVE,214.41,350.17,60.007,1470144603,"201051344000917","219011344069620",28.43,32.00,0,329.13,389.24,101.2,95.8,0.460,507085.4,507085.4,1486,0,0,0,L,1122011218,0,122.91,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470144627,828266.00
08/02/2016 09:30,2,3.488,ACTIVE,213.74,348.66,59.986,1470144603,"201051344001145","219011344069620",28.51,32.40,0,330.63,388.34,100.7,95.3,0.473,512336.9,512336.9,1487,0,0,0,L,1122011218,0,122.68,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470144628,828267.00
08/02/2016 09:30,2,3.580,ACTIVE,214.64,351.07,60.002,1470144603,"201051344000651","219011344069620",28.63,30.80,0,318.61,389.84,103.8,98.3,0.482,505051.7,505051.7,1478,0,0,0,L,1122011218,0,123.59,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470144628,828268.00
08/02/2016 09:30,2,3.352,ACTIVE,212.61,351.07,59.975,1470144603,"274151322000088","219011344069620",27.59,35.80,0,332.73,378.42,93.6,88.4,0.354,737783.7,737783.7,1476,0,0,0,L,1151911521,0,122.23,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470144629,828269.00
08/02/2016 09:30,2,2.277,ACTIVE,213.51,409.08,59.959,1470144603,"274151322000068","219011344069620",38.15,38.00,0,381.12,460.17,87.8,82.9,0.331,631490.6,631490.6,1491,0,0,0,L,1151911521,0,122.46,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470144630,828270.00
08/02/2016 09:30,2,3.533,ACTIVE,214.19,348.36,59.954,1470144603,"201051344001135","219011344069620",28.78,32.00,0,329.73,388.64,103.0,97.5,0.482,501137.8,501137.8,1480,0,0,0,L,1122011218,0,122.91,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470144631,828271.00
08/02/2016 09:30,2,3.627,ACTIVE,215.09,351.67,59.986,1470144603,"201051344000594","219011344069620",28.67,32.60,0,318.30,391.04,105.2,99.6,0.482,511617.7,511617.7,1482,0,0,0,L,1122011218,0,122.91,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470144632,828272.00
08/02/2016 09:30,2,3.617,ACTIVE,214.19,348.66,60.018,1470144603,"201051344001203","219011344069620",28.94,32.20,0,318.91,390.74,105.9,100.3,0.499,508919.2,508919.2,1484,0,0,0,L,1122011218,0,123.59,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470144633,828273.00
08/02/2016 09:30,2,3.361,ACTIVE,212.83,345.36,59.981,1470144603,"274151322000054","219011344069620",27.69,37.30,0,332.73,378.12,94.2,89.0,0.358,753160.8,753160.8,1474,0,0,0,L,1151911521,0,122.01,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470144634,828274.00
08/02/2016 09:30,2,3.662,ACTIVE,215.77,350.77,59.986,1470144603,"201051344000867","219011344069620",28.49,32.60,0,319.51,391.04,105.7,100.1,0.486,498845.7,498845.7,1480,0,0,0,L,1122011218,0,123.36,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470144635,828275.00
08/02/2016 09:30,2,3.627,ACTIVE,214.41,350.47,59.996,1470144603,"201051344001093","219011344069620",29.00,32.00,0,318.61,389.54,106.5,100.9,0.499,506472.8,506472.8,1484,0,0,0,L,1122011218,0,122.91,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470144636,828276.00
08/02/2016 09:30,2,3.664,ACTIVE,216.00,352.57,59.986,1470144603,"201051344000900","219011344069620",28.71,30.80,0,320.11,392.55,106.6,100.9,0.495,515105.1,515105.1,1486,0,0,0,L,1122011218,0,123.36,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470144637,828277.00
08/02/2016 09:30,2,3.617,ACTIVE,216.00,351.37,59.986,1470144603,"201051344000648","219011344069620",28.29,30.00,0,333.33,391.94,103.6,98.1,0.482,505106.6,505106.6,1479,0,0,0,L,1122011218,0,122.91,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470144638,828278.00
08/02/2016 09:30,2,3.615,ACTIVE,216.00,351.97,59.986,1470144603,"201051344000569","219011344069620",28.57,31.80,0,332.43,391.94,104.6,99.0,0.486,515567.4,515567.4,1479,0,0,0,L,1122011218,0,122.68,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470144639,828279.00
08/02/2016 09:30,2,3.598,ACTIVE,216.00,351.07,59.991,1470144603,"201051344000983","219011344069620",28.94,31.80,0,332.73,391.94,105.4,99.8,0.495,507614.6,507614.6,1478,0,0,0,L,1122011218,0,123.36,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470144640,828280.00
08/02/2016 09:30,2,3.666,ACTIVE,216.22,351.97,59.981,1470144603,"201051344001158","219011344069620",28.21,31.50,0,333.03,391.94,104.8,99.2,0.491,500468.1,500468.1,1481,0,0,0,L,1122011218,0,123.14,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470144640,828281.00
08/02/2016 09:30,2,3.594,ACTIVE,216.22,352.87,59.981,1470144603,"201051344000576","219011344069620",28.67,31.00,0,333.33,396.15,104.3,98.7,0.486,507748.4,507748.4,1482,0,0,0,L,1122011218,0,123.36,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470144641,828282.00
08/02/2016 09:30,2,3.316,ACTIVE,213.06,354.37,60.002,1470144603,"274151322000087","219011344069620",27.65,42.80,0,332.73,375.71,92.9,87.7,0.327,725924.3,725924.3,1491,0,0,0,L,1151911521,0,122.01,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470144642,828283.00
08/02/2016 09:45,2,3.979,ACTIVE,216.90,353.77,59.996,1470145504,"201051344000645","219011344069620",28.15,33.50,0,319.21,395.25,113.5,107.6,0.521,507353.1,507353.1,1481,0,0,0,L,1122011218,0,123.81,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470145505,828284.00
08/02/2016 09:45,2,3.602,ACTIVE,212.83,344.45,59.954,1470145504,"274151322000085","219011344069620",26.80,38.00,0,330.63,376.92,97.8,92.4,0.371,753713.2,753713.2,1474,0,0,0,L,1151911521,0,122.23,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470145506,828285.00
08/02/2016 09:45,2,3.971,ACTIVE,216.22,353.77,59.928,1470145504,"201051344000633","219011344069620",28.17,34.00,0,321.91,391.04,113.3,107.4,0.535,498777.8,498777.8,1479,0,0,0,L,1122011218,0,123.36,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470145507,828286.00
08/02/2016 09:45,2,4.059,ACTIVE,216.90,354.97,59.965,1470145504,"201051344000469","219011344069620",28.43,32.80,0,316.50,392.55,116.9,110.9,0.561,500849.4,500849.4,1485,0,0,0,L,1122011218,0,123.14,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470145508,828287.00
08/02/2016 09:45,2,3.887,ACTIVE,213.74,349.86,59.928,1470145504,"201051344000646","219011344069620",28.03,35.80,0,318.61,388.34,110.4,104.6,0.521,502356.4,502356.4,1480,0,0,0,L,1122011218,0,123.14,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470145508,828288.00
08/02/2016 09:45,2,3.625,ACTIVE,212.83,344.45,59.954,1470145504,"274151322000052","219011344069620",27.97,38.80,0,329.13,376.62,102.7,97.2,0.402,772384.0,772384.0,1471,0,0,0,L,1151911521,0,121.55,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470145509,828289.00
08/02/2016 09:45,2,4.021,ACTIVE,214.64,351.37,59.959,1470145504,"201051344000585","219011344069620",28.13,35.60,0,321.31,391.64,114.6,108.7,0.539,511062.6,511062.6,1477,0,0,0,L,1122011218,0,122.91,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470145510,828290.00
08/02/2016 09:45,2,3.994,ACTIVE,213.74,348.96,59.938,1470145504,"201051344001230","219011344069620",28.29,37.00,0,317.70,387.14,114.4,108.5,0.539,505737.9,505737.9,1488,0,0,0,L,1122011218,0,122.91,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470145511,828291.00
08/02/2016 09:45,2,3.984,ACTIVE,214.87,351.67,59.959,1470145504,"201051344000582","219011344069620",28.27,32.20,0,318.91,389.84,114.0,108.1,0.544,498593.0,498593.0,1479,0,0,0,L,1122011218,0,123.14,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470145512,828292.00
08/02/2016 09:45,2,4.148,ACTIVE,213.96,351.07,59.954,1470145504,"201051344000955","219011344069620",28.01,35.20,0,318.91,388.64,117.7,111.7,0.561,512058.0,512058.0,1485,0,0,0,L,1122011218,0,122.46,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470145513,828293.00
08/02/2016 09:45,2,2.557,ACTIVE,213.06,409.68,59.954,1470145504,"274151322000094","219011344069620",38.25,41.00,0,389.24,440.04,99.3,93.9,0.389,631370.6,631370.6,1498,0,0,0,L,1151911521,0,121.55,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470145514,828294.00
08/02/2016 09:45,2,4.141,ACTIVE,217.13,355.88,59.949,1470145504,"201051344000579","219011344069620",28.47,34.80,0,323.72,392.55,119.3,113.3,0.561,515121.7,515121.7,1484,0,0,0,L,1122011218,0,123.59,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470145515,828295.00
08/02/2016 09:45,2,4.100,ACTIVE,213.96,350.47,59.959,1470145504,"201051344000890","219011344069620",28.19,37.50,0,320.11,388.34,117.1,111.1,0.544,509278.9,509278.9,1479,0,0,0,L,1122011218,0,123.14,121.55,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470145516,828296.00
08/02/2016 09:45,2,4.092,ACTIVE,214.64,351.97,59.959,1470145504,"201051344000438","219011344069620",28.31,35.60,0,318.91,388.94,117.2,111.2,0.557,510936.2,510936.2,1488,0,0,0,L,1122011218,0,123.59,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470145517,828297.00
08/02/2016 09:45,2,4.072,ACTIVE,214.19,351.97,59.949,1470145504,"201051344000417","219011344069620",27.99,37.80,0,319.51,388.64,115.4,109.5,0.539,502543.2,502543.2,1482,0,0,0,L,1122011218,0,122.68,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470145518,828298.00
08/02/2016 09:45,2,3.850,ACTIVE,212.83,357.38,59.986,1470145504,"274151322000083","219011344069620",27.73,41.30,0,328.22,376.31,108.0,102.4,0.442,765425.4,765425.4,1478,0,0,0,L,1151911521,0,121.55,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470145519,828299.00
08/02/2016 09:45,2,4.172,ACTIVE,213.74,361.59,59.965,1470145504,"274151322000076","219011344069620",28.53,39.50,0,330.03,379.62,120.5,114.3,0.464,816235.2,816235.2,1470,0,0,0,L,1151911521,0,122.01,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470145520,828300.00
08/02/2016 09:45,2,4.256,ACTIVE,216.22,354.37,59.954,1470145504,"201051344000868","219011344069620",27.81,32.60,0,320.11,389.54,119.9,113.8,0.548,499748.8,499748.8,1481,0,0,0,L,1122011218,0,123.14,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470145520,828301.00
08/02/2016 09:45,2,4.068,ACTIVE,212.61,359.78,59.954,1470145504,"274151322000095","219011344069620",28.45,40.80,0,329.43,377.22,117.2,111.2,0.446,807962.6,807962.6,1475,0,0,0,L,1151911521,0,122.23,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470145521,828302.00
08/02/2016 09:45,2,4.271,ACTIVE,217.13,356.48,59.965,1470145504,"201051344000988","219011344069620",27.43,33.80,0,321.01,393.75,118.7,112.6,0.552,496186.3,496186.3,1485,0,0,0,L,1122011218,0,123.59,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470145522,828303.00
08/02/2016 09:45,2,4.184,ACTIVE,214.64,352.27,59.970,1470145504,"201051344001025","219011344069620",28.13,35.20,0,319.81,389.24,119.2,113.2,0.548,510163.6,510163.6,1479,0,0,0,L,1122011218,0,122.91,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470145523,828304.00
08/02/2016 09:45,2,4.100,ACTIVE,217.13,354.37,59.954,1470145504,"201051344000458","219011344069620",28.53,34.50,0,318.61,394.35,118.4,112.4,0.570,507245.2,507245.2,1481,0,0,0,L,1122011218,0,123.59,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470145524,828305.00
08/02/2016 09:45,2,4.211,ACTIVE,217.58,356.18,59.959,1470145504,"201051344000853","219011344069620",28.03,33.30,0,323.11,395.25,119.5,113.4,0.557,506307.3,506307.3,1477,0,0,0,L,1122011218,0,124.27,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470145525,828306.00
08/02/2016 09:45,2,4.086,ACTIVE,214.19,350.77,59.970,1470145504,"201051344000685","219011344069620",28.25,35.20,0,315.90,389.24,117.0,111.0,0.570,510234.9,510234.9,1485,0,0,0,L,1122011218,0,123.59,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470145526,828307.00
08/02/2016 09:45,2,4.059,ACTIVE,214.87,351.67,59.954,1470145504,"201051344000917","219011344069620",28.37,34.30,0,319.51,389.24,116.5,110.6,0.557,507110.9,507110.9,1487,0,0,0,L,1122011218,0,123.14,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470145527,828308.00
08/02/2016 09:45,2,4.047,ACTIVE,214.19,351.37,59.965,1470145504,"201051344001145","219011344069620",28.17,34.30,0,319.51,388.94,115.4,109.5,0.535,512362.2,512362.2,1488,0,0,0,L,1122011218,0,122.91,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470145528,828309.00
08/02/2016 09:45,2,4.174,ACTIVE,215.09,353.17,59.959,1470145504,"201051344000651","219011344069620",28.19,32.40,0,319.21,389.54,119.2,113.1,0.544,505077.8,505077.8,1479,0,0,0,L,1122011218,0,123.81,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470145529,828310.00
08/02/2016 09:45,2,3.895,ACTIVE,212.83,342.95,59.949,1470145504,"274151322000088","219011344069620",27.02,38.40,0,328.52,376.92,106.6,100.9,0.384,737807.0,737807.0,1477,0,0,0,L,1151911521,0,122.68,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470145529,828311.00
08/02/2016 09:45,2,2.596,ACTIVE,213.74,410.28,59.949,1470145504,"274151322000068","219011344069620",38.19,40.40,0,393.15,445.75,100.2,94.8,0.384,631512.6,631512.6,1492,0,0,0,L,1151911521,0,122.23,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470145530,828312.00
08/02/2016 09:45,2,4.137,ACTIVE,214.64,350.47,59.991,1470145504,"201051344001135","219011344069620",28.11,33.30,0,317.70,390.14,117.7,111.7,0.535,501163.7,501163.7,1481,0,0,0,L,1122011218,0,123.14,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470145531,828313.00
08/02/2016 09:45,2,4.000,ACTIVE,215.54,352.27,59.959,1470145504,"201051344000594","219011344069620",28.17,34.80,0,319.81,390.14,114.1,108.2,0.530,511644.1,511644.1,1483,0,0,0,L,1122011218,0,122.91,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470145532,828314.00
08/02/2016 09:45,2,4.029,ACTIVE,214.64,351.37,59.938,1470145504,"201051344001203","219011344069620",28.39,34.00,0,320.11,389.84,115.8,109.9,0.548,508945.8,508945.8,1485,0,0,0,L,1122011218,0,123.59,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470145533,828315.00
08/02/2016 09:45,2,3.803,ACTIVE,212.83,352.27,59.949,1470145504,"274151322000054","219011344069620",27.00,40.00,0,327.62,376.92,104.0,98.5,0.402,753184.3,753184.3,1475,0,0,0,L,1151911521,0,122.01,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470145534,828316.00
08/02/2016 09:45,2,3.512,ACTIVE,215.54,350.47,59.949,1470145504,"201051344000867","219011344069620",27.95,34.50,0,320.71,390.14,99.4,94.0,0.455,498872.0,498872.0,1481,0,0,0,L,1122011218,0,123.14,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470145535,828317.00
08/02/2016 09:45,2,3.721,ACTIVE,214.41,349.26,59.965,1470145504,"201051344001093","219011344069620",28.51,33.80,0,321.91,389.24,107.3,101.7,0.482,506499.4,506499.4,1485,0,0,0,L,1122011218,0,123.14,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470145536,828318.00
08/02/2016 09:45,2,3.621,ACTIVE,216.22,351.97,59.959,1470145504,"201051344000900","219011344069620",28.47,32.40,0,318.30,391.94,104.5,98.9,0.482,515131.8,515131.8,1487,0,0,0,L,1122011218,0,123.36,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470145537,828319.00
08/02/2016 09:45,2,3.811,ACTIVE,216.45,353.17,59.959,1470145504,"201051344000648","219011344069620",27.75,32.60,0,319.51,392.25,107.2,101.5,0.508,505132.5,505132.5,1480,0,0,0,L,1122011218,0,122.91,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470145538,828320.00
08/02/2016 09:45,2,4.094,ACTIVE,216.67,354.07,59.986,1470145504,"201051344000569","219011344069620",27.93,34.50,0,319.51,393.75,116.0,110.0,0.544,515593.6,515593.6,1480,0,0,0,L,1122011218,0,123.14,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470145539,828321.00
08/02/2016 09:45,2,4.143,ACTIVE,217.13,354.37,59.954,1470145504,"201051344000983","219011344069620",28.55,33.80,0,318.30,393.15,119.8,113.7,0.561,507641.0,507641.0,1479,0,0,0,L,1122011218,0,123.81,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470145540,828322.00
08/02/2016 09:45,2,4.217,ACTIVE,217.35,354.37,59.975,1470145504,"201051344001158","219011344069620",28.09,34.00,0,320.41,390.44,120.0,113.9,0.561,500494.2,500494.2,1482,0,0,0,L,1122011218,0,123.59,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470145541,828323.00
08/02/2016 09:45,2,4.201,ACTIVE,217.35,356.18,59.954,1470145504,"201051344000576","219011344069620",28.33,32.80,0,320.11,396.45,120.5,114.4,0.561,507774.4,507774.4,1483,0,0,0,L,1122011218,0,123.81,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470145542,828324.00
08/02/2016 09:45,2,3.879,ACTIVE,213.29,343.25,59.965,1470145504,"274151322000087","219011344069620",27.04,47.00,0,331.53,376.62,106.2,100.6,0.376,725947.4,725947.4,1492,0,0,0,L,1151911521,0,122.46,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470145543,828325.00
08/02/2016 10:00,2,2.707,ACTIVE,215.09,360.69,59.965,1470146404,"201051344000645","219011344069620",27.85,33.50,0,317.70,397.05,76.3,71.7,0.632,507375.4,507375.4,1482,0,0,0,L,1122011218,0,123.14,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470146405,828326.00
08/02/2016 10:00,2,2.562,ACTIVE,212.61,347.76,59.965,1470146404,"274151322000085","219011344069620",27.02,37.80,0,328.52,379.92,70.1,65.7,0.491,753732.9,753732.9,1475,0,0,0,L,1151911521,0,122.23,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470146406,828327.00
08/02/2016 10:00,2,2.760,ACTIVE,214.64,362.49,59.965,1470146404,"201051344000633","219011344069620",28.03,34.00,0,319.51,396.45,78.4,73.7,0.667,498800.1,498800.1,1480,0,0,0,L,1122011218,0,122.91,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470146407,828328.00
08/02/2016 10:00,2,2.770,ACTIVE,214.87,362.79,59.954,1470146404,"201051344000469","219011344069620",28.39,33.00,0,316.50,397.35,79.7,75.0,0.685,500871.9,500871.9,1486,0,0,0,L,1122011218,0,122.46,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470146408,828329.00
08/02/2016 10:00,2,2.811,ACTIVE,212.38,358.88,59.981,1470146404,"201051344000646","219011344069620",27.77,36.30,0,317.10,407.27,79.1,74.4,0.672,502378.4,502378.4,1481,0,0,0,L,1122011218,0,122.01,121.33,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470146409,828330.00
08/02/2016 10:00,2,2.791,ACTIVE,212.61,349.56,59.975,1470146404,"274151322000052","219011344069620",27.77,38.80,0,312.59,400.66,78.5,73.8,0.557,772405.1,772405.1,1472,0,0,0,L,1151911521,0,121.55,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470146410,828331.00
08/02/2016 10:00,2,2.926,ACTIVE,213.51,346.26,59.970,1470146404,"201051344000585","219011344069620",28.33,35.80,0,317.10,390.74,84.0,79.1,0.398,511084.8,511084.8,1478,0,0,0,L,1122011218,0,122.23,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470146410,828332.00
08/02/2016 10:00,2,2.963,ACTIVE,212.83,345.06,59.986,1470146404,"201051344001230","219011344069620",28.17,37.30,0,318.30,390.74,84.5,79.7,0.402,505759.8,505759.8,1489,0,0,0,L,1122011218,0,122.46,121.33,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470146411,828333.00
08/02/2016 10:00,2,3.115,ACTIVE,213.96,348.96,59.975,1470146404,"201051344000582","219011344069620",28.05,32.40,0,316.20,391.64,88.5,83.5,0.420,498614.7,498614.7,1480,0,0,0,L,1122011218,0,122.68,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470146412,828334.00
08/02/2016 10:00,2,3.312,ACTIVE,213.06,346.86,59.975,1470146404,"201051344000955","219011344069620",27.83,35.20,0,309.59,423.50,93.5,88.3,0.451,512080.3,512080.3,1486,0,0,0,L,1122011218,0,122.01,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470146413,828335.00
08/02/2016 10:00,2,2.080,ACTIVE,212.83,420.80,59.965,1470146404,"274151322000094","219011344069620",38.17,40.60,0,381.73,448.15,80.6,75.9,0.309,631389.3,631389.3,1499,0,0,0,L,1151911521,0,121.55,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470146414,828336.00
08/02/2016 10:00,2,3.471,ACTIVE,216.00,351.67,59.959,1470146404,"201051344000579","219011344069620",28.43,34.80,0,320.11,396.75,99.9,94.5,0.468,515144.3,515144.3,1485,0,0,0,L,1122011218,0,123.14,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470146415,828337.00
08/02/2016 10:00,2,3.561,ACTIVE,213.51,348.36,59.954,1470146404,"201051344000890","219011344069620",27.89,38.20,0,317.70,390.14,100.6,95.2,0.468,509301.0,509301.0,1480,0,0,0,L,1122011218,0,122.68,121.33,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470146416,828338.00
08/02/2016 10:00,2,3.582,ACTIVE,213.96,350.17,60.002,1470146404,"201051344000438","219011344069620",28.19,35.60,0,316.50,391.94,102.3,96.8,0.486,510958.3,510958.3,1489,0,0,0,L,1122011218,0,122.91,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470146417,828339.00
08/02/2016 10:00,2,3.621,ACTIVE,213.96,349.56,59.981,1470146404,"201051344000417","219011344069620",27.79,38.00,0,317.10,390.14,102.0,96.5,0.491,502564.9,502564.9,1483,0,0,0,L,1122011218,0,122.46,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470146418,828340.00
08/02/2016 10:00,2,3.564,ACTIVE,212.83,356.78,59.975,1470146404,"274151322000083","219011344069620",27.99,40.60,0,327.92,378.42,101.0,95.6,0.415,765445.8,765445.8,1479,0,0,0,L,1151911521,0,121.55,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470146419,828341.00
08/02/2016 10:00,2,3.789,ALERT,213.74,353.17,59.970,1470146404,"274151322000076","219011344069620",28.65,38.80,0,297.87,396.45,109.8,104.1,0.424,816257.7,816257.7,1471,0,0,0,L,1151911521,0,122.46,123.36,0002,33,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470146421,828342.00
08/02/2016 10:00,2,4.688,ACTIVE,216.45,356.48,59.975,1470146404,"201051344000868","219011344069620",28.78,33.80,0,318.00,397.96,136.8,130.1,0.632,499771.2,499771.2,1482,0,0,0,L,1122011218,0,123.36,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470146422,828343.00
08/02/2016 10:00,2,4.344,ACTIVE,213.29,359.18,59.949,1470146404,"274151322000095","219011344069620",29.02,40.80,0,328.82,379.92,127.7,121.3,0.473,807984.6,807984.6,1476,0,0,0,L,1151911521,0,122.46,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470146423,828344.00
08/02/2016 10:00,2,5.041,ACTIVE,218.03,361.29,59.970,1470146404,"201051344000988","219011344069620",28.23,33.80,0,316.50,397.05,144.2,137.3,0.681,496208.5,496208.5,1486,0,0,0,L,1122011218,0,124.04,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470146424,828345.00
08/02/2016 10:00,2,5.115,ACTIVE,215.54,355.88,59.965,1470146404,"201051344001025","219011344069620",28.59,35.60,0,318.61,401.86,148.1,141.0,0.676,510186.0,510186.0,1480,0,0,0,L,1122011218,0,123.36,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470146424,828346.00
08/02/2016 10:00,2,5.080,ACTIVE,218.03,359.18,59.981,1470146404,"201051344000458","219011344069620",28.73,34.50,0,317.40,396.75,147.8,140.7,0.712,507267.4,507267.4,1482,0,0,0,L,1122011218,0,124.27,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470146425,828347.00
08/02/2016 10:00,2,5.100,ACTIVE,218.48,360.08,59.938,1470146404,"201051344000853","219011344069620",28.33,33.50,0,320.71,397.66,146.3,139.3,0.685,506329.7,506329.7,1478,0,0,0,L,1122011218,0,124.72,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470146426,828348.00
08/02/2016 10:00,2,5.252,ACTIVE,214.87,356.48,59.986,1470146404,"201051344000685","219011344069620",28.21,35.40,0,317.10,390.14,149.9,142.8,0.720,510256.7,510256.7,1486,0,0,0,L,1122011218,0,123.81,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470146427,828349.00
08/02/2016 10:00,2,5.146,ACTIVE,215.77,356.18,59.986,1470146404,"201051344000917","219011344069620",28.61,34.00,0,319.51,391.34,149.1,142.0,0.707,507132.6,507132.6,1488,0,0,0,L,1122011218,0,123.59,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470146428,828350.00
08/02/2016 10:00,2,5.234,ALERT,215.09,355.58,59.996,1470146404,"201051344001145","219011344069620",28.37,34.80,0,300.27,390.74,150.5,143.4,0.694,512383.8,512383.8,1489,0,0,0,L,1122011218,0,123.36,122.46,0002,34,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470146430,828351.00
08/02/2016 10:00,2,5.471,ACTIVE,216.22,358.28,59.986,1470146404,"201051344000651","219011344069620",28.29,33.00,0,317.70,394.95,156.6,149.3,0.720,505100.1,505100.1,1480,0,0,0,L,1122011218,0,124.27,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470146431,828352.00
08/02/2016 10:00,2,5.107,ACTIVE,213.29,349.56,59.970,1470146404,"274151322000088","219011344069620",27.35,38.00,0,320.11,399.16,141.4,134.5,0.535,737826.9,737826.9,1478,0,0,0,L,1151911521,0,122.68,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470146432,828353.00
08/02/2016 10:00,2,3.502,ACTIVE,214.64,422.00,59.975,1470146404,"274151322000068","219011344069620",38.84,40.00,0,385.93,461.08,137.2,130.5,0.517,631531.6,631531.6,1493,0,0,0,L,1151911521,0,122.91,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470146432,828354.00
08/02/2016 10:00,2,5.461,ACTIVE,215.77,356.48,60.018,1470146404,"201051344001135","219011344069620",28.29,34.00,0,318.00,410.28,156.3,148.9,0.729,501186.0,501186.0,1482,0,0,0,L,1122011218,0,123.81,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470146433,828355.00
08/02/2016 10:00,2,5.562,ACTIVE,216.67,358.88,60.018,1470146404,"201051344000594","219011344069620",28.11,35.40,0,317.70,396.45,158.3,150.9,0.729,511666.6,511666.6,1484,0,0,0,L,1122011218,0,123.59,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470146434,828356.00
08/02/2016 10:00,2,5.576,ACTIVE,216.22,357.68,59.944,1470146404,"201051344001203","219011344069620",28.77,34.80,0,315.90,392.85,162.4,154.8,0.769,508968.5,508968.5,1486,0,0,0,L,1122011218,0,124.49,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470146435,828357.00
08/02/2016 10:00,2,5.240,ACTIVE,213.96,350.17,59.944,1470146404,"274151322000054","219011344069620",27.47,40.00,0,320.11,385.33,145.7,138.7,0.557,753204.4,753204.4,1476,0,0,0,L,1151911521,0,122.68,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470146436,828358.00
08/02/2016 10:00,2,5.418,ACTIVE,217.58,358.28,59.981,1470146404,"201051344000867","219011344069620",28.71,35.40,0,317.70,395.85,157.5,150.1,0.716,498894.7,498894.7,1482,0,0,0,L,1122011218,0,124.27,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470146437,828359.00
08/02/2016 10:00,2,5.559,ACTIVE,216.22,358.28,59.959,1470146404,"201051344001093","219011344069620",28.75,34.00,0,318.00,392.55,161.7,154.2,0.742,506521.9,506521.9,1486,0,0,0,L,1122011218,0,123.81,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470146438,828360.00
08/02/2016 10:00,2,5.115,ACTIVE,217.80,359.18,59.981,1470146404,"201051344000900","219011344069620",28.59,33.50,0,318.00,402.46,148.1,141.0,0.685,515154.7,515154.7,1488,0,0,0,L,1122011218,0,124.27,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470146439,828361.00
08/02/2016 10:00,2,5.045,ACTIVE,217.58,358.58,59.981,1470146404,"201051344000648","219011344069620",28.35,32.00,0,317.40,396.15,144.9,137.9,0.681,505154.8,505154.8,1481,0,0,0,L,1122011218,0,123.59,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470146440,828362.00
08/02/2016 10:00,2,5.121,ACTIVE,218.03,358.58,59.970,1470146404,"201051344000569","219011344069620",28.49,34.80,0,318.00,405.17,147.8,140.7,0.685,515616.1,515616.1,1481,0,0,0,L,1122011218,0,123.81,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470146441,828363.00
08/02/2016 10:00,2,5.207,ACTIVE,218.03,358.88,59.949,1470146404,"201051344000983","219011344069620",28.45,34.50,0,318.91,396.75,150.0,142.9,0.698,507663.7,507663.7,1480,0,0,0,L,1122011218,0,124.27,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470146442,828364.00
08/02/2016 10:00,2,5.242,ACTIVE,218.03,357.38,59.975,1470146404,"201051344001158","219011344069620",28.05,34.00,0,319.21,396.45,148.9,141.8,0.703,500516.7,500516.7,1483,0,0,0,L,1122011218,0,124.04,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470146442,828365.00
08/02/2016 10:00,2,5.104,ACTIVE,218.26,359.18,59.975,1470146404,"201051344000576","219011344069620",28.47,32.80,0,318.30,397.35,147.2,140.1,0.667,507796.8,507796.8,1484,0,0,0,L,1122011218,0,124.27,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470146443,828366.00
08/02/2016 10:00,2,5.014,ACTIVE,213.74,350.77,59.970,1470146404,"274151322000087","219011344069620",27.23,47.80,0,329.73,380.52,138.3,131.5,0.499,725967.2,725967.2,1493,0,0,0,L,1151911521,0,122.46,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470146444,828367.00
08/02/2016 10:15,2,2.123,ACTIVE,214.19,355.88,59.991,1470147304,"201051344000645","219011344069620",27.91,32.80,0,318.91,397.96,60.0,56.0,0.499,507391.3,507391.3,1483,0,0,0,L,1122011218,0,122.46,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470147305,828368.00
08/02/2016 10:15,2,1.928,ACTIVE,212.38,355.88,59.970,1470147304,"274151322000085","219011344069620",27.06,36.80,0,330.03,380.22,52.8,49.1,0.362,753746.9,753746.9,1476,0,0,0,L,1151911521,0,122.23,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470147306,828369.00
08/02/2016 10:15,2,2.154,ACTIVE,213.96,356.48,59.975,1470147304,"201051344000633","219011344069620",27.79,33.30,0,318.00,397.96,60.7,56.6,0.521,498816.1,498816.1,1481,0,0,0,L,1122011218,0,122.46,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470147307,828370.00
08/02/2016 10:15,2,2.146,ACTIVE,214.19,356.48,59.970,1470147304,"201051344000469","219011344069620",28.11,32.40,0,316.20,398.86,61.1,57.1,0.530,500888.1,500888.1,1487,0,0,0,L,1122011218,0,121.78,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470147308,828371.00
08/02/2016 10:15,2,2.090,ACTIVE,212.16,353.17,59.975,1470147304,"201051344000646","219011344069620",28.35,35.60,0,317.10,393.15,60.0,56.0,0.508,502394.2,502394.2,1482,0,0,0,L,1122011218,0,122.01,121.10,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470147309,828372.00
08/02/2016 10:15,2,2.010,ACTIVE,212.16,345.06,59.975,1470147304,"274151322000052","219011344069620",27.71,37.50,0,327.62,379.62,56.4,52.5,0.393,772420.0,772420.0,1473,0,0,0,L,1151911521,0,121.33,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470147310,828373.00
08/02/2016 10:15,2,2.164,ACTIVE,213.29,355.28,59.975,1470147304,"201051344000585","219011344069620",28.31,34.80,0,317.10,396.15,62.1,58.0,0.508,511101.0,511101.0,1479,0,0,0,L,1122011218,0,121.78,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470147311,828374.00
08/02/2016 10:15,2,2.061,ACTIVE,212.38,351.37,59.991,1470147304,"201051344001230","219011344069620",28.21,36.30,0,317.40,392.85,58.8,54.8,0.486,505775.3,505775.3,1490,0,0,0,L,1122011218,0,122.01,121.10,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470147312,828375.00
08/02/2016 10:15,2,2.074,ACTIVE,213.06,354.37,59.986,1470147304,"201051344000582","219011344069620",28.11,32.20,0,317.40,394.35,59.1,55.1,0.486,498630.2,498630.2,1481,0,0,0,L,1122011218,0,122.01,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470147313,828376.00
08/02/2016 10:15,2,2.131,ACTIVE,212.16,353.17,59.981,1470147304,"201051344000955","219011344069620",28.09,34.50,0,318.91,393.75,60.6,56.6,0.517,512096.3,512096.3,1487,0,0,0,L,1122011218,0,121.33,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470147314,828377.00
08/02/2016 10:15,2,1.303,ACTIVE,211.70,413.89,59.975,1470147304,"274151322000094","219011344069620",38.19,39.50,0,333.33,441.84,50.0,46.3,0.349,631402.5,631402.5,1500,0,0,0,L,1151911521,0,121.10,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470147314,828378.00
08/02/2016 10:15,2,2.168,ACTIVE,213.96,356.18,59.949,1470147304,"201051344000579","219011344069620",28.37,33.80,0,319.21,397.96,62.3,58.2,0.526,515160.5,515160.5,1486,0,0,0,L,1122011218,0,122.01,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470147315,828379.00
08/02/2016 10:15,2,2.123,ACTIVE,212.16,353.17,60.034,1470147304,"201051344000890","219011344069620",28.07,37.00,0,319.21,392.85,60.4,56.4,0.499,509316.7,509316.7,1481,0,0,0,L,1122011218,0,122.01,120.88,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470147316,828380.00
