ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/02/2016 10:15,2,2.109,ACTIVE,212.61,354.37,59.986,1470147304,"201051344000438","219011344069620",28.19,34.80,0,316.80,394.05,60.2,56.2,0.508,510974.0,510974.0,1490,0,0,0,L,1122011218,0,122.01,121.33,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470147317,828381.00
08/02/2016 10:15,2,2.119,ACTIVE,212.61,353.47,59.970,1470147304,"201051344000417","219011344069620",27.81,37.00,0,318.61,392.55,59.7,55.7,0.504,502580.4,502580.4,1484,0,0,0,L,1122011218,0,121.55,121.33,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470147318,828382.00
08/02/2016 10:15,2,1.988,ACTIVE,211.70,347.46,59.996,1470147304,"274151322000083","219011344069620",27.75,39.50,0,328.52,379.32,55.9,52.0,0.407,765460.4,765460.4,1480,0,0,0,L,1151911521,0,121.10,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470147319,828383.00
08/02/2016 10:15,2,2.117,ACTIVE,212.61,346.86,59.981,1470147304,"274151322000076","219011344069620",28.35,37.00,0,328.82,382.93,60.7,56.7,0.433,816273.6,816273.6,1473,0,0,0,L,1151911521,0,121.55,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470147320,828384.00
08/02/2016 10:15,2,2.174,ACTIVE,213.74,354.97,59.986,1470147304,"201051344000868","219011344069620",28.09,32.60,0,316.50,398.56,61.9,57.8,0.504,499787.2,499787.2,1483,0,0,0,L,1122011218,0,122.01,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470147321,828385.00
08/02/2016 10:15,2,2.094,ACTIVE,211.70,354.67,59.922,1470147304,"274151322000095","219011344069620",28.11,38.80,0,328.52,381.73,59.6,55.6,0.424,808000.2,808000.2,1477,0,0,0,L,1151911521,0,122.01,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470147322,828386.00
08/02/2016 10:15,2,2.197,ACTIVE,214.19,357.38,59.981,1470147304,"201051344000988","219011344069620",26.96,33.30,0,318.61,397.96,60.0,56.0,0.504,496224.1,496224.1,1487,0,0,0,L,1122011218,0,122.01,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470147323,828387.00
08/02/2016 10:15,2,2.139,ACTIVE,212.61,353.47,60.018,1470147304,"201051344001025","219011344069620",28.49,34.30,0,316.20,393.75,61.7,57.6,0.508,510201.8,510201.8,1481,0,0,0,L,1122011218,0,121.55,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470147324,828388.00
08/02/2016 10:15,2,2.146,ACTIVE,213.96,355.88,60.007,1470147304,"201051344000458","219011344069620",28.23,33.50,0,318.00,398.26,61.4,57.3,0.530,507283.1,507283.1,1483,0,0,0,L,1122011218,0,122.23,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470147324,828389.00
08/02/2016 10:15,2,2.176,ACTIVE,214.64,357.38,59.981,1470147304,"201051344000853","219011344069620",28.07,33.00,0,321.01,398.26,61.9,57.8,0.526,506345.5,506345.5,1479,0,0,0,L,1122011218,0,122.68,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470147325,828390.00
08/02/2016 10:15,2,2.102,ACTIVE,212.38,353.77,59.981,1470147304,"201051344000685","219011344069620",27.99,35.00,0,316.50,392.85,59.6,55.6,0.530,510272.0,510272.0,1487,0,0,0,L,1122011218,0,122.46,121.10,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470147326,828391.00
08/02/2016 10:15,2,2.078,ACTIVE,212.61,353.77,59.928,1470147304,"201051344000917","219011344069620",28.29,33.30,0,320.71,393.15,59.5,55.5,0.499,507147.8,507147.8,1489,0,0,0,L,1122011218,0,121.78,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470147327,828392.00
08/02/2016 10:15,2,2.074,ACTIVE,212.38,353.47,59.975,1470147304,"201051344001145","219011344069620",28.37,33.80,0,318.91,392.55,59.7,55.7,0.486,512398.9,512398.9,1491,0,0,0,L,1122011218,0,121.78,121.33,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470147328,828393.00
08/02/2016 10:15,2,2.143,ACTIVE,212.83,353.77,60.039,1470147304,"201051344000651","219011344069620",28.21,32.20,0,317.70,395.85,61.2,57.2,0.513,505115.7,505115.7,1481,0,0,0,L,1122011218,0,122.23,121.10,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470147329,828394.00
08/02/2016 10:15,2,1.949,ACTIVE,211.70,353.77,59.986,1470147304,"274151322000088","219011344069620",27.21,36.80,0,329.73,380.82,53.7,49.9,0.367,737840.6,737840.6,1479,0,0,0,L,1151911521,0,122.23,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470147330,828395.00
08/02/2016 10:15,2,1.361,ACTIVE,212.61,410.58,59.986,1470147304,"274151322000068","219011344069620",37.71,38.00,0,334.54,445.45,52.7,48.9,0.345,631544.7,631544.7,1494,0,0,0,L,1151911521,0,122.01,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470147331,828396.00
08/02/2016 10:15,2,2.182,ACTIVE,212.38,352.87,59.981,1470147304,"201051344001135","219011344069620",28.09,33.00,0,318.00,392.85,62.1,58.0,0.517,501201.6,501201.6,1483,0,0,0,L,1122011218,0,121.78,121.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470147332,828397.00
08/02/2016 10:15,2,2.191,ACTIVE,213.06,354.97,59.981,1470147304,"201051344000594","219011344069620",28.17,34.00,0,316.80,399.16,62.5,58.4,0.517,511682.2,511682.2,1485,0,0,0,L,1122011218,0,121.78,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470147333,828398.00
08/02/2016 10:15,2,2.170,ACTIVE,212.83,353.77,60.023,1470147304,"201051344001203","219011344069620",28.19,33.00,0,316.50,397.05,62.0,57.9,0.526,508984.0,508984.0,1487,0,0,0,L,1122011218,0,122.46,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470147334,828399.00
08/02/2016 10:15,2,1.971,ACTIVE,211.70,345.06,59.981,1470147304,"274151322000054","219011344069620",27.39,38.00,0,329.43,378.72,54.6,50.8,0.380,753218.1,753218.1,1477,0,0,0,L,1151911521,0,121.33,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470147335,828400.00
08/02/2016 10:15,2,2.197,ACTIVE,213.51,354.97,60.002,1470147304,"201051344000867","219011344069620",28.21,34.00,0,318.91,397.96,62.8,58.7,0.517,498910.3,498910.3,1483,0,0,0,L,1122011218,0,122.01,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470147336,828401.00
08/02/2016 10:15,2,2.102,ACTIVE,212.83,355.28,59.975,1470147304,"201051344001093","219011344069620",28.35,32.80,0,317.70,394.95,60.4,56.3,0.499,506536.9,506536.9,1487,0,0,0,L,1122011218,0,121.78,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470147337,828402.00
08/02/2016 10:15,2,2.178,ACTIVE,213.96,356.18,59.986,1470147304,"201051344000900","219011344069620",28.49,32.20,0,318.61,399.46,62.9,58.8,0.517,515170.3,515170.3,1489,0,0,0,L,1122011218,0,122.23,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470147338,828403.00
08/02/2016 10:15,2,2.152,ACTIVE,214.19,355.28,59.965,1470147304,"201051344000648","219011344069620",28.21,31.50,0,317.10,398.26,61.5,57.5,0.517,505170.0,505170.0,1482,0,0,0,L,1122011218,0,121.78,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470147339,828404.00
08/02/2016 10:15,2,2.203,ACTIVE,214.19,356.48,59.996,1470147304,"201051344000569","219011344069620",28.05,33.50,0,319.21,398.26,62.6,58.5,0.517,515631.5,515631.5,1482,0,0,0,L,1122011218,0,121.78,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470147340,828405.00
08/02/2016 10:15,2,2.178,ACTIVE,213.96,355.88,59.986,1470147304,"201051344000983","219011344069620",28.77,33.30,0,318.30,398.56,63.4,59.3,0.530,507679.4,507679.4,1481,0,0,0,L,1122011218,0,122.23,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470147340,828406.00
08/02/2016 10:15,2,2.186,ACTIVE,213.96,356.78,60.023,1470147304,"201051344001158","219011344069620",28.13,33.00,0,319.21,397.96,62.3,58.2,0.526,500532.0,500532.0,1484,0,0,0,L,1122011218,0,122.01,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470147341,828407.00
08/02/2016 10:15,2,2.170,ACTIVE,214.41,357.68,59.954,1470147304,"201051344000576","219011344069620",28.09,32.20,0,319.51,398.26,61.8,57.7,0.513,507812.0,507812.0,1485,0,0,0,L,1122011218,0,122.46,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470147342,828408.00
08/02/2016 10:15,2,1.982,ACTIVE,212.16,348.36,59.938,1470147304,"274151322000087","219011344069620",27.15,45.30,0,329.13,380.82,54.5,50.7,0.345,725980.6,725980.6,1494,0,0,0,L,1151911521,0,122.01,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470147343,828409.00
08/02/2016 10:30,2,0.643,ACTIVE,213.06,341.45,59.954,1470148203,"201051344000645","219011344069620",26.80,32.80,0,317.10,395.85,17.5,14.9,0.128,507404.8,507404.8,1484,0,0,0,L,1122011218,0,121.78,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470148204,828410.00
08/02/2016 10:30,2,0.588,ACTIVE,211.48,339.65,59.933,1470148203,"274151322000085","219011344069620",25.90,36.30,0,329.73,379.62,15.4,13.0,0.097,753758.9,753758.9,1477,0,0,0,L,1151911521,0,121.78,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470148205,828411.00
08/02/2016 10:30,2,0.652,ACTIVE,213.06,342.65,59.970,1470148203,"201051344000633","219011344069620",27.02,33.30,0,319.21,394.95,17.8,15.3,0.137,498829.7,498829.7,1482,0,0,0,L,1122011218,0,121.78,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470148206,828412.00
08/02/2016 10:30,2,0.664,ACTIVE,212.83,341.15,59.981,1470148203,"201051344000469","219011344069620",26.50,32.20,0,316.20,397.05,17.9,15.3,0.141,500901.9,500901.9,1488,0,0,0,L,1122011218,0,121.10,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470148207,828413.00
08/02/2016 10:30,2,0.654,ACTIVE,211.48,339.04,59.970,1470148203,"201051344000646","219011344069620",27.10,35.40,0,317.10,389.54,18.0,15.4,0.133,502407.7,502407.7,1483,0,0,0,L,1122011218,0,121.78,120.88,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470148208,828414.00
08/02/2016 10:30,2,0.617,ACTIVE,211.48,340.25,59.970,1470148203,"274151322000052","219011344069620",26.40,37.00,0,328.22,378.42,16.5,14.0,0.106,772432.7,772432.7,1474,0,0,0,L,1151911521,0,121.10,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470148209,828415.00
08/02/2016 10:30,2,0.691,ACTIVE,212.16,339.65,59.975,1470148203,"201051344000585","219011344069620",27.08,34.30,0,317.10,389.84,19.0,16.4,0.133,511114.9,511114.9,1480,0,0,0,L,1122011218,0,121.33,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470148210,828416.00
08/02/2016 10:30,2,0.609,ACTIVE,211.70,338.14,60.007,1470148203,"201051344001230","219011344069620",26.66,35.60,0,318.00,387.74,16.5,14.0,0.115,505788.4,505788.4,1491,0,0,0,L,1122011218,0,121.78,120.88,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470148211,828417.00
08/02/2016 10:30,2,0.615,ACTIVE,212.38,339.65,59.981,1470148203,"201051344000582","219011344069620",26.62,31.80,0,318.30,391.04,16.6,14.1,0.119,498643.4,498643.4,1482,0,0,0,L,1122011218,0,121.78,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470148212,828418.00
08/02/2016 10:30,2,0.666,ACTIVE,211.48,339.04,59.981,1470148203,"201051344000955","219011344069620",26.70,34.00,0,317.40,388.94,18.1,15.5,0.128,512109.9,512109.9,1488,0,0,0,L,1122011218,0,121.10,121.10,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470148212,828419.00
08/02/2016 10:30,2,0.361,ACTIVE,211.70,390.44,59.965,1470148203,"274151322000094","219011344069620",36.58,39.30,0,333.33,444.54,13.6,11.2,0.088,631413.6,631413.6,1501,0,0,0,L,1151911521,0,121.33,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470148213,828420.00
08/02/2016 10:30,2,0.670,ACTIVE,212.83,341.15,59.933,1470148203,"201051344000579","219011344069620",26.92,34.30,0,320.41,396.15,18.3,15.8,0.128,515174.4,515174.4,1487,0,0,0,L,1122011218,0,121.55,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470148214,828421.00
08/02/2016 10:30,2,0.639,ACTIVE,211.70,338.44,59.975,1470148203,"201051344000890","219011344069620",26.78,36.50,0,320.11,389.84,17.3,14.8,0.119,509330.2,509330.2,1482,0,0,0,L,1122011218,0,121.78,120.65,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470148215,828422.00
08/02/2016 10:30,2,0.617,ACTIVE,212.16,339.34,59.981,1470148203,"201051344000438","219011344069620",27.17,34.30,0,316.80,391.04,17.0,14.5,0.128,510987.4,510987.4,1491,0,0,0,L,1122011218,0,122.01,121.33,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470148216,828423.00
08/02/2016 10:30,2,0.645,ACTIVE,211.93,339.95,59.986,1470148203,"201051344000417","219011344069620",26.32,36.30,0,317.10,389.24,17.2,14.7,0.119,502593.7,502593.7,1485,0,0,0,L,1122011218,0,121.55,121.33,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470148217,828424.00
08/02/2016 10:30,2,0.566,ACTIVE,211.70,342.05,59.975,1470148203,"274151322000083","219011344069620",26.34,38.80,0,327.32,377.82,15.1,12.6,0.097,765472.7,765472.7,1481,0,0,0,L,1151911521,0,121.10,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470148218,828425.00
08/02/2016 10:30,2,0.602,ACTIVE,212.16,338.74,59.986,1470148203,"274151322000076","219011344069620",27.37,36.30,0,329.13,379.32,16.6,14.1,0.102,816287.2,816287.2,1474,0,0,0,L,1151911521,0,121.78,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470148219,828426.00
08/02/2016 10:30,2,0.643,ACTIVE,212.83,340.85,59.975,1470148203,"201051344000868","219011344069620",26.86,32.20,0,318.00,391.94,17.5,14.9,0.119,499800.9,499800.9,1484,0,0,0,L,1122011218,0,121.33,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470148220,828427.00
08/02/2016 10:30,2,0.582,ACTIVE,211.70,340.85,60.012,1470148203,"274151322000095","219011344069620",26.78,38.20,0,328.82,378.42,15.8,13.4,0.102,808013.3,808013.3,1478,0,0,0,L,1151911521,0,122.01,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470148221,828428.00
08/02/2016 10:30,2,0.621,ACTIVE,211.93,338.74,59.965,1470148203,"201051344001025","219011344069620",27.10,33.50,0,317.70,390.74,17.1,14.5,0.124,510215.4,510215.4,1482,0,0,0,L,1122011218,0,121.33,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470148223,828429.00
08/02/2016 10:30,2,0.598,ACTIVE,212.83,340.25,60.028,1470148203,"201051344000458","219011344069620",27.37,33.80,0,318.00,395.55,16.6,14.1,0.119,507296.5,507296.5,1484,0,0,0,L,1122011218,0,121.78,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470148224,828430.00
08/02/2016 10:30,2,0.609,ACTIVE,213.51,342.65,59.981,1470148203,"201051344000853","219011344069620",26.80,33.00,0,321.91,397.35,16.6,14.1,0.119,506359.0,506359.0,1480,0,0,0,L,1122011218,0,122.23,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470148225,828431.00
08/02/2016 10:30,2,0.562,ACTIVE,212.16,340.25,59.970,1470148203,"201051344000685","219011344069620",26.84,34.30,0,316.80,389.54,15.3,12.9,0.119,510285.0,510285.0,1488,0,0,0,L,1122011218,0,122.46,121.10,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470148226,828432.00
08/02/2016 10:30,2,0.570,ACTIVE,211.93,339.04,59.975,1470148203,"201051344000917","219011344069620",26.58,32.80,0,320.11,390.14,15.4,12.9,0.106,507160.7,507160.7,1490,0,0,0,L,1122011218,0,121.55,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470148227,828433.00
08/02/2016 10:30,2,0.570,ACTIVE,212.16,339.04,59.970,1470148203,"201051344001145","219011344069620",26.80,33.30,0,318.61,389.24,15.5,13.0,0.106,512411.8,512411.8,1492,0,0,0,L,1122011218,0,121.78,121.33,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470148227,828434.00
08/02/2016 10:30,2,0.590,ACTIVE,212.16,339.65,59.970,1470148203,"201051344000651","219011344069620",26.94,32.00,0,317.70,390.74,16.1,13.6,0.115,505129.0,505129.0,1482,0,0,0,L,1122011218,0,122.01,121.10,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470148228,828435.00
08/02/2016 10:30,2,0.527,ACTIVE,211.70,339.04,59.970,1470148203,"274151322000088","219011344069620",25.52,36.30,0,329.13,378.72,13.7,11.3,0.080,737852.3,737852.3,1480,0,0,0,L,1151911521,0,121.78,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470148229,828436.00
08/02/2016 10:30,2,0.383,ACTIVE,212.16,372.11,59.965,1470148203,"274151322000068","219011344069620",34.65,37.50,0,334.54,448.15,13.5,11.1,0.084,631555.8,631555.8,1495,0,0,0,L,1151911521,0,121.78,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470148230,828437.00
08/02/2016 10:30,2,0.650,ACTIVE,211.70,338.14,59.959,1470148203,"201051344001135","219011344069620",26.44,32.80,0,318.61,389.84,17.4,14.9,0.115,501215.0,501215.0,1484,0,0,0,L,1122011218,0,121.55,121.10,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470148231,828438.00
08/02/2016 10:30,2,0.600,ACTIVE,212.61,340.55,59.975,1470148203,"201051344000594","219011344069620",27.04,34.00,0,316.80,391.34,16.4,13.9,0.115,511695.7,511695.7,1486,0,0,0,L,1122011218,0,121.55,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470148232,828439.00
08/02/2016 10:30,2,0.598,ACTIVE,211.93,337.54,59.970,1470148203,"201051344001203","219011344069620",27.12,32.80,0,316.50,391.94,16.4,14.0,0.110,508997.5,508997.5,1488,0,0,0,L,1122011218,0,122.23,121.10,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470148233,828440.00
08/02/2016 10:30,2,0.529,ACTIVE,211.70,339.34,59.959,1470148203,"274151322000054","219011344069620",26.14,37.30,0,328.22,379.32,14.0,11.6,0.084,753229.9,753229.9,1478,0,0,0,L,1151911521,0,121.55,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470148234,828441.00
08/02/2016 10:30,2,0.625,ACTIVE,213.06,340.25,59.965,1470148203,"201051344000867","219011344069620",26.38,33.80,0,317.40,391.04,16.8,14.2,0.110,498923.8,498923.8,1484,0,0,0,L,1122011218,0,122.01,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470148235,828442.00
08/02/2016 10:30,2,0.545,ACTIVE,211.93,338.44,59.959,1470148203,"201051344001093","219011344069620",27.29,32.40,0,318.91,390.74,15.1,12.6,0.102,506550.0,506550.0,1488,0,0,0,L,1122011218,0,121.55,121.10,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470148236,828443.00
08/02/2016 10:30,2,0.584,ACTIVE,213.06,341.45,59.959,1470148203,"201051344000900","219011344069620",27.10,32.20,0,317.10,396.75,16.1,13.6,0.115,515183.8,515183.8,1490,0,0,0,L,1122011218,0,121.78,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470148237,828444.00
08/02/2016 10:30,2,0.590,ACTIVE,213.29,340.85,59.986,1470148203,"201051344000648","219011344069620",26.86,31.80,0,317.10,395.55,16.1,13.6,0.110,505183.1,505183.1,1483,0,0,0,L,1122011218,0,121.33,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470148238,828445.00
08/02/2016 10:30,2,0.596,ACTIVE,213.06,340.55,59.970,1470148203,"201051344000569","219011344069620",27.14,33.30,0,318.00,395.25,16.4,13.9,0.115,515644.9,515644.9,1483,0,0,0,L,1122011218,0,121.33,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470148239,828446.00
08/02/2016 10:30,2,0.629,ACTIVE,213.29,340.85,59.965,1470148203,"201051344000983","219011344069620",26.64,33.50,0,319.21,394.65,17.0,14.5,0.115,507692.9,507692.9,1482,0,0,0,L,1122011218,0,121.78,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470148239,828447.00
08/02/2016 10:30,2,0.594,ACTIVE,213.06,340.55,59.975,1470148203,"201051344001158","219011344069620",26.26,33.30,0,318.61,395.85,15.8,13.3,0.119,500545.2,500545.2,1485,0,0,0,L,1122011218,0,121.55,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470148240,828448.00
08/02/2016 10:30,2,0.574,ACTIVE,213.51,342.05,59.959,1470148203,"201051344000576","219011344069620",26.60,32.20,0,318.91,396.45,15.5,13.1,0.110,507825.0,507825.0,1486,0,0,0,L,1122011218,0,122.01,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470148241,828449.00
08/02/2016 10:30,2,0.520,ACTIVE,211.93,338.44,59.959,1470148203,"274151322000087","219011344069620",25.56,44.50,0,329.13,379.92,13.5,11.1,0.066,725992.1,725992.1,1495,0,0,0,L,1151911521,0,121.55,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470148242,828450.00
08/02/2016 10:30,2,0.574,ACTIVE,212.83,342.05,59.959,1470148203,"201051344000988","219011344069620",26.06,33.30,0,315.00,397.35,15.2,12.7,0.115,496237.3,496237.3,1488,0,0,0,L,1122011218,1,121.55,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470148243,828451.00
08/02/2016 10:45,2,1.188,ACTIVE,213.96,347.76,60.007,1470149103,"201051344000645","219011344069620",28.09,30.30,0,332.43,360.99,33.8,30.7,0.274,507408.8,507408.8,1485,0,0,0,L,1122011218,0,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470149104,828452.00
08/02/2016 10:45,2,1.113,ACTIVE,211.93,340.55,60.002,1470149103,"274151322000085","219011344069620",27.85,34.00,0,331.23,353.17,31.5,28.4,0.203,753762.4,753762.4,1478,0,0,0,L,1151911521,0,121.78,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470149105,828453.00
08/02/2016 10:45,2,1.182,ACTIVE,213.51,348.36,60.012,1470149103,"201051344000633","219011344069620",28.71,30.50,0,333.03,361.89,34.4,31.3,0.278,498833.9,498833.9,1483,0,0,0,L,1122011218,0,122.23,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470149106,828454.00
08/02/2016 10:45,2,1.201,ACTIVE,213.51,347.16,60.049,1470149103,"201051344000469","219011344069620",28.51,28.50,0,332.13,361.29,34.7,31.6,0.287,500906.0,500906.0,1489,0,0,0,L,1122011218,0,121.55,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470149107,828455.00
08/02/2016 10:45,2,1.199,ACTIVE,211.48,344.76,60.012,1470149103,"201051344000646","219011344069620",28.53,31.80,0,329.13,358.28,34.6,31.5,0.278,502411.9,502411.9,1484,0,0,0,L,1122011218,0,121.78,121.10,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470149108,828456.00
08/02/2016 10:45,2,1.154,ACTIVE,211.93,348.06,59.996,1470149103,"274151322000052","219011344069620",28.29,35.00,0,330.03,354.07,33.1,30.0,0.221,772436.5,772436.5,1475,0,0,0,L,1151911521,0,120.88,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470149109,828457.00
08/02/2016 10:45,2,1.223,ACTIVE,212.38,345.66,60.007,1470149103,"201051344000585","219011344069620",28.84,30.80,0,330.63,359.18,35.8,32.6,0.283,511119.3,511119.3,1481,0,0,0,L,1122011218,0,121.55,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470149110,828458.00
08/02/2016 10:45,2,1.139,ACTIVE,211.93,343.25,60.012,1470149103,"201051344001230","219011344069620",28.82,31.80,0,329.73,356.18,33.3,30.2,0.270,505792.3,505792.3,1492,0,0,0,L,1122011218,0,121.78,120.88,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470149111,828459.00
08/02/2016 10:45,2,1.176,ACTIVE,212.61,345.06,60.044,1470149103,"201051344000582","219011344069620",28.25,29.00,0,331.23,358.88,33.7,30.6,0.265,498647.3,498647.3,1483,0,0,0,L,1122011218,0,122.01,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470149112,828460.00
08/02/2016 10:45,2,1.182,ACTIVE,211.70,344.45,59.970,1470149103,"201051344000955","219011344069620",29.22,30.50,0,329.43,357.98,35.0,31.8,0.287,512114.2,512114.2,1489,0,0,0,L,1122011218,0,121.33,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470149113,828461.00
08/02/2016 10:45,2,0.787,ACTIVE,212.16,399.16,60.012,1470149103,"274151322000094","219011344069620",36.84,36.50,0,331.83,424.71,29.4,26.5,0.199,631416.8,631416.8,1502,0,0,0,L,1151911521,0,121.10,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470149114,828462.00
08/02/2016 10:45,2,1.229,ACTIVE,213.51,347.46,60.002,1470149103,"201051344000579","219011344069620",28.84,31.80,0,333.03,361.89,35.9,32.7,0.283,515178.8,515178.8,1488,0,0,0,L,1122011218,0,121.78,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470149115,828463.00
08/02/2016 10:45,2,1.197,ACTIVE,211.93,343.55,59.996,1470149103,"201051344000890","219011344069620",28.82,33.00,0,330.33,358.88,35.0,31.8,0.270,509334.4,509334.4,1483,0,0,0,L,1122011218,0,121.78,120.65,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470149116,828464.00
08/02/2016 10:45,2,1.178,ACTIVE,212.16,345.06,60.007,1470149103,"201051344000438","219011344069620",29.08,31.00,0,331.83,359.78,34.7,31.6,0.287,510991.6,510991.6,1492,0,0,0,L,1122011218,0,122.01,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470149117,828465.00
08/02/2016 10:45,2,1.203,ACTIVE,212.16,345.06,60.007,1470149103,"201051344000417","219011344069620",28.61,32.80,0,330.33,358.28,34.9,31.7,0.283,502597.9,502597.9,1486,0,0,0,L,1122011218,0,121.55,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470149118,828466.00
08/02/2016 10:45,2,1.154,ACTIVE,211.93,347.16,60.012,1470149103,"274151322000083","219011344069620",28.01,36.00,0,331.53,353.77,32.8,29.7,0.230,765476.4,765476.4,1482,0,0,0,L,1151911521,0,121.33,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470149119,828467.00
08/02/2016 10:45,2,1.199,ACTIVE,212.16,342.05,60.039,1470149103,"274151322000076","219011344069620",28.61,34.30,0,331.83,355.28,34.7,31.6,0.230,816291.2,816291.2,1475,0,0,0,L,1151911521,0,121.33,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470149120,828468.00
08/02/2016 10:45,2,1.244,ACTIVE,213.29,347.46,60.007,1470149103,"201051344000868","219011344069620",28.37,29.00,0,332.43,361.59,35.8,32.6,0.283,499805.2,499805.2,1485,0,0,0,L,1122011218,0,121.78,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470149121,828469.00
08/02/2016 10:45,2,1.166,ACTIVE,211.93,348.66,60.007,1470149103,"274151322000095","219011344069620",28.65,35.60,0,330.63,354.37,33.8,30.7,0.217,808017.1,808017.1,1479,0,0,0,L,1151911521,0,121.78,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470149121,828470.00
08/02/2016 10:45,2,1.197,ACTIVE,213.51,348.96,60.018,1470149103,"201051344000988","219011344069620",28.75,30.80,0,332.43,362.79,34.9,31.7,0.287,496241.3,496241.3,1489,0,0,0,L,1122011218,0,121.78,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470149122,828471.00
08/02/2016 10:45,2,1.215,ACTIVE,212.16,344.15,60.007,1470149103,"201051344001025","219011344069620",28.86,30.80,0,330.63,360.38,35.5,32.4,0.287,510219.6,510219.6,1483,0,0,0,L,1122011218,0,121.55,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470149123,828472.00
08/02/2016 10:45,2,1.225,ACTIVE,213.51,346.86,60.028,1470149103,"201051344000458","219011344069620",28.41,31.30,0,332.73,361.59,35.3,32.1,0.292,507300.7,507300.7,1485,0,0,0,L,1122011218,0,122.01,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470149124,828473.00
08/02/2016 10:45,2,1.170,ACTIVE,212.38,345.36,60.007,1470149103,"201051344000685","219011344069620",28.59,30.80,0,330.93,359.18,34.0,30.9,0.287,510288.9,510288.9,1489,0,0,0,L,1122011218,0,122.46,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470149126,828474.00
08/02/2016 10:45,2,1.156,ACTIVE,212.16,345.66,60.002,1470149103,"201051344000917","219011344069620",28.94,29.80,0,330.33,358.28,33.9,30.8,0.278,507164.7,507164.7,1491,0,0,0,L,1122011218,0,121.55,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470149127,828475.00
08/02/2016 10:45,2,1.172,ACTIVE,212.38,344.76,60.002,1470149103,"201051344001145","219011344069620",28.80,30.00,0,331.23,358.88,34.2,31.1,0.270,512415.8,512415.8,1493,0,0,0,L,1122011218,0,121.78,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470149128,828476.00
08/02/2016 10:45,2,1.227,ACTIVE,212.38,345.96,59.986,1470149103,"201051344000651","219011344069620",28.31,29.00,0,331.23,359.78,35.1,32.0,0.287,505133.1,505133.1,1483,0,0,0,L,1122011218,0,122.23,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470149129,828477.00
08/02/2016 10:45,2,1.150,ACTIVE,211.70,346.26,60.028,1470149103,"274151322000088","219011344069620",27.65,33.50,0,330.33,353.47,32.2,29.2,0.221,737855.8,737855.8,1481,0,0,0,L,1151911521,0,122.01,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470149130,828478.00
08/02/2016 10:45,2,0.799,ACTIVE,212.61,409.68,59.991,1470149103,"274151322000068","219011344069620",38.33,35.60,0,332.43,428.01,30.7,27.7,0.203,631559.3,631559.3,1496,0,0,0,L,1151911521,0,122.01,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470149131,828479.00
08/02/2016 10:45,2,1.248,ACTIVE,211.70,343.85,59.996,1470149103,"201051344001135","219011344069620",28.88,29.80,0,330.63,358.88,36.5,33.3,0.292,501219.5,501219.5,1485,0,0,0,L,1122011218,0,121.78,121.10,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470149132,828480.00
08/02/2016 10:45,2,1.238,ACTIVE,213.06,347.16,59.996,1470149103,"201051344000594","219011344069620",28.75,31.80,0,331.23,361.59,36.0,32.9,0.287,511700.0,511700.0,1487,0,0,0,L,1122011218,0,121.78,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470149133,828481.00
08/02/2016 10:45,2,1.229,ACTIVE,212.38,345.06,59.996,1470149103,"201051344001203","219011344069620",28.67,30.30,0,330.03,360.38,35.7,32.5,0.292,509001.7,509001.7,1489,0,0,0,L,1122011218,0,122.23,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470149134,828482.00
08/02/2016 10:45,2,1.178,ACTIVE,211.93,345.96,59.996,1470149103,"274151322000054","219011344069620",27.83,34.50,0,330.63,354.67,33.2,30.1,0.221,753233.7,753233.7,1479,0,0,0,L,1151911521,0,121.78,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470149135,828483.00
08/02/2016 10:45,2,1.254,ACTIVE,213.51,346.56,60.007,1470149103,"201051344000867","219011344069620",28.67,31.00,0,331.83,361.29,36.5,33.3,0.287,498928.2,498928.2,1485,0,0,0,L,1122011218,0,122.23,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470149136,828484.00
08/02/2016 10:45,2,1.178,ACTIVE,212.38,345.36,60.039,1470149103,"201051344001093","219011344069620",28.88,29.50,0,330.63,358.88,34.5,31.4,0.265,506554.0,506554.0,1489,0,0,0,L,1122011218,0,122.01,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470149137,828485.00
08/02/2016 10:45,2,1.232,ACTIVE,213.51,347.16,60.002,1470149103,"201051344000900","219011344069620",28.71,29.30,0,332.43,361.89,35.8,32.7,0.287,515188.0,515188.0,1491,0,0,0,L,1122011218,0,122.01,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470149138,828486.00
08/02/2016 10:45,2,1.230,ACTIVE,213.96,347.46,59.996,1470149103,"201051344000648","219011344069620",28.67,29.00,0,333.03,362.79,35.8,32.6,0.292,505187.4,505187.4,1484,0,0,0,L,1122011218,0,121.78,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470149138,828487.00
08/02/2016 10:45,2,1.252,ACTIVE,213.51,347.46,60.028,1470149103,"201051344000569","219011344069620",28.73,30.50,0,332.73,362.79,36.5,33.3,0.292,515649.2,515649.2,1484,0,0,0,L,1122011218,0,121.55,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470149139,828488.00
08/02/2016 10:45,2,1.260,ACTIVE,213.51,347.46,59.991,1470149103,"201051344000983","219011344069620",28.94,30.80,0,332.13,362.49,36.9,33.7,0.292,507697.4,507697.4,1483,0,0,0,L,1122011218,0,122.23,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470149140,828489.00
08/02/2016 10:45,2,1.256,ACTIVE,213.51,346.86,60.012,1470149103,"201051344001158","219011344069620",28.29,30.50,0,332.13,362.19,36.0,32.8,0.292,500549.5,500549.5,1486,0,0,0,L,1122011218,0,121.78,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470149141,828490.00
08/02/2016 10:45,2,1.232,ACTIVE,213.96,348.36,59.975,1470149103,"201051344000576","219011344069620",28.65,29.50,0,333.63,362.79,35.8,32.6,0.287,507829.2,507829.2,1487,0,0,0,L,1122011218,0,122.23,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470149142,828491.00
08/02/2016 10:45,2,1.182,ACTIVE,211.93,346.56,59.970,1470149103,"274151322000087","219011344069620",27.67,40.60,0,330.03,354.07,33.1,30.0,0.203,725995.8,725995.8,1496,0,0,0,L,1151911521,0,121.55,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470149143,828492.00
08/02/2016 10:45,2,1.256,ACTIVE,213.96,348.96,60.012,1470149103,"201051344000853","219011344069620",28.53,30.30,0,334.54,363.99,36.3,33.1,0.301,506363.4,506363.4,1481,0,0,0,L,1122011218,1,122.46,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470149144,828493.00
08/02/2016 11:00,2,0.996,ACTIVE,213.29,344.76,59.981,1470150004,"201051344000645","219011344069620",28.07,28.80,0,332.43,373.91,28.3,25.4,0.221,507417.0,507417.0,1486,0,0,0,L,1122011218,0,122.01,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470150005,828494.00
08/02/2016 11:00,2,0.914,ACTIVE,211.48,338.74,59.959,1470150004,"274151322000085","219011344069620",27.59,32.80,0,333.63,360.99,25.6,22.8,0.164,753769.9,753769.9,1479,0,0,0,L,1151911521,0,121.78,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470150006,828495.00
08/02/2016 11:00,2,0.988,ACTIVE,213.29,345.96,60.018,1470150004,"201051344000633","219011344069620",28.71,29.00,0,333.93,373.91,28.8,25.9,0.230,498842.2,498842.2,1484,0,0,0,L,1122011218,0,122.01,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470150007,828496.00
08/02/2016 11:00,2,0.994,ACTIVE,213.06,344.76,59.917,1470150004,"201051344000469","219011344069620",28.77,27.30,0,332.43,373.91,29.0,26.0,0.230,500914.4,500914.4,1490,0,0,0,L,1122011218,0,121.10,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470150007,828497.00
08/02/2016 11:00,2,0.984,ACTIVE,211.48,341.75,59.975,1470150004,"201051344000646","219011344069620",28.75,30.30,0,330.33,370.30,28.7,25.7,0.221,502420.2,502420.2,1485,0,0,0,L,1122011218,0,121.55,120.65,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470150008,828498.00
08/02/2016 11:00,2,0.957,ACTIVE,211.25,341.15,59.949,1470150004,"274151322000052","219011344069620",27.77,33.80,0,333.03,361.89,26.9,24.1,0.181,772444.4,772444.4,1476,0,0,0,L,1151911521,0,120.65,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470150009,828499.00
08/02/2016 11:00,2,1.043,ACTIVE,212.16,343.25,59.954,1470150004,"201051344000585","219011344069620",28.19,29.50,0,331.53,370.60,29.8,26.9,0.234,511127.8,511127.8,1482,0,0,0,L,1122011218,0,121.33,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470150010,828500.00
08/02/2016 11:00,2,0.973,ACTIVE,211.48,341.15,59.949,1470150004,"201051344001230","219011344069620",28.11,30.00,0,330.03,369.10,27.7,24.8,0.217,505800.3,505800.3,1493,0,0,0,L,1122011218,0,121.55,120.65,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470150011,828501.00
08/02/2016 11:00,2,0.986,ACTIVE,212.16,342.65,59.965,1470150004,"201051344000582","219011344069620",27.79,28.30,0,331.83,370.90,27.8,24.9,0.217,498655.4,498655.4,1484,0,0,0,L,1122011218,0,121.78,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470150012,828502.00
08/02/2016 11:00,2,1.002,ACTIVE,211.48,342.65,59.959,1470150004,"201051344000955","219011344069620",28.53,29.30,0,330.03,369.70,29.0,26.1,0.221,512122.5,512122.5,1490,0,0,0,L,1122011218,0,121.10,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470150013,828503.00
08/02/2016 11:00,2,0.613,ACTIVE,211.25,403.97,59.959,1470150004,"274151322000094","219011344069620",37.85,35.20,0,331.53,435.53,23.4,20.7,0.155,631423.7,631423.7,1503,0,0,0,L,1151911521,0,120.88,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470150014,828504.00
08/02/2016 11:00,2,1.023,ACTIVE,212.83,344.76,59.954,1470150004,"201051344000579","219011344069620",28.77,30.30,0,334.54,373.91,29.8,26.9,0.221,515187.3,515187.3,1489,0,0,0,L,1122011218,0,121.33,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470150015,828505.00
08/02/2016 11:00,2,1.010,ACTIVE,211.48,341.75,59.959,1470150004,"201051344000890","219011344069620",28.27,31.50,0,329.43,370.90,28.9,26.0,0.221,509342.7,509342.7,1484,0,0,0,L,1122011218,0,121.55,120.42,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470150016,828506.00
08/02/2016 11:00,2,0.988,ACTIVE,211.70,342.65,59.965,1470150004,"201051344000438","219011344069620",28.43,29.50,0,332.13,371.51,28.5,25.6,0.225,510999.8,510999.8,1493,0,0,0,L,1122011218,0,121.78,120.88,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470150016,828507.00
08/02/2016 11:00,2,1.012,ACTIVE,211.70,342.35,59.965,1470150004,"201051344000417","219011344069620",27.97,31.30,0,330.93,370.30,28.7,25.8,0.230,502606.1,502606.1,1487,0,0,0,L,1122011218,0,121.33,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470150017,828508.00
08/02/2016 11:00,2,0.938,ACTIVE,211.25,342.65,59.959,1470150004,"274151322000083","219011344069620",27.71,34.80,0,332.73,360.99,26.3,23.4,0.186,765484.1,765484.1,1483,0,0,0,L,1151911521,0,121.10,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470150018,828509.00
08/02/2016 11:00,2,0.980,ACTIVE,211.93,345.66,59.949,1470150004,"274151322000076","219011344069620",28.31,32.80,0,334.54,363.39,28.1,25.2,0.186,816299.3,816299.3,1476,0,0,0,L,1151911521,0,121.33,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470150019,828510.00
08/02/2016 11:00,2,1.012,ACTIVE,212.61,343.85,59.959,1470150004,"201051344000868","219011344069620",28.61,28.00,0,332.73,373.01,29.4,26.4,0.225,499813.6,499813.6,1486,0,0,0,L,1122011218,0,121.33,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470150020,828511.00
08/02/2016 11:00,2,0.955,ACTIVE,211.03,344.15,59.959,1470150004,"274151322000095","219011344069620",28.21,34.00,0,333.03,362.19,27.3,24.4,0.181,808025.1,808025.1,1480,0,0,0,L,1151911521,0,121.33,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470150021,828512.00
08/02/2016 11:00,2,1.002,ACTIVE,212.83,345.96,59.981,1470150004,"201051344000988","219011344069620",28.09,29.00,0,332.43,375.71,28.5,25.6,0.230,496249.5,496249.5,1490,0,0,0,L,1122011218,0,121.33,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470150022,828513.00
08/02/2016 11:00,2,0.996,ACTIVE,211.70,341.45,59.965,1470150004,"201051344001025","219011344069620",28.59,29.30,0,332.13,371.51,28.9,25.9,0.225,510227.9,510227.9,1484,0,0,0,L,1122011218,0,121.33,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470150023,828514.00
08/02/2016 11:00,2,1.002,ACTIVE,212.83,343.85,59.917,1470150004,"201051344000458","219011344069620",28.29,29.80,0,334.54,372.71,28.8,25.8,0.234,507308.9,507308.9,1486,0,0,0,L,1122011218,0,121.55,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470150024,828515.00
08/02/2016 11:00,2,1.023,ACTIVE,213.51,345.66,59.965,1470150004,"201051344000853","219011344069620",27.83,28.80,0,335.14,375.11,28.9,26.0,0.230,506371.5,506371.5,1482,0,0,0,L,1122011218,0,122.01,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470150025,828516.00
08/02/2016 11:00,2,0.975,ACTIVE,211.93,342.65,59.975,1470150004,"201051344000685","219011344069620",27.83,29.30,0,330.63,370.60,27.5,24.6,0.234,510296.8,510296.8,1490,0,0,0,L,1122011218,0,122.23,120.88,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470150026,828517.00
08/02/2016 11:00,2,0.971,ACTIVE,211.70,342.65,60.012,1470150004,"201051344000917","219011344069620",28.13,28.80,0,326.12,370.60,27.6,24.8,0.217,507172.6,507172.6,1492,0,0,0,L,1122011218,0,121.33,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470150026,828518.00
08/02/2016 11:00,2,0.977,ACTIVE,211.70,341.75,60.007,1470150004,"201051344001145","219011344069620",28.15,28.50,0,331.83,370.00,27.9,25.0,0.212,512423.8,512423.8,1494,0,0,0,L,1122011218,0,121.55,120.88,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470150027,828519.00
08/02/2016 11:00,2,0.986,ACTIVE,211.93,342.95,59.959,1470150004,"201051344000651","219011344069620",28.41,28.00,0,330.93,371.21,28.4,25.5,0.225,505141.3,505141.3,1484,0,0,0,L,1122011218,0,122.01,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470150028,828520.00
08/02/2016 11:00,2,0.914,ACTIVE,210.80,343.85,59.917,1470150004,"274151322000088","219011344069620",27.19,32.40,0,333.03,360.69,25.2,22.4,0.164,737863.2,737863.2,1482,0,0,0,L,1151911521,0,121.33,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470150029,828521.00
08/02/2016 11:00,2,0.635,ACTIVE,211.93,408.78,59.954,1470150004,"274151322000068","219011344069620",38.13,35.00,0,331.53,437.93,24.5,21.7,0.155,631566.3,631566.3,1497,0,0,0,L,1151911521,0,121.55,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470150030,828522.00
08/02/2016 11:00,2,1.037,ACTIVE,211.25,341.45,59.965,1470150004,"201051344001135","219011344069620",28.17,28.50,0,330.63,370.30,29.6,26.6,0.225,501227.9,501227.9,1486,0,0,0,L,1122011218,0,121.33,120.65,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470150031,828523.00
08/02/2016 11:00,2,1.018,ACTIVE,212.16,343.85,59.944,1470150004,"201051344000594","219011344069620",28.19,30.50,0,332.43,373.01,29.1,26.2,0.230,511708.3,511708.3,1488,0,0,0,L,1122011218,0,121.33,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470150032,828524.00
