ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/02/2016 11:00,2,1.004,ACTIVE,211.70,342.35,59.938,1470150004,"201051344001203","219011344069620",28.35,29.30,0,332.43,371.81,28.9,25.9,0.230,509010.0,509010.0,1490,0,0,0,L,1122011218,0,122.01,120.88,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470150033,828525.00
08/02/2016 11:00,2,0.916,ACTIVE,211.03,340.55,59.949,1470150004,"274151322000054","219011344069620",27.91,33.00,0,333.03,361.89,25.9,23.1,0.177,753241.2,753241.2,1480,0,0,0,L,1151911521,0,121.33,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470150034,828526.00
08/02/2016 11:00,2,1.025,ACTIVE,213.06,343.25,59.922,1470150004,"201051344000867","219011344069620",28.29,29.80,0,333.63,372.41,29.4,26.5,0.221,498936.6,498936.6,1486,0,0,0,L,1122011218,0,122.01,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470150035,828527.00
08/02/2016 11:00,2,0.973,ACTIVE,211.93,343.25,59.954,1470150004,"201051344001093","219011344069620",28.41,28.50,0,327.32,371.51,28.0,25.1,0.217,506561.9,506561.9,1490,0,0,0,L,1122011218,0,121.55,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470150035,828528.00
08/02/2016 11:00,2,0.998,ACTIVE,212.83,344.76,59.928,1470150004,"201051344000900","219011344069620",28.43,28.00,0,333.33,373.91,28.8,25.8,0.225,515196.2,515196.2,1492,0,0,0,L,1122011218,0,121.78,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470150036,828529.00
08/02/2016 11:00,2,1.004,ACTIVE,213.29,344.45,59.965,1470150004,"201051344000648","219011344069620",28.33,28.00,0,334.84,373.61,28.8,25.9,0.225,505195.6,505195.6,1485,0,0,0,L,1122011218,0,121.33,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470150038,828530.00
08/02/2016 11:00,2,1.023,ACTIVE,212.83,344.15,59.965,1470150004,"201051344000569","219011344069620",28.37,29.00,0,333.93,373.01,29.4,26.4,0.234,515657.6,515657.6,1485,0,0,0,L,1122011218,0,121.10,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470150038,828531.00
08/02/2016 11:00,2,1.049,ACTIVE,213.06,344.15,59.954,1470150004,"201051344000983","219011344069620",27.95,29.00,0,333.93,373.61,29.7,26.8,0.234,507705.8,507705.8,1484,0,0,0,L,1122011218,0,121.78,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470150039,828532.00
08/02/2016 11:00,2,1.000,ACTIVE,213.06,344.45,59.965,1470150004,"201051344001158","219011344069620",28.41,29.30,0,333.33,373.91,28.8,25.9,0.225,500557.7,500557.7,1487,0,0,0,L,1122011218,0,121.55,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470150040,828533.00
08/02/2016 11:00,2,0.984,ACTIVE,213.29,345.96,59.996,1470150004,"201051344000576","219011344069620",28.63,28.00,0,334.24,374.21,28.6,25.6,0.230,507837.4,507837.4,1488,0,0,0,L,1122011218,0,121.78,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470150041,828534.00
08/02/2016 11:00,2,0.926,ACTIVE,211.48,339.04,59.959,1470150004,"274151322000087","219011344069620",27.43,39.00,0,332.43,360.38,25.8,22.9,0.150,726003.3,726003.3,1497,0,0,0,L,1151911521,0,121.55,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470150042,828535.00
08/02/2016 11:15,2,1.107,ACTIVE,213.96,346.86,59.944,1470150903,"201051344000645","219011344069620",28.35,28.00,0,333.93,360.69,31.9,28.8,0.252,507423.4,507423.4,1487,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470150904,828536.00
08/02/2016 11:15,2,1.020,ACTIVE,211.70,340.25,59.901,1470150903,"274151322000085","219011344069620",27.53,31.50,0,330.03,351.97,28.4,25.5,0.186,753775.6,753775.6,1480,0,0,0,L,1151911521,0,122.01,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470150905,828537.00
08/02/2016 11:15,2,1.123,ACTIVE,213.74,347.46,59.938,1470150903,"201051344000633","219011344069620",28.55,28.00,0,333.03,360.99,32.5,29.5,0.265,498848.7,498848.7,1485,0,0,0,L,1122011218,0,122.23,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470150906,828538.00
08/02/2016 11:15,2,1.137,ACTIVE,213.51,346.86,59.944,1470150903,"201051344000469","219011344069620",28.35,26.30,0,332.73,360.38,32.6,29.6,0.274,500921.0,500921.0,1491,0,0,0,L,1122011218,0,121.33,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470150907,828539.00
08/02/2016 11:15,2,1.113,ACTIVE,211.48,343.85,59.944,1470150903,"201051344000646","219011344069620",28.49,29.00,0,329.73,357.68,32.2,29.1,0.265,502426.7,502426.7,1486,0,0,0,L,1122011218,0,121.78,120.88,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470150908,828540.00
08/02/2016 11:15,2,1.062,ACTIVE,211.25,343.25,59.933,1470150903,"274151322000052","219011344069620",27.79,32.60,0,330.03,353.47,29.9,26.9,0.181,772450.5,772450.5,1477,0,0,0,L,1151911521,0,120.88,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470150909,828541.00
08/02/2016 11:15,2,1.154,ACTIVE,212.16,344.76,59.981,1470150903,"201051344000585","219011344069620",28.53,28.30,0,330.63,358.58,33.4,30.3,0.261,511134.7,511134.7,1483,0,0,0,L,1122011218,0,121.33,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470150910,828542.00
08/02/2016 11:15,2,1.064,ACTIVE,211.70,343.25,59.912,1470150903,"201051344001230","219011344069620",29.04,28.80,0,328.82,355.88,31.4,28.4,0.247,505806.6,505806.6,1494,0,0,0,L,1122011218,0,121.78,120.88,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470150911,828543.00
08/02/2016 11:15,2,1.094,ACTIVE,212.38,344.45,59.944,1470150903,"201051344000582","219011344069620",28.25,27.30,0,330.93,357.98,31.3,28.3,0.247,498661.7,498661.7,1485,0,0,0,L,1122011218,0,121.78,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470150912,828544.00
08/02/2016 11:15,2,1.119,ACTIVE,211.48,343.25,59.938,1470150903,"201051344000955","219011344069620",28.69,28.00,0,329.73,357.08,32.5,29.5,0.256,512129.1,512129.1,1491,0,0,0,L,1122011218,0,121.33,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470150913,828545.00
08/02/2016 11:15,2,0.674,ACTIVE,211.70,404.27,59.933,1470150903,"274151322000094","219011344069620",38.01,34.00,0,334.24,424.11,25.9,23.1,0.168,631428.9,631428.9,1504,0,0,0,L,1151911521,0,121.10,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470150913,828546.00
08/02/2016 11:15,2,1.154,ACTIVE,213.51,346.26,59.991,1470150903,"201051344000579","219011344069620",28.53,29.30,0,331.83,360.69,33.4,30.3,0.256,515194.2,515194.2,1490,0,0,0,L,1122011218,0,121.78,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470150914,828547.00
08/02/2016 11:15,2,1.129,ACTIVE,211.93,343.55,59.949,1470150903,"201051344000890","219011344069620",28.41,30.00,0,330.03,357.68,32.5,29.4,0.252,509349.3,509349.3,1485,0,0,0,L,1122011218,0,122.01,120.65,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470150915,828548.00
08/02/2016 11:15,2,1.094,ACTIVE,212.16,344.45,59.959,1470150903,"201051344000438","219011344069620",28.84,28.30,0,331.23,358.88,32.0,28.9,0.261,511006.3,511006.3,1494,0,0,0,L,1122011218,0,122.01,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470150916,828549.00
08/02/2016 11:15,2,1.119,ACTIVE,211.93,343.85,59.933,1470150903,"201051344000417","219011344069620",28.31,29.80,0,329.43,357.38,32.1,29.1,0.256,502612.7,502612.7,1488,0,0,0,L,1122011218,0,121.55,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470150917,828550.00
08/02/2016 11:15,2,1.035,ACTIVE,211.70,343.25,59.970,1470150903,"274151322000083","219011344069620",27.67,33.30,0,330.93,352.27,29.0,26.1,0.203,765490.0,765490.0,1484,0,0,0,L,1151911521,0,121.10,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470150918,828551.00
08/02/2016 11:15,2,1.082,ACTIVE,212.16,343.55,59.970,1470150903,"274151322000076","219011344069620",28.63,32.00,0,333.93,354.07,31.3,28.3,0.212,816305.7,816305.7,1477,0,0,0,L,1151911521,0,121.55,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470150919,828552.00
08/02/2016 11:15,2,1.135,ACTIVE,213.29,345.66,59.886,1470150903,"201051344000868","219011344069620",28.45,27.00,0,331.53,360.08,32.8,29.7,0.252,499820.3,499820.3,1487,0,0,0,L,1122011218,0,121.55,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470150920,828553.00
08/02/2016 11:15,2,1.047,ACTIVE,211.48,339.65,59.949,1470150903,"274151322000095","219011344069620",28.71,32.80,0,330.33,352.87,30.4,27.4,0.199,808031.2,808031.2,1481,0,0,0,L,1151911521,0,121.55,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470150921,828554.00
08/02/2016 11:15,2,1.119,ACTIVE,213.51,347.46,59.949,1470150903,"201051344000988","219011344069620",28.11,28.30,0,332.43,361.59,31.9,28.9,0.270,496256.0,496256.0,1491,0,0,0,L,1122011218,0,121.55,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470150922,828555.00
08/02/2016 11:15,2,1.131,ACTIVE,212.16,343.85,60.007,1470150903,"201051344001025","219011344069620",28.13,28.30,0,330.33,358.58,32.3,29.2,0.252,510234.5,510234.5,1485,0,0,0,L,1122011218,0,121.55,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470150923,828556.00
08/02/2016 11:15,2,1.105,ACTIVE,213.51,345.66,59.944,1470150903,"201051344000458","219011344069620",28.41,28.80,0,332.73,360.38,31.9,28.8,0.265,507315.5,507315.5,1487,0,0,0,L,1122011218,0,122.01,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470150924,828557.00
08/02/2016 11:15,2,1.098,ACTIVE,213.96,347.16,59.954,1470150903,"201051344000853","219011344069620",28.80,27.80,0,333.93,361.59,32.0,29.0,0.256,506378.1,506378.1,1483,0,0,0,L,1122011218,0,122.46,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470150924,828558.00
08/02/2016 11:15,2,1.080,ACTIVE,212.16,345.06,59.901,1470150903,"201051344000685","219011344069620",28.15,28.00,0,329.73,357.98,30.8,27.8,0.261,510303.0,510303.0,1491,0,0,0,L,1122011218,0,122.46,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470150925,828559.00
08/02/2016 11:15,2,1.068,ACTIVE,211.93,344.45,59.965,1470150903,"201051344000917","219011344069620",28.71,28.00,0,329.43,357.68,31.1,28.1,0.243,507178.9,507178.9,1493,0,0,0,L,1122011218,0,121.55,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470150926,828560.00
08/02/2016 11:15,2,1.076,ACTIVE,212.16,344.15,59.944,1470150903,"201051344001145","219011344069620",28.59,27.50,0,330.93,357.98,31.2,28.2,0.247,512430.2,512430.2,1495,0,0,0,L,1122011218,0,121.78,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470150927,828561.00
08/02/2016 11:15,2,1.092,ACTIVE,212.38,345.06,59.949,1470150903,"201051344000651","219011344069620",28.59,27.00,0,331.23,358.28,31.7,28.7,0.247,505147.7,505147.7,1485,0,0,0,L,1122011218,0,122.23,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470150928,828562.00
08/02/2016 11:15,2,0.982,ACTIVE,211.25,342.35,59.938,1470150903,"274151322000088","219011344069620",27.63,31.50,0,328.82,351.67,27.5,24.6,0.181,737868.8,737868.8,1483,0,0,0,L,1151911521,0,121.78,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470150929,828563.00
08/02/2016 11:15,2,0.701,ACTIVE,212.16,396.45,59.938,1470150903,"274151322000068","219011344069620",37.21,33.80,0,332.13,424.41,26.6,23.8,0.168,631571.7,631571.7,1498,0,0,0,L,1151911521,0,121.55,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470150930,828564.00
08/02/2016 11:15,2,1.125,ACTIVE,211.93,343.55,60.002,1470150903,"201051344001135","219011344069620",28.47,27.50,0,330.33,357.68,32.5,29.4,0.252,501234.7,501234.7,1487,0,0,0,L,1122011218,0,121.78,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470150931,828565.00
08/02/2016 11:15,2,1.119,ACTIVE,212.83,345.96,60.012,1470150903,"201051344000594","219011344069620",28.47,29.50,0,330.63,359.78,32.3,29.2,0.252,511714.9,511714.9,1489,0,0,0,L,1122011218,0,121.55,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470150932,828566.00
08/02/2016 11:15,2,1.105,ACTIVE,212.16,343.55,60.007,1470150903,"201051344001203","219011344069620",28.53,28.00,0,331.23,358.88,32.0,28.9,0.261,509016.5,509016.5,1491,0,0,0,L,1122011218,0,122.23,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470150933,828567.00
08/02/2016 11:15,2,0.990,ACTIVE,211.70,345.36,59.954,1470150903,"274151322000054","219011344069620",28.03,32.00,0,330.33,352.57,28.1,25.2,0.190,753247.0,753247.0,1481,0,0,0,L,1151911521,0,121.78,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470150934,828568.00
08/02/2016 11:15,2,1.129,ACTIVE,213.29,345.36,59.949,1470150903,"201051344000867","219011344069620",28.41,28.50,0,332.43,359.78,32.5,29.4,0.252,498943.3,498943.3,1487,0,0,0,L,1122011218,0,122.01,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470150935,828569.00
08/02/2016 11:15,2,1.084,ACTIVE,211.93,344.45,59.954,1470150903,"201051344001093","219011344069620",28.47,27.80,0,330.93,357.98,31.3,28.3,0.243,506568.3,506568.3,1491,0,0,0,L,1122011218,0,121.78,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470150935,828570.00
08/02/2016 11:15,2,1.105,ACTIVE,213.06,345.66,59.928,1470150903,"201051344000900","219011344069620",28.27,27.00,0,332.13,360.69,31.7,28.6,0.252,515202.7,515202.7,1493,0,0,0,L,1122011218,0,121.78,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470150936,828571.00
08/02/2016 11:15,2,1.100,ACTIVE,213.74,345.96,59.949,1470150903,"201051344000648","219011344069620",28.33,27.00,0,333.03,360.38,31.6,28.5,0.256,505202.1,505202.1,1486,0,0,0,L,1122011218,0,121.55,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470150938,828572.00
08/02/2016 11:15,2,1.117,ACTIVE,213.51,345.96,59.965,1470150903,"201051344000569","219011344069620",28.39,27.80,0,332.43,360.69,32.1,29.1,0.252,515664.3,515664.3,1486,0,0,0,L,1122011218,0,121.55,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470150938,828573.00
08/02/2016 11:15,2,1.129,ACTIVE,213.51,345.96,59.965,1470150903,"201051344000983","219011344069620",28.35,28.30,0,333.03,360.69,32.5,29.4,0.256,507712.6,507712.6,1485,0,0,0,L,1122011218,0,121.78,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470150939,828574.00
08/02/2016 11:15,2,1.107,ACTIVE,213.29,345.96,59.991,1470150903,"201051344001158","219011344069620",28.25,28.30,0,333.63,360.08,31.7,28.7,0.261,500564.3,500564.3,1488,0,0,0,L,1122011218,0,121.55,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470150940,828575.00
08/02/2016 11:15,2,1.092,ACTIVE,213.74,346.86,59.912,1470150903,"201051344000576","219011344069620",28.31,27.30,0,333.63,360.99,31.3,28.3,0.247,507843.9,507843.9,1489,0,0,0,L,1122011218,0,122.01,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470150941,828576.00
08/02/2016 11:15,2,0.986,ACTIVE,211.70,340.25,59.965,1470150903,"274151322000087","219011344069620",27.87,38.00,0,329.13,351.97,27.9,25.0,0.164,726009.0,726009.0,1498,0,0,0,L,1151911521,0,121.55,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470150942,828577.00
08/02/2016 11:30,2,0.777,ACTIVE,214.41,344.15,59.991,1470151803,"201051344000645","219011344069620",27.97,27.80,0,334.24,362.19,22.1,19.4,0.168,507429.0,507429.0,1488,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470151805,828578.00
08/02/2016 11:30,2,0.715,ACTIVE,212.61,340.55,59.959,1470151803,"274151322000085","219011344069620",27.41,31.00,0,331.53,351.67,19.9,17.3,0.124,753780.5,753780.5,1481,0,0,0,L,1151911521,0,122.46,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470151805,828579.00
08/02/2016 11:30,2,0.803,ACTIVE,214.41,345.06,59.986,1470151803,"201051344000633","219011344069620",27.67,27.50,0,333.03,362.49,22.5,19.8,0.177,498854.5,498854.5,1486,0,0,0,L,1122011218,0,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470151806,828580.00
08/02/2016 11:30,2,0.811,ACTIVE,213.96,344.45,59.996,1470151803,"201051344000469","219011344069620",27.47,26.50,0,332.43,361.59,22.6,19.9,0.177,500926.7,500926.7,1492,0,0,0,L,1122011218,0,121.78,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470151807,828581.00
08/02/2016 11:30,2,0.805,ACTIVE,212.61,342.65,60.018,1470151803,"201051344000646","219011344069620",27.77,28.80,0,331.23,358.28,22.7,20.0,0.164,502432.4,502432.4,1487,0,0,0,L,1122011218,0,122.46,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470151808,828582.00
08/02/2016 11:30,2,0.756,ACTIVE,212.16,339.95,59.986,1470151803,"274151322000052","219011344069620",27.57,32.20,0,330.03,352.57,21.1,18.4,0.128,772455.7,772455.7,1478,0,0,0,L,1151911521,0,121.55,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470151809,828583.00
08/02/2016 11:30,2,0.822,ACTIVE,213.29,343.25,60.002,1470151803,"201051344000585","219011344069620",28.35,28.30,0,331.53,359.48,23.6,20.9,0.168,511140.6,511140.6,1484,0,0,0,L,1122011218,0,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470151810,828584.00
08/02/2016 11:30,2,0.775,ACTIVE,212.83,341.45,60.002,1470151803,"201051344001230","219011344069620",27.85,28.30,0,330.03,357.68,21.9,19.2,0.168,505812.2,505812.2,1495,0,0,0,L,1122011218,0,122.46,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470151811,828585.00
08/02/2016 11:30,2,0.773,ACTIVE,213.29,343.25,59.996,1470151803,"201051344000582","219011344069620",27.95,27.00,0,332.43,358.88,21.9,19.2,0.168,498667.2,498667.2,1486,0,0,0,L,1122011218,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470151812,828586.00
08/02/2016 11:30,2,0.803,ACTIVE,212.61,342.05,60.002,1470151803,"201051344000955","219011344069620",28.13,28.00,0,330.63,358.28,22.9,20.1,0.172,512134.9,512134.9,1492,0,0,0,L,1122011218,0,121.78,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470151813,828587.00
08/02/2016 11:30,2,0.484,ACTIVE,212.83,394.35,59.975,1470151803,"274151322000094","219011344069620",36.76,33.50,0,331.83,419.60,18.1,15.6,0.115,631433.3,631433.3,1505,0,0,0,L,1151911521,0,122.01,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470151814,828588.00
08/02/2016 11:30,2,0.816,ACTIVE,214.19,343.25,59.970,1470151803,"201051344000579","219011344069620",28.51,28.80,0,333.63,361.89,23.6,20.9,0.168,515200.1,515200.1,1491,0,0,0,L,1122011218,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470151815,828589.00
08/02/2016 11:30,2,0.807,ACTIVE,212.83,342.05,59.996,1470151803,"201051344000890","219011344069620",27.99,29.50,0,330.03,358.58,22.9,20.2,0.168,509355.0,509355.0,1486,0,0,0,L,1122011218,0,122.46,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470151816,828590.00
08/02/2016 11:30,2,0.781,ACTIVE,213.29,342.65,59.991,1470151803,"201051344000438","219011344069620",28.19,28.00,0,331.53,359.78,22.4,19.6,0.168,511011.9,511011.9,1495,0,0,0,L,1122011218,0,122.68,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470151817,828591.00
08/02/2016 11:30,2,0.807,ACTIVE,213.06,342.65,60.002,1470151803,"201051344000417","219011344069620",27.65,29.30,0,330.33,358.28,22.6,19.9,0.168,502618.4,502618.4,1489,0,0,0,L,1122011218,0,122.23,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470151817,828592.00
08/02/2016 11:30,2,0.727,ACTIVE,212.61,341.45,59.991,1470151803,"274151322000083","219011344069620",27.59,32.60,0,331.53,351.97,20.3,17.7,0.137,765495.0,765495.0,1485,0,0,0,L,1151911521,0,121.78,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470151818,828593.00
08/02/2016 11:30,2,0.760,ACTIVE,212.83,342.65,59.991,1470151803,"274151322000076","219011344069620",27.81,31.50,0,332.13,353.47,21.4,18.7,0.133,816311.1,816311.1,1478,0,0,0,L,1151911521,0,122.01,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470151819,828594.00
08/02/2016 11:30,2,0.801,ACTIVE,213.96,343.55,59.991,1470151803,"201051344000868","219011344069620",28.25,27.00,0,332.73,361.29,22.9,20.2,0.164,499826.1,499826.1,1488,0,0,0,L,1122011218,0,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470151820,828595.00
08/02/2016 11:30,2,0.736,ACTIVE,212.38,343.25,59.996,1470151803,"274151322000095","219011344069620",27.65,32.00,0,330.33,352.57,20.6,18.0,0.133,808036.5,808036.5,1482,0,0,0,L,1151911521,0,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470151821,828596.00
08/02/2016 11:30,2,0.785,ACTIVE,214.19,345.06,59.991,1470151803,"201051344000988","219011344069620",27.65,27.80,0,333.33,362.49,22.0,19.3,0.177,496261.6,496261.6,1492,0,0,0,L,1122011218,0,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470151822,828597.00
08/02/2016 11:30,2,0.799,ACTIVE,213.06,341.75,59.996,1470151803,"201051344001025","219011344069620",27.89,27.80,0,331.83,358.58,22.6,19.9,0.164,510240.2,510240.2,1486,0,0,0,L,1122011218,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470151823,828598.00
08/02/2016 11:30,2,0.801,ACTIVE,214.19,343.55,60.007,1470151803,"201051344000458","219011344069620",27.49,28.50,0,333.03,360.99,22.3,19.6,0.172,507321.1,507321.1,1488,0,0,0,L,1122011218,0,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470151824,828599.00
08/02/2016 11:30,2,0.787,ACTIVE,214.64,345.06,59.996,1470151803,"201051344000853","219011344069620",28.09,27.50,0,335.14,364.89,22.4,19.7,0.168,506383.7,506383.7,1484,0,0,0,L,1122011218,0,122.91,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470151825,828600.00
08/02/2016 11:30,2,0.744,ACTIVE,213.06,342.95,59.996,1470151803,"201051344000685","219011344069620",28.17,28.00,0,331.23,359.48,21.3,18.6,0.168,510308.4,510308.4,1492,0,0,0,L,1122011218,0,123.14,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470151826,828601.00
08/02/2016 11:30,2,0.756,ACTIVE,213.06,342.65,59.986,1470151803,"201051344000917","219011344069620",28.43,27.80,0,330.63,358.88,21.8,19.1,0.159,507184.4,507184.4,1494,0,0,0,L,1122011218,0,122.23,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470151827,828602.00
08/02/2016 11:30,2,0.777,ACTIVE,213.06,342.35,59.981,1470151803,"201051344001145","219011344069620",27.67,27.50,0,331.83,359.18,21.8,19.1,0.164,512435.6,512435.6,1496,0,0,0,L,1122011218,0,122.23,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470151828,828603.00
08/02/2016 11:30,2,0.770,ACTIVE,213.29,342.95,60.007,1470151803,"201051344000651","219011344069620",28.29,26.80,0,331.53,359.78,22.1,19.4,0.155,505153.3,505153.3,1486,0,0,0,L,1122011218,0,122.91,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470151829,828604.00
08/02/2016 11:30,2,0.691,ACTIVE,212.16,339.34,59.991,1470151803,"274151322000088","219011344069620",27.39,31.00,0,333.03,351.07,19.2,16.6,0.124,737873.5,737873.5,1484,0,0,0,L,1151911521,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470151830,828605.00
08/02/2016 11:30,2,0.502,ACTIVE,213.06,394.35,59.986,1470151803,"274151322000068","219011344069620",36.90,33.50,0,336.04,423.20,18.9,16.3,0.115,631576.3,631576.3,1499,0,0,0,L,1151911521,0,122.23,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470151830,828606.00
08/02/2016 11:30,2,0.818,ACTIVE,212.61,341.45,59.986,1470151803,"201051344001135","219011344069620",27.87,27.30,0,330.93,358.58,23.1,20.4,0.164,501240.5,501240.5,1488,0,0,0,L,1122011218,0,122.23,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470151831,828607.00
08/02/2016 11:30,2,0.809,ACTIVE,213.51,343.55,59.986,1470151803,"201051344000594","219011344069620",27.59,28.80,0,332.43,360.69,22.6,19.9,0.164,511720.6,511720.6,1490,0,0,0,L,1122011218,0,122.01,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470151832,828608.00
08/02/2016 11:30,2,0.789,ACTIVE,213.29,342.35,59.996,1470151803,"201051344001203","219011344069620",28.13,27.80,0,331.83,359.78,22.5,19.8,0.168,509022.2,509022.2,1492,0,0,0,L,1122011218,0,122.91,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470151833,828609.00
08/02/2016 11:30,2,0.715,ACTIVE,212.38,339.04,60.023,1470151803,"274151322000054","219011344069620",27.51,31.50,0,331.23,352.27,19.9,17.3,0.124,753251.9,753251.9,1482,0,0,0,L,1151911521,0,122.23,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470151834,828610.00
08/02/2016 11:30,2,0.801,ACTIVE,214.19,342.95,60.028,1470151803,"201051344000867","219011344069620",28.19,28.30,0,332.43,360.38,22.9,20.1,0.164,498949.0,498949.0,1488,0,0,0,L,1122011218,0,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470151835,828611.00
08/02/2016 11:30,2,0.764,ACTIVE,213.06,342.65,60.002,1470151803,"201051344001093","219011344069620",28.29,27.50,0,331.53,358.58,21.9,19.2,0.164,506573.8,506573.8,1492,0,0,0,L,1122011218,0,122.46,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470151836,828612.00
08/02/2016 11:30,2,0.770,ACTIVE,213.74,343.55,59.986,1470151803,"201051344000900","219011344069620",28.19,27.00,0,333.33,361.89,22.0,19.3,0.164,515208.3,515208.3,1494,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470151837,828613.00
08/02/2016 11:30,2,0.773,ACTIVE,214.41,343.55,59.938,1470151803,"201051344000648","219011344069620",28.41,26.80,0,333.93,360.69,22.3,19.6,0.168,505207.7,505207.7,1487,0,0,0,L,1122011218,0,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470151838,828614.00
08/02/2016 11:30,2,0.803,ACTIVE,213.96,343.85,59.991,1470151803,"201051344000569","219011344069620",27.97,27.80,0,333.63,362.19,22.8,20.1,0.168,515670.0,515670.0,1487,0,0,0,L,1122011218,0,121.78,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470151839,828615.00
08/02/2016 11:30,2,0.807,ACTIVE,213.96,343.25,59.991,1470151803,"201051344000983","219011344069620",28.19,28.00,0,333.33,360.99,23.1,20.4,0.172,507718.4,507718.4,1486,0,0,0,L,1122011218,0,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470151839,828616.00
08/02/2016 11:30,2,0.781,ACTIVE,213.96,343.55,59.970,1470151803,"201051344001158","219011344069620",28.03,28.00,0,332.43,361.29,22.2,19.5,0.172,500569.8,500569.8,1489,0,0,0,L,1122011218,0,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470151840,828617.00
08/02/2016 11:30,2,0.789,ACTIVE,214.41,345.06,59.981,1470151803,"201051344000576","219011344069620",27.37,27.00,0,334.84,361.59,21.9,19.2,0.168,507849.3,507849.3,1490,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470151841,828618.00
08/02/2016 11:30,2,0.719,ACTIVE,212.61,340.85,59.981,1470151803,"274151322000087","219011344069620",27.10,37.00,0,330.63,351.67,19.8,17.1,0.106,726013.9,726013.9,1499,0,0,0,L,1151911521,0,122.01,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470151842,828619.00
08/02/2016 11:45,2,1.180,ACTIVE,215.09,348.36,59.970,1470152703,"201051344000645","219011344069620",28.37,26.80,0,334.54,362.49,33.9,30.8,0.265,507434.7,507434.7,1489,0,0,0,L,1122011218,0,123.14,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470152705,828620.00
08/02/2016 11:45,2,1.096,ACTIVE,213.06,348.36,59.996,1470152703,"274151322000085","219011344069620",27.79,30.50,0,332.13,354.67,30.8,27.8,0.203,753785.6,753785.6,1482,0,0,0,L,1151911521,0,122.68,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470152705,828621.00
08/02/2016 11:45,2,1.197,ACTIVE,215.09,349.26,59.901,1470152703,"201051344000633","219011344069620",28.51,26.80,0,333.93,363.39,34.5,31.4,0.283,498860.2,498860.2,1487,0,0,0,L,1122011218,0,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470152706,828622.00
08/02/2016 11:45,2,1.193,ACTIVE,214.87,348.66,59.965,1470152703,"201051344000469","219011344069620",28.65,26.00,0,333.03,362.49,34.7,31.6,0.287,500932.5,500932.5,1493,0,0,0,L,1122011218,0,122.23,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470152707,828623.00
08/02/2016 11:45,2,1.197,ACTIVE,213.29,346.86,59.959,1470152703,"201051344000646","219011344069620",28.39,28.00,0,331.83,360.38,34.5,31.3,0.278,502438.2,502438.2,1488,0,0,0,L,1122011218,0,122.68,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470152708,828624.00
08/02/2016 11:45,2,1.131,ACTIVE,213.06,342.05,60.002,1470152703,"274151322000052","219011344069620",28.33,31.80,0,330.33,355.28,32.4,29.3,0.225,772461.1,772461.1,1479,0,0,0,L,1151911521,0,122.01,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470152709,828625.00
08/02/2016 11:45,2,1.234,ACTIVE,214.19,347.46,59.965,1470152703,"201051344000585","219011344069620",28.51,27.80,0,332.73,360.99,35.7,32.5,0.278,511146.7,511146.7,1485,0,0,0,L,1122011218,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470152710,828626.00
08/02/2016 11:45,2,1.164,ACTIVE,213.51,345.66,59.970,1470152703,"201051344001230","219011344069620",28.67,27.50,0,331.23,358.58,33.9,30.8,0.265,505817.8,505817.8,1496,0,0,0,L,1122011218,0,122.91,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470152711,828627.00
08/02/2016 11:45,2,1.164,ACTIVE,214.19,347.16,59.949,1470152703,"201051344000582","219011344069620",28.65,27.00,0,332.73,361.59,33.8,30.7,0.270,498672.8,498672.8,1487,0,0,0,L,1122011218,0,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470152712,828628.00
08/02/2016 11:45,2,1.186,ACTIVE,213.29,346.26,60.002,1470152703,"201051344000955","219011344069620",28.86,27.50,0,331.53,359.78,34.7,31.6,0.278,512140.7,512140.7,1493,0,0,0,L,1122011218,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470152713,828629.00
08/02/2016 11:45,2,0.730,ACTIVE,213.06,418.09,59.944,1470152703,"274151322000094","219011344069620",38.84,33.30,0,336.34,426.51,28.5,25.6,0.190,631437.9,631437.9,1506,0,0,0,L,1151911521,0,122.23,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470152714,828630.00
08/02/2016 11:45,2,1.232,ACTIVE,214.87,348.66,59.959,1470152703,"201051344000579","219011344069620",28.77,28.00,0,334.54,362.79,36.0,32.8,0.278,515206.2,515206.2,1492,0,0,0,L,1122011218,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470152714,828631.00
08/02/2016 11:45,2,1.215,ACTIVE,213.74,345.96,59.949,1470152703,"201051344000890","219011344069620",28.41,28.50,0,331.83,360.38,35.0,31.9,0.265,509360.9,509360.9,1487,0,0,0,L,1122011218,0,122.91,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470152715,828632.00
08/02/2016 11:45,2,1.197,ACTIVE,213.74,347.16,59.965,1470152703,"201051344000438","219011344069620",28.47,27.50,0,332.73,361.29,34.6,31.4,0.278,511017.6,511017.6,1496,0,0,0,L,1122011218,0,122.91,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470152716,828633.00
08/02/2016 11:45,2,1.211,ACTIVE,213.74,347.16,59.949,1470152703,"201051344000417","219011344069620",28.33,28.50,0,332.13,360.69,34.8,31.7,0.283,502624.2,502624.2,1490,0,0,0,L,1122011218,0,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470152717,828634.00
08/02/2016 11:45,2,1.129,ACTIVE,213.29,342.95,59.959,1470152703,"274151322000083","219011344069620",28.11,32.20,0,331.53,355.28,32.2,29.2,0.230,765500.2,765500.2,1486,0,0,0,L,1151911521,0,122.46,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470152718,828635.00
08/02/2016 11:45,2,1.152,ACTIVE,213.74,343.85,59.959,1470152703,"274151322000076","219011344069620",28.90,31.30,0,332.73,356.18,33.8,30.7,0.230,816316.6,816316.6,1479,0,0,0,L,1151911521,0,122.68,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470152719,828636.00
08/02/2016 11:45,2,1.219,ACTIVE,214.41,348.06,59.991,1470152703,"201051344000868","219011344069620",28.77,26.30,0,332.73,362.49,35.5,32.4,0.278,499832.0,499832.0,1489,0,0,0,L,1122011218,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470152720,828637.00
08/02/2016 11:45,2,1.133,ACTIVE,213.06,342.35,59.965,1470152703,"274151322000095","219011344069620",28.77,31.50,0,331.53,355.28,33.0,29.9,0.217,808041.8,808041.8,1483,0,0,0,L,1151911521,0,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470152721,828638.00
08/02/2016 11:45,2,1.197,ACTIVE,214.87,350.17,59.965,1470152703,"201051344000988","219011344069620",28.65,27.30,0,333.03,363.99,34.8,31.6,0.287,496267.3,496267.3,1493,0,0,0,L,1122011218,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470152722,828639.00
08/02/2016 11:45,2,1.213,ACTIVE,213.51,345.96,59.959,1470152703,"201051344001025","219011344069620",28.73,27.30,0,332.43,361.59,35.3,32.1,0.274,510246.1,510246.1,1487,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470152723,828640.00
08/02/2016 11:45,2,1.209,ACTIVE,215.09,347.76,60.002,1470152703,"201051344000458","219011344069620",28.63,27.80,0,334.54,363.09,35.1,32.0,0.292,507326.9,507326.9,1489,0,0,0,L,1122011218,0,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470152724,828641.00
08/02/2016 11:45,2,1.211,ACTIVE,215.77,349.86,59.970,1470152703,"201051344000853","219011344069620",28.75,26.80,0,335.14,363.99,35.3,32.1,0.283,506389.5,506389.5,1485,0,0,0,L,1122011218,0,123.36,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470152725,828642.00
08/02/2016 11:45,2,1.166,ACTIVE,213.96,347.76,59.907,1470152703,"201051344000685","219011344069620",28.67,27.50,0,332.73,361.29,33.9,30.8,0.292,510313.9,510313.9,1493,0,0,0,L,1122011218,0,123.36,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470152726,828643.00
08/02/2016 11:45,2,1.203,ACTIVE,213.96,347.16,59.965,1470152703,"201051344000917","219011344069620",28.17,27.80,0,331.83,360.69,34.3,31.1,0.278,507190.0,507190.0,1495,0,0,0,L,1122011218,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470152727,828644.00
08/02/2016 11:45,2,1.191,ACTIVE,213.96,346.86,60.002,1470152703,"201051344001145","219011344069620",28.53,27.00,0,333.03,361.29,34.5,31.3,0.270,512441.3,512441.3,1497,0,0,0,L,1122011218,0,122.68,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470152728,828645.00
08/02/2016 11:45,2,1.195,ACTIVE,213.96,347.76,59.965,1470152703,"201051344000651","219011344069620",28.82,26.80,0,333.93,361.89,34.9,31.8,0.278,505159.0,505159.0,1487,0,0,0,L,1122011218,0,123.14,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470152729,828646.00
08/02/2016 11:45,2,1.111,ACTIVE,212.83,345.66,59.965,1470152703,"274151322000088","219011344069620",27.71,30.50,0,330.63,354.67,31.2,28.2,0.208,737878.5,737878.5,1485,0,0,0,L,1151911521,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470152730,828647.00
08/02/2016 11:45,2,0.762,ACTIVE,213.74,412.38,59.959,1470152703,"274151322000068","219011344069620",38.51,33.00,0,336.64,426.51,29.9,26.9,0.194,631581.1,631581.1,1500,0,0,0,L,1151911521,0,122.68,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470152731,828648.00
08/02/2016 11:45,2,1.230,ACTIVE,213.51,345.96,59.965,1470152703,"201051344001135","219011344069620",28.78,27.00,0,331.53,361.29,36.0,32.8,0.283,501246.5,501246.5,1489,0,0,0,L,1122011218,0,122.68,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470152732,828649.00
08/02/2016 11:45,2,1.223,ACTIVE,214.41,348.66,59.954,1470152703,"201051344000594","219011344069620",28.90,28.00,0,332.43,362.49,35.9,32.7,0.287,511726.6,511726.6,1491,0,0,0,L,1122011218,0,122.68,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470152733,828650.00
08/02/2016 11:45,2,1.221,ACTIVE,213.96,346.86,59.970,1470152703,"201051344001203","219011344069620",28.59,27.50,0,333.33,362.19,35.4,32.2,0.283,509028.0,509028.0,1493,0,0,0,L,1122011218,0,123.14,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470152734,828651.00
08/02/2016 11:45,2,1.143,ACTIVE,213.29,349.56,59.944,1470152703,"274151322000054","219011344069620",27.75,31.00,0,330.93,355.28,32.1,29.1,0.212,753257.1,753257.1,1483,0,0,0,L,1151911521,0,122.68,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470152735,828652.00
08/02/2016 11:45,2,1.240,ACTIVE,214.87,348.06,59.970,1470152703,"201051344000867","219011344069620",28.77,27.50,0,332.43,362.49,36.1,33.0,0.274,498955.0,498955.0,1489,0,0,0,L,1122011218,0,122.91,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470152735,828653.00
08/02/2016 11:45,2,1.209,ACTIVE,213.74,347.46,59.975,1470152703,"201051344001093","219011344069620",28.25,27.30,0,332.13,360.99,34.6,31.5,0.274,506579.6,506579.6,1493,0,0,0,L,1122011218,0,122.68,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470152737,828654.00
08/02/2016 11:45,2,1.201,ACTIVE,214.87,349.26,59.970,1470152703,"201051344000900","219011344069620",29.06,26.30,0,333.63,363.09,35.4,32.2,0.283,515214.1,515214.1,1495,0,0,0,L,1122011218,0,122.91,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470152738,828655.00
08/02/2016 11:45,2,1.223,ACTIVE,215.09,348.06,59.981,1470152703,"201051344000648","219011344069620",28.63,25.80,0,334.54,363.69,35.4,32.3,0.278,505213.6,505213.6,1488,0,0,0,L,1122011218,0,122.46,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470152739,828656.00
08/02/2016 11:45,2,1.252,ACTIVE,214.87,349.26,59.981,1470152703,"201051344000569","219011344069620",28.41,27.30,0,334.24,363.39,36.0,32.9,0.287,515676.0,515676.0,1488,0,0,0,L,1122011218,0,122.23,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470152739,828657.00
08/02/2016 11:45,2,1.250,ACTIVE,214.87,348.66,59.975,1470152703,"201051344000983","219011344069620",28.80,27.00,0,333.63,363.69,36.5,33.3,0.292,507724.4,507724.4,1487,0,0,0,L,1122011218,0,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470152740,828658.00
08/02/2016 11:45,2,1.240,ACTIVE,215.09,348.66,60.012,1470152703,"201051344001158","219011344069620",28.41,27.30,0,333.93,363.39,35.8,32.6,0.292,500575.7,500575.7,1490,0,0,0,L,1122011218,0,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470152741,828659.00
08/02/2016 11:45,2,1.219,ACTIVE,215.32,349.86,59.965,1470152703,"201051344000576","219011344069620",28.73,26.30,0,334.24,364.59,35.5,32.4,0.287,507855.2,507855.2,1491,0,0,0,L,1122011218,0,122.91,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470152742,828660.00
08/02/2016 11:45,2,1.146,ACTIVE,213.29,342.05,59.965,1470152703,"274151322000087","219011344069620",27.69,36.50,0,330.03,355.28,32.1,29.1,0.181,726019.1,726019.1,1500,0,0,0,L,1151911521,0,122.68,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470152743,828661.00
08/02/2016 12:00,2,1.506,ACTIVE,215.54,351.67,59.938,1470153603,"201051344000645","219011344069620",28.86,26.30,0,336.64,370.30,44.0,40.6,0.362,507444.3,507444.3,1490,0,0,0,L,1122011218,0,123.14,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470153604,828662.00
08/02/2016 12:00,2,1.387,ACTIVE,213.29,348.66,60.018,1470153603,"274151322000085","219011344069620",28.11,30.30,0,333.63,360.08,39.5,36.2,0.261,753794.3,753794.3,1483,0,0,0,L,1151911521,0,123.14,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470153605,828663.00
08/02/2016 12:00,2,1.523,ACTIVE,215.32,352.87,59.991,1470153603,"201051344000633","219011344069620",28.88,26.30,0,334.54,371.51,44.6,41.2,0.371,498870.0,498870.0,1488,0,0,0,L,1122011218,0,123.14,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470153606,828664.00
08/02/2016 12:00,2,1.523,ACTIVE,215.32,352.27,59.996,1470153603,"201051344000469","219011344069620",29.02,26.00,0,334.24,370.90,44.8,41.3,0.376,500942.3,500942.3,1494,0,0,0,L,1122011218,0,122.46,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470153607,828665.00
08/02/2016 12:00,2,1.514,ACTIVE,213.96,351.37,60.002,1470153603,"201051344000646","219011344069620",28.82,27.50,0,332.73,369.10,44.2,40.7,0.362,502447.9,502447.9,1489,0,0,0,L,1122011218,0,123.14,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470153608,828666.00
08/02/2016 12:00,2,1.441,ACTIVE,213.06,352.87,59.991,1470153603,"274151322000052","219011344069620",28.37,31.30,0,333.63,360.69,41.4,38.1,0.287,772470.2,772470.2,1480,0,0,0,L,1151911521,0,122.01,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470153609,828667.00
08/02/2016 12:00,2,1.561,ACTIVE,214.64,351.37,59.981,1470153603,"201051344000585","219011344069620",28.69,27.50,0,334.84,370.00,45.4,41.9,0.362,511156.7,511156.7,1486,0,0,0,L,1122011218,0,122.68,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470153610,828668.00
