ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/02/2016 12:00,2,1.486,ACTIVE,214.19,348.96,59.959,1470153603,"201051344001230","219011344069620",28.98,27.00,0,332.43,367.90,43.6,40.2,0.358,505827.4,505827.4,1497,0,0,0,L,1122011218,0,123.14,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470153611,828669.00
08/02/2016 12:00,2,1.498,ACTIVE,214.87,351.37,60.028,1470153603,"201051344000582","219011344069620",28.47,27.00,0,334.24,370.00,43.2,39.8,0.345,498682.3,498682.3,1488,0,0,0,L,1122011218,0,123.14,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470153612,828670.00
08/02/2016 12:00,2,1.520,ACTIVE,213.06,348.96,60.002,1470153603,"201051344000955","219011344069620",28.78,27.30,0,333.03,368.20,44.4,40.9,0.362,512150.5,512150.5,1494,0,0,0,L,1122011218,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470153613,828671.00
08/02/2016 12:00,2,0.949,ACTIVE,213.06,411.18,59.991,1470153603,"274151322000094","219011344069620",38.59,32.80,0,333.93,442.74,36.9,33.7,0.252,631445.9,631445.9,1507,0,0,0,L,1151911521,0,122.23,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470153614,828672.00
08/02/2016 12:00,2,1.539,ACTIVE,215.09,351.37,59.996,1470153603,"201051344000579","219011344069620",29.26,27.30,0,335.74,370.60,45.6,42.1,0.367,515216.2,515216.2,1493,0,0,0,L,1122011218,0,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470153615,828673.00
08/02/2016 12:00,2,1.514,ACTIVE,213.29,348.96,59.996,1470153603,"201051344000890","219011344069620",28.94,27.80,0,333.03,369.70,44.4,41.0,0.354,509370.6,509370.6,1488,0,0,0,L,1122011218,0,122.68,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470153616,828674.00
08/02/2016 12:00,2,1.496,ACTIVE,213.51,350.17,60.007,1470153603,"201051344000438","219011344069620",28.92,27.00,0,333.33,370.00,43.9,40.4,0.367,511027.3,511027.3,1497,0,0,0,L,1122011218,0,122.91,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470153617,828675.00
08/02/2016 12:00,2,1.529,ACTIVE,213.51,349.86,59.986,1470153603,"201051344000417","219011344069620",28.45,28.00,0,332.73,369.40,44.0,40.6,0.367,502633.9,502633.9,1491,0,0,0,L,1122011218,0,122.46,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470153618,828676.00
08/02/2016 12:00,2,1.395,ACTIVE,212.83,350.77,59.991,1470153603,"274151322000083","219011344069620",28.71,31.80,0,334.54,360.69,40.5,37.2,0.274,765509.2,765509.2,1487,0,0,0,L,1151911521,0,122.01,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470153618,828677.00
08/02/2016 12:00,2,1.465,ACTIVE,213.29,347.16,60.002,1470153603,"274151322000076","219011344069620",29.00,31.00,0,335.44,361.89,42.9,39.5,0.301,816326.1,816326.1,1480,0,0,0,L,1151911521,0,122.01,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470153619,828678.00
08/02/2016 12:00,2,1.553,ACTIVE,214.64,351.07,59.959,1470153603,"201051344000868","219011344069620",28.61,26.00,0,334.54,370.90,45.0,41.6,0.358,499842.0,499842.0,1490,0,0,0,L,1122011218,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470153620,828679.00
08/02/2016 12:00,2,1.449,ACTIVE,213.06,348.36,60.002,1470153603,"274151322000095","219011344069620",28.63,31.30,0,333.63,360.69,42.0,38.6,0.283,808051.1,808051.1,1484,0,0,0,L,1151911521,0,122.46,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470153621,828680.00
08/02/2016 12:00,2,1.541,ACTIVE,215.09,353.17,59.996,1470153603,"201051344000988","219011344069620",28.31,26.80,0,335.14,372.11,44.2,40.7,0.371,496277.1,496277.1,1494,0,0,0,L,1122011218,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470153622,828681.00
08/02/2016 12:00,2,1.506,ACTIVE,213.51,349.26,59.996,1470153603,"201051344001025","219011344069620",29.12,27.00,0,333.63,370.30,44.4,41.0,0.354,510255.9,510255.9,1488,0,0,0,L,1122011218,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470153623,828682.00
08/02/2016 12:00,2,1.502,ACTIVE,215.09,351.67,60.002,1470153603,"201051344000458","219011344069620",28.96,27.00,0,335.74,370.60,44.1,40.6,0.362,507336.7,507336.7,1490,0,0,0,L,1122011218,0,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470153624,828683.00
08/02/2016 12:00,2,1.523,ACTIVE,215.77,353.17,60.028,1470153603,"201051344000853","219011344069620",28.75,26.30,0,335.74,372.11,44.4,40.9,0.362,506399.4,506399.4,1486,0,0,0,L,1122011218,0,123.36,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470153625,828684.00
08/02/2016 12:00,2,1.473,ACTIVE,213.51,350.47,59.996,1470153603,"201051344000685","219011344069620",28.73,27.00,0,333.03,369.40,42.9,39.5,0.367,510323.4,510323.4,1494,0,0,0,L,1122011218,0,123.36,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470153626,828685.00
08/02/2016 12:00,2,1.504,ACTIVE,213.74,350.47,59.991,1470153603,"201051344000917","219011344069620",28.35,28.00,0,333.63,369.10,43.2,39.8,0.349,507199.6,507199.6,1496,0,0,0,L,1122011218,0,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470153627,828686.00
08/02/2016 12:00,2,1.494,ACTIVE,213.74,349.86,60.007,1470153603,"201051344001145","219011344069620",28.65,26.80,0,334.24,369.70,43.4,39.9,0.349,512450.9,512450.9,1498,0,0,0,L,1122011218,0,122.68,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470153627,828687.00
08/02/2016 12:00,2,1.494,ACTIVE,213.96,350.17,59.996,1470153603,"201051344000651","219011344069620",28.88,26.80,0,334.54,370.30,43.8,40.3,0.354,505168.7,505168.7,1488,0,0,0,L,1122011218,0,123.14,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470153628,828688.00
08/02/2016 12:00,2,1.369,ACTIVE,212.61,349.56,59.996,1470153603,"274151322000088","219011344069620",27.91,30.30,0,333.33,359.78,38.7,35.4,0.261,737887.1,737887.1,1486,0,0,0,L,1151911521,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470153629,828689.00
08/02/2016 12:00,2,0.959,ACTIVE,213.74,415.09,59.991,1470153603,"274151322000068","219011344069620",38.23,32.60,0,333.93,442.44,37.2,34.0,0.247,631589.3,631589.3,1501,0,0,0,L,1151911521,0,122.46,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470153630,828690.00
08/02/2016 12:00,2,1.521,ACTIVE,213.29,348.66,59.986,1470153603,"201051344001135","219011344069620",28.80,27.00,0,332.73,369.10,44.4,40.9,0.358,501256.4,501256.4,1490,0,0,0,L,1122011218,0,122.46,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470153631,828691.00
08/02/2016 12:00,2,1.541,ACTIVE,214.41,350.47,59.944,1470153603,"201051344000594","219011344069620",28.73,27.30,0,333.33,370.00,44.8,41.3,0.362,511736.5,511736.5,1492,0,0,0,L,1122011218,0,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470153632,828692.00
08/02/2016 12:00,2,1.500,ACTIVE,213.96,349.56,59.991,1470153603,"201051344001203","219011344069620",28.98,27.50,0,334.24,370.60,44.1,40.6,0.358,509037.9,509037.9,1494,0,0,0,L,1122011218,0,123.14,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470153633,828693.00
08/02/2016 12:00,2,1.381,ACTIVE,212.83,352.27,59.991,1470153603,"274151322000054","219011344069620",28.19,31.30,0,334.24,360.69,39.4,36.1,0.270,753265.9,753265.9,1484,0,0,0,L,1151911521,0,122.23,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470153634,828694.00
08/02/2016 12:00,2,1.547,ACTIVE,215.09,351.07,59.991,1470153603,"201051344000867","219011344069620",28.55,27.00,0,334.84,369.70,44.7,41.3,0.354,498965.0,498965.0,1490,0,0,0,L,1122011218,0,122.91,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470153635,828695.00
08/02/2016 12:00,2,1.490,ACTIVE,213.29,349.56,59.986,1470153603,"201051344001093","219011344069620",28.69,27.30,0,334.24,369.40,43.3,39.9,0.349,506589.2,506589.2,1494,0,0,0,L,1122011218,0,122.68,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470153636,828696.00
08/02/2016 12:00,2,1.510,ACTIVE,214.87,351.37,60.012,1470153603,"201051344000900","219011344069620",28.71,25.80,0,335.14,370.30,43.9,40.4,0.349,515223.9,515223.9,1496,0,0,0,L,1122011218,0,122.91,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470153637,828697.00
08/02/2016 12:00,2,1.490,ACTIVE,215.32,351.07,60.034,1470153603,"201051344000648","219011344069620",28.90,25.30,0,336.04,370.90,43.7,40.2,0.358,505223.3,505223.3,1489,0,0,0,L,1122011218,0,122.46,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470153638,828698.00
08/02/2016 12:00,2,1.516,ACTIVE,215.32,351.97,60.002,1470153603,"201051344000569","219011344069620",28.96,26.80,0,335.44,370.90,44.5,41.1,0.358,515685.9,515685.9,1489,0,0,0,L,1122011218,0,122.46,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470153639,828699.00
08/02/2016 12:00,2,1.525,ACTIVE,215.32,351.37,60.012,1470153603,"201051344000983","219011344069620",28.96,26.50,0,334.24,370.60,44.8,41.3,0.367,507734.4,507734.4,1488,0,0,0,L,1122011218,0,122.91,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470153640,828700.00
08/02/2016 12:00,2,1.514,ACTIVE,215.09,351.67,59.996,1470153603,"201051344001158","219011344069620",28.71,26.80,0,335.44,371.21,44.0,40.6,0.362,500585.5,500585.5,1491,0,0,0,L,1122011218,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470153640,828701.00
08/02/2016 12:00,2,1.494,ACTIVE,215.54,353.17,60.018,1470153603,"201051344000576","219011344069620",28.82,25.80,0,335.74,371.21,43.6,40.2,0.358,507864.9,507864.9,1492,0,0,0,L,1122011218,0,123.14,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470153641,828702.00
08/02/2016 12:00,2,1.377,ACTIVE,213.06,345.96,59.996,1470153603,"274151322000087","219011344069620",27.93,36.80,0,333.33,359.48,39.0,35.7,0.239,726027.8,726027.8,1501,0,0,0,L,1151911521,0,122.01,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470153642,828703.00
08/02/2016 12:15,2,1.387,ACTIVE,214.64,349.26,59.933,1470154504,"201051344000645","219011344069620",28.27,26.00,0,336.04,371.21,39.7,36.4,0.318,507453.0,507453.0,1491,0,0,0,L,1122011218,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470154505,828704.00
08/02/2016 12:15,2,1.250,ACTIVE,212.38,344.15,59.933,1470154504,"274151322000085","219011344069620",27.77,29.50,0,334.54,359.48,35.1,32.0,0.239,753801.9,753801.9,1484,0,0,0,L,1151911521,0,122.46,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470154506,828705.00
08/02/2016 12:15,2,1.387,ACTIVE,214.41,351.37,59.938,1470154504,"201051344000633","219011344069620",28.78,25.80,0,330.93,372.11,40.5,37.1,0.331,498878.8,498878.8,1489,0,0,0,L,1122011218,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470154507,828706.00
08/02/2016 12:15,2,1.391,ACTIVE,214.19,350.17,59.938,1470154504,"201051344000469","219011344069620",28.78,25.50,0,335.44,371.51,40.6,37.2,0.345,500951.2,500951.2,1495,0,0,0,L,1122011218,0,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470154507,828707.00
08/02/2016 12:15,2,1.381,ACTIVE,212.61,347.76,59.954,1470154504,"201051344000646","219011344069620",28.67,27.30,0,331.83,369.70,40.0,36.7,0.331,502456.7,502456.7,1490,0,0,0,L,1122011218,0,122.46,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470154509,828708.00
08/02/2016 12:15,2,1.279,ACTIVE,212.16,341.15,59.928,1470154504,"274151322000052","219011344069620",28.53,30.50,0,333.33,360.38,36.9,33.7,0.239,772478.2,772478.2,1481,0,0,0,L,1151911521,0,121.33,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470154510,828709.00
08/02/2016 12:15,2,1.422,ACTIVE,213.29,349.26,59.938,1470154504,"201051344000585","219011344069620",28.84,27.50,0,333.03,370.90,41.6,38.2,0.336,511165.7,511165.7,1487,0,0,0,L,1122011218,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470154511,828710.00
08/02/2016 12:15,2,1.357,ACTIVE,212.83,346.86,59.938,1470154504,"201051344001230","219011344069620",28.71,26.80,0,329.43,368.20,39.5,36.2,0.309,505836.0,505836.0,1498,0,0,0,L,1122011218,0,122.46,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470154512,828711.00
08/02/2016 12:15,2,1.359,ACTIVE,213.51,348.06,59.933,1470154504,"201051344000582","219011344069620",28.55,27.00,0,333.33,369.10,39.3,36.0,0.314,498690.9,498690.9,1489,0,0,0,L,1122011218,0,122.23,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470154513,828712.00
08/02/2016 12:15,2,1.393,ACTIVE,212.61,347.16,59.949,1470154504,"201051344000955","219011344069620",28.73,27.00,0,332.43,368.50,40.6,37.2,0.336,512159.3,512159.3,1495,0,0,0,L,1122011218,0,121.78,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470154513,828713.00
08/02/2016 12:15,2,0.852,ACTIVE,211.93,407.57,59.944,1470154504,"274151322000094","219011344069620",37.97,32.20,0,331.83,439.43,32.7,29.7,0.217,631452.9,631452.9,1508,0,0,0,L,1151911521,0,121.33,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470154514,828714.00
08/02/2016 12:15,2,1.416,ACTIVE,214.19,349.86,59.981,1470154504,"201051344000579","219011344069620",29.08,27.00,0,335.74,371.51,41.8,38.4,0.331,515225.3,515225.3,1494,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470154515,828715.00
08/02/2016 12:15,2,1.381,ACTIVE,212.83,347.46,59.991,1470154504,"201051344000890","219011344069620",29.04,27.30,0,331.53,369.10,40.6,37.3,0.318,509379.5,509379.5,1489,0,0,0,L,1122011218,0,122.46,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470154516,828716.00
08/02/2016 12:15,2,1.373,ACTIVE,213.29,349.26,59.944,1470154504,"201051344000438","219011344069620",28.96,26.80,0,333.63,369.70,40.3,36.9,0.327,511036.1,511036.1,1498,0,0,0,L,1122011218,0,122.68,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470154517,828717.00
08/02/2016 12:15,2,1.416,ACTIVE,213.29,348.06,59.922,1470154504,"201051344000417","219011344069620",28.15,27.50,0,332.73,368.50,40.4,37.1,0.331,502642.7,502642.7,1492,0,0,0,L,1122011218,0,122.01,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470154518,828718.00
08/02/2016 12:15,2,1.279,ACTIVE,212.16,349.56,59.938,1470154504,"274151322000083","219011344069620",28.31,30.80,0,333.33,359.78,36.7,33.5,0.265,765517.1,765517.1,1488,0,0,0,L,1151911521,0,121.55,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470154519,828719.00
08/02/2016 12:15,2,1.371,ACTIVE,212.61,349.56,59.922,1470154504,"274151322000076","219011344069620",28.61,30.30,0,334.84,362.19,39.8,36.5,0.270,816334.6,816334.6,1481,0,0,0,L,1151911521,0,122.01,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470154520,828720.00
08/02/2016 12:15,2,1.426,ACTIVE,213.96,348.96,59.933,1470154504,"201051344000868","219011344069620",28.53,25.80,0,334.84,370.30,41.2,37.8,0.327,499850.9,499850.9,1491,0,0,0,L,1122011218,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470154521,828721.00
08/02/2016 12:15,2,1.346,ACTIVE,211.93,342.65,59.944,1470154504,"274151322000095","219011344069620",28.65,30.50,0,333.63,360.38,39.1,35.8,0.261,808059.4,808059.4,1485,0,0,0,L,1151911521,0,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470154522,828722.00
08/02/2016 12:15,2,1.426,ACTIVE,214.19,351.67,59.944,1470154504,"201051344000988","219011344069620",28.21,26.50,0,335.14,372.71,40.8,37.4,0.340,496285.9,496285.9,1495,0,0,0,L,1122011218,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470154522,828723.00
08/02/2016 12:15,2,1.424,ACTIVE,212.83,347.16,59.933,1470154504,"201051344001025","219011344069620",28.51,27.00,0,333.03,369.40,41.1,37.8,0.327,510264.8,510264.8,1489,0,0,0,L,1122011218,0,122.01,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470154523,828724.00
08/02/2016 12:15,2,1.422,ACTIVE,214.19,349.56,59.933,1470154504,"201051344000458","219011344069620",28.31,26.80,0,336.34,370.90,40.7,37.4,0.345,507345.4,507345.4,1491,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470154524,828725.00
08/02/2016 12:15,2,1.412,ACTIVE,214.87,350.77,59.986,1470154504,"201051344000853","219011344069620",28.73,26.30,0,337.54,373.31,41.1,37.8,0.327,506408.2,506408.2,1487,0,0,0,L,1122011218,0,122.91,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470154525,828726.00
08/02/2016 12:15,2,1.365,ACTIVE,213.06,348.36,59.938,1470154504,"201051344000685","219011344069620",28.69,26.80,0,333.33,369.10,39.7,36.4,0.340,510331.9,510331.9,1495,0,0,0,L,1122011218,0,122.91,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470154526,828727.00
08/02/2016 12:15,2,1.396,ACTIVE,213.06,347.16,59.933,1470154504,"201051344000917","219011344069620",28.31,28.00,0,328.82,369.70,40.1,36.7,0.336,507208.2,507208.2,1497,0,0,0,L,1122011218,0,122.01,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470154527,828728.00
08/02/2016 12:15,2,1.365,ACTIVE,213.06,347.76,59.938,1470154504,"201051344001145","219011344069620",28.88,26.50,0,333.93,368.80,40.0,36.7,0.318,512459.5,512459.5,1499,0,0,0,L,1122011218,0,122.23,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470154528,828729.00
08/02/2016 12:15,2,1.396,ACTIVE,213.51,348.66,59.907,1470154504,"201051344000651","219011344069620",28.77,26.80,0,333.33,369.70,40.7,37.4,0.323,505177.5,505177.5,1489,0,0,0,L,1122011218,0,122.68,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470154529,828730.00
08/02/2016 12:15,2,1.264,ACTIVE,211.70,350.17,59.933,1470154504,"274151322000088","219011344069620",27.59,29.80,0,333.33,359.18,35.3,32.2,0.234,737894.6,737894.6,1487,0,0,0,L,1151911521,0,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470154530,828731.00
08/02/2016 12:15,2,0.855,ACTIVE,212.83,415.09,59.933,1470154504,"274151322000068","219011344069620",38.96,32.20,0,332.43,437.63,33.7,30.6,0.225,631596.5,631596.5,1502,0,0,0,L,1151911521,0,122.23,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470154531,828732.00
08/02/2016 12:15,2,1.420,ACTIVE,212.83,347.76,59.933,1470154504,"201051344001135","219011344069620",28.77,26.80,0,332.43,368.50,41.4,38.0,0.331,501265.3,501265.3,1491,0,0,0,L,1122011218,0,122.23,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470154532,828733.00
08/02/2016 12:15,2,1.443,ACTIVE,213.51,348.66,59.938,1470154504,"201051344000594","219011344069620",28.55,26.80,0,333.33,370.60,41.8,38.4,0.336,511745.5,511745.5,1493,0,0,0,L,1122011218,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470154533,828734.00
08/02/2016 12:15,2,1.416,ACTIVE,213.29,347.76,59.944,1470154504,"201051344001203","219011344069620",28.63,27.00,0,333.63,370.30,41.1,37.8,0.331,509046.6,509046.6,1495,0,0,0,L,1122011218,0,122.68,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470154534,828735.00
08/02/2016 12:15,2,1.291,ACTIVE,212.16,349.86,59.917,1470154504,"274151322000054","219011344069620",27.77,30.50,0,333.03,359.78,36.2,33.1,0.252,753273.6,753273.6,1485,0,0,0,L,1151911521,0,121.78,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470154535,828736.00
08/02/2016 12:15,2,1.441,ACTIVE,214.19,348.66,59.938,1470154504,"201051344000867","219011344069620",28.55,26.80,0,334.24,370.60,41.8,38.4,0.331,498973.9,498973.9,1491,0,0,0,L,1122011218,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470154535,828737.00
08/02/2016 12:15,2,1.395,ACTIVE,213.29,349.26,59.959,1470154504,"201051344001093","219011344069620",28.47,27.30,0,333.33,368.50,40.2,36.9,0.327,506597.8,506597.8,1495,0,0,0,L,1122011218,0,122.23,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470154537,828738.00
08/02/2016 12:15,2,1.412,ACTIVE,213.96,350.17,59.886,1470154504,"201051344000900","219011344069620",28.77,25.80,0,335.14,371.21,41.1,37.8,0.336,515232.6,515232.6,1497,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470154538,828739.00
08/02/2016 12:15,2,1.404,ACTIVE,214.19,349.26,59.938,1470154504,"201051344000648","219011344069620",28.78,25.30,0,336.04,370.90,41.0,37.6,0.336,505232.0,505232.0,1490,0,0,0,L,1122011218,0,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470154539,828740.00
08/02/2016 12:15,2,1.451,ACTIVE,214.19,349.26,59.938,1470154504,"201051344000569","219011344069620",28.33,26.50,0,334.84,370.60,41.6,38.3,0.336,515694.8,515694.8,1490,0,0,0,L,1122011218,0,121.78,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470154539,828741.00
08/02/2016 12:15,2,1.430,ACTIVE,214.19,349.56,59.938,1470154504,"201051344000983","219011344069620",29.10,26.30,0,335.14,371.51,42.2,38.8,0.345,507743.4,507743.4,1489,0,0,0,L,1122011218,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470154540,828742.00
08/02/2016 12:15,2,1.443,ACTIVE,214.19,350.47,59.938,1470154504,"201051344001158","219011344069620",28.31,26.30,0,334.84,370.90,41.4,38.0,0.340,500594.3,500594.3,1492,0,0,0,L,1122011218,0,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470154541,828743.00
08/02/2016 12:15,2,1.414,ACTIVE,214.41,350.77,59.938,1470154504,"201051344000576","219011344069620",28.61,25.50,0,336.04,371.51,41.0,37.7,0.331,507873.6,507873.6,1493,0,0,0,L,1122011218,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470154542,828744.00
08/02/2016 12:15,2,1.285,ACTIVE,212.16,348.66,59.928,1470154504,"274151322000087","219011344069620",27.85,36.50,0,333.33,358.58,36.3,33.1,0.221,726035.5,726035.5,1502,0,0,0,L,1151911521,0,122.01,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470154543,828745.00
08/02/2016 12:30,2,1.961,ACTIVE,214.19,354.07,59.912,1470155403,"201051344000645","219011344069620",28.84,26.30,0,335.44,377.82,57.3,53.4,0.468,507464.5,507464.5,1492,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470155404,828746.00
08/02/2016 12:30,2,1.812,ACTIVE,211.70,346.86,59.959,1470155403,"274151322000085","219011344069620",27.75,30.30,0,326.12,364.59,50.9,47.2,0.340,753812.0,753812.0,1485,0,0,0,L,1151911521,0,122.01,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470155405,828747.00
08/02/2016 12:30,2,1.990,ACTIVE,214.19,355.88,59.959,1470155403,"201051344000633","219011344069620",28.73,26.30,0,334.84,378.72,57.9,54.0,0.499,498890.5,498890.5,1490,0,0,0,L,1122011218,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470155406,828748.00
08/02/2016 12:30,2,1.990,ACTIVE,214.19,354.67,59.896,1470155403,"201051344000469","219011344069620",28.88,26.00,0,333.93,378.72,58.3,54.3,0.495,500963.0,500963.0,1496,0,0,0,L,1122011218,0,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470155407,828749.00
08/02/2016 12:30,2,1.980,ACTIVE,211.93,351.37,59.981,1470155403,"201051344000646","219011344069620",28.55,27.80,0,329.43,375.11,57.2,53.3,0.477,502468.2,502468.2,1491,0,0,0,L,1122011218,0,122.23,120.88,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470155408,828750.00
08/02/2016 12:30,2,1.842,ACTIVE,211.25,356.18,59.959,1470155403,"274151322000052","219011344069620",28.57,30.50,0,325.52,365.19,53.4,49.6,0.376,772488.9,772488.9,1482,0,0,0,L,1151911521,0,120.88,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470155409,828751.00
08/02/2016 12:30,2,2.000,ACTIVE,212.38,352.57,59.954,1470155403,"201051344000585","219011344069620",28.92,27.80,0,332.73,376.01,58.6,54.6,0.482,511177.6,511177.6,1488,0,0,0,L,1122011218,0,121.78,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470155410,828752.00
08/02/2016 12:30,2,1.938,ACTIVE,211.93,349.86,59.965,1470155403,"201051344001230","219011344069620",28.80,27.30,0,329.43,373.91,56.5,52.6,0.473,505847.3,505847.3,1499,0,0,0,L,1122011218,0,122.01,120.88,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470155411,828753.00
08/02/2016 12:30,2,1.938,ACTIVE,212.83,353.17,60.018,1470155403,"201051344000582","219011344069620",28.61,27.50,0,333.63,376.01,56.1,52.3,0.464,498702.2,498702.2,1490,0,0,0,L,1122011218,0,122.23,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470155411,828754.00
08/02/2016 12:30,2,1.984,ACTIVE,211.70,351.97,59.933,1470155403,"201051344000955","219011344069620",28.65,27.80,0,328.82,374.81,57.6,53.7,0.482,512170.9,512170.9,1496,0,0,0,L,1122011218,0,121.55,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470155412,828755.00
08/02/2016 12:30,2,1.221,ACTIVE,211.48,417.79,59.981,1470155403,"274151322000094","219011344069620",38.45,32.40,0,332.73,441.54,47.9,44.3,0.323,631462.3,631462.3,1509,0,0,0,L,1151911521,0,120.65,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470155413,828756.00
08/02/2016 12:30,2,2.014,ACTIVE,214.19,354.97,59.970,1470155403,"201051344000579","219011344069620",28.86,27.30,0,334.84,378.72,58.9,55.0,0.486,515237.3,515237.3,1495,0,0,0,L,1122011218,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470155414,828757.00
08/02/2016 12:30,2,1.949,ACTIVE,211.93,351.67,60.002,1470155403,"201051344000890","219011344069620",29.08,27.80,0,332.43,375.11,57.4,53.5,0.464,509391.2,509391.2,1490,0,0,0,L,1122011218,0,122.01,120.42,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470155415,828758.00
08/02/2016 12:30,2,1.939,ACTIVE,212.38,352.27,59.975,1470155403,"201051344000438","219011344069620",29.06,27.30,0,333.03,376.31,57.0,53.1,0.486,511047.6,511047.6,1499,0,0,0,L,1122011218,0,122.23,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470155416,828759.00
08/02/2016 12:30,2,1.959,ACTIVE,212.38,351.07,60.002,1470155403,"201051344000417","219011344069620",28.61,27.80,0,333.03,374.51,56.7,52.8,0.477,502654.2,502654.2,1493,0,0,0,L,1122011218,0,121.78,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470155417,828760.00
08/02/2016 12:30,2,1.816,ACTIVE,211.70,343.25,59.970,1470155403,"274151322000083","219011344069620",28.45,31.30,0,326.12,364.89,52.4,48.6,0.376,765527.6,765527.6,1489,0,0,0,L,1151911521,0,121.10,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470155418,828761.00
08/02/2016 12:30,2,1.934,ACTIVE,212.38,344.76,59.933,1470155403,"274151322000076","219011344069620",29.02,30.50,0,326.72,367.90,56.8,52.9,0.393,816346.1,816346.1,1482,0,0,0,L,1151911521,0,121.33,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470155419,828762.00
08/02/2016 12:30,2,1.998,ACTIVE,213.74,353.77,59.954,1470155403,"201051344000868","219011344069620",28.71,26.30,0,333.63,377.22,58.1,54.2,0.473,499862.7,499862.7,1492,0,0,0,L,1122011218,0,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470155420,828763.00
08/02/2016 12:30,2,1.926,ACTIVE,211.70,346.86,59.949,1470155403,"274151322000095","219011344069620",28.63,30.80,0,326.42,366.40,55.9,52.0,0.384,808070.7,808070.7,1486,0,0,0,L,1151911521,0,121.33,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470155421,828764.00
08/02/2016 12:30,2,1.982,ACTIVE,214.19,355.88,60.002,1470155403,"201051344000988","219011344069620",28.69,26.80,0,334.24,379.62,57.6,53.7,0.491,496297.6,496297.6,1496,0,0,0,L,1122011218,0,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470155422,828765.00
08/02/2016 12:30,2,1.980,ACTIVE,212.38,351.37,59.886,1470155403,"201051344001025","219011344069620",28.80,27.30,0,332.73,376.01,57.8,53.9,0.468,510276.6,510276.6,1490,0,0,0,L,1122011218,0,121.78,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470155423,828766.00
08/02/2016 12:30,2,1.949,ACTIVE,214.19,354.07,59.922,1470155403,"201051344000458","219011344069620",28.98,27.00,0,334.84,378.12,57.3,53.3,0.486,507357.1,507357.1,1492,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470155423,828767.00
08/02/2016 12:30,2,1.986,ACTIVE,214.87,356.48,59.896,1470155403,"201051344000853","219011344069620",28.67,26.50,0,336.64,379.92,57.7,53.8,0.482,506420.0,506420.0,1488,0,0,0,L,1122011218,0,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470155424,828768.00
08/02/2016 12:30,2,1.939,ACTIVE,212.38,351.97,59.917,1470155403,"201051344000685","219011344069620",28.51,27.30,0,332.73,375.71,56.0,52.1,0.486,510343.3,510343.3,1496,0,0,0,L,1122011218,0,122.68,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470155425,828769.00
08/02/2016 12:30,2,1.908,ACTIVE,212.61,352.57,59.922,1470155403,"201051344000917","219011344069620",29.00,28.30,0,327.62,375.41,56.1,52.2,0.477,507219.6,507219.6,1498,0,0,0,L,1122011218,0,122.01,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470155426,828770.00
08/02/2016 12:30,2,1.941,ACTIVE,212.38,351.07,59.996,1470155403,"201051344001145","219011344069620",28.53,27.00,0,333.93,375.41,56.1,52.2,0.460,512470.9,512470.9,1500,0,0,0,L,1122011218,0,122.01,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470155427,828771.00
08/02/2016 12:30,2,1.975,ACTIVE,212.83,352.87,59.970,1470155403,"201051344000651","219011344069620",28.49,27.30,0,334.54,377.22,57.0,53.1,0.460,505189.1,505189.1,1490,0,0,0,L,1122011218,0,122.68,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470155428,828772.00
08/02/2016 12:30,2,1.791,ACTIVE,211.25,354.37,59.933,1470155403,"274151322000088","219011344069620",27.65,30.30,0,326.12,363.99,50.1,46.5,0.331,737904.7,737904.7,1488,0,0,0,L,1151911521,0,121.78,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470155429,828773.00
08/02/2016 12:30,2,1.193,ACTIVE,212.38,421.70,59.933,1470155403,"274151322000068","219011344069620",39.38,32.20,0,335.14,440.94,47.5,43.9,0.314,631606.2,631606.2,1503,0,0,0,L,1151911521,0,121.78,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470155430,828774.00
08/02/2016 12:30,2,1.963,ACTIVE,212.38,351.07,59.933,1470155403,"201051344001135","219011344069620",28.84,27.50,0,329.73,375.71,57.4,53.4,0.477,501277.0,501277.0,1492,0,0,0,L,1122011218,0,122.01,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470155431,828775.00
08/02/2016 12:30,2,1.979,ACTIVE,213.74,353.47,59.896,1470155403,"201051344000594","219011344069620",28.94,27.00,0,333.33,377.82,58.1,54.1,0.477,511757.4,511757.4,1494,0,0,0,L,1122011218,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470155432,828776.00
08/02/2016 12:30,2,1.959,ACTIVE,212.61,351.67,59.944,1470155403,"201051344001203","219011344069620",28.84,27.50,0,333.63,376.92,57.3,53.4,0.482,509058.4,509058.4,1496,0,0,0,L,1122011218,0,122.68,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470155433,828777.00
08/02/2016 12:30,2,1.811,ACTIVE,211.25,349.56,59.949,1470155403,"274151322000054","219011344069620",27.79,30.50,0,326.12,364.89,50.9,47.2,0.354,753283.9,753283.9,1486,0,0,0,L,1151911521,0,121.33,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470155434,828778.00
08/02/2016 12:30,2,1.977,ACTIVE,213.96,352.57,59.970,1470155403,"201051344000867","219011344069620",28.84,27.00,0,334.24,377.22,57.8,53.8,0.468,498985.8,498985.8,1492,0,0,0,L,1122011218,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470155435,828779.00
08/02/2016 12:30,2,1.922,ACTIVE,212.38,352.27,59.981,1470155403,"201051344001093","219011344069620",28.88,27.50,0,328.82,375.71,56.2,52.4,0.460,506609.3,506609.3,1496,0,0,0,L,1122011218,0,122.01,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470155436,828780.00
08/02/2016 12:30,2,1.947,ACTIVE,213.96,354.37,59.991,1470155403,"201051344000900","219011344069620",29.00,26.30,0,334.84,377.82,57.2,53.3,0.468,515244.4,515244.4,1498,0,0,0,L,1122011218,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470155437,828781.00
08/02/2016 12:30,2,1.945,ACTIVE,214.41,353.77,60.002,1470155403,"201051344000648","219011344069620",28.71,25.50,0,335.44,378.42,56.5,52.6,0.464,505243.6,505243.6,1491,0,0,0,L,1122011218,0,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470155438,828782.00
08/02/2016 12:30,2,1.957,ACTIVE,214.19,354.67,59.970,1470155403,"201051344000569","219011344069620",28.92,27.00,0,334.84,379.02,57.4,53.4,0.468,515706.6,515706.6,1491,0,0,0,L,1122011218,0,121.78,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470155439,828783.00
08/02/2016 12:30,2,1.961,ACTIVE,214.41,354.97,59.917,1470155403,"201051344000983","219011344069620",29.06,26.80,0,333.63,378.42,57.8,53.8,0.477,507755.4,507755.4,1490,0,0,0,L,1122011218,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470155440,828784.00
08/02/2016 12:30,2,1.963,ACTIVE,214.41,354.37,59.959,1470155403,"201051344001158","219011344069620",28.67,26.50,0,333.63,378.72,57.0,53.1,0.482,500606.1,500606.1,1493,0,0,0,L,1122011218,0,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470155441,828785.00
08/02/2016 12:30,2,1.928,ACTIVE,214.41,355.28,59.938,1470155403,"201051344000576","219011344069620",28.90,26.00,0,335.14,378.42,56.5,52.6,0.468,507885.3,507885.3,1494,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470155441,828786.00
08/02/2016 12:30,2,1.795,ACTIVE,211.70,347.16,59.949,1470155403,"274151322000087","219011344069620",27.69,37.30,0,326.42,363.09,50.3,46.6,0.314,726045.7,726045.7,1503,0,0,0,L,1151911521,0,121.10,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470155442,828787.00
08/02/2016 12:45,2,1.740,ACTIVE,213.74,351.67,59.891,1470156303,"201051344000645","219011344069620",28.37,26.80,0,335.14,378.72,50.0,46.4,0.407,507476.6,507476.6,1493,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470156304,828788.00
08/02/2016 12:45,2,1.566,ACTIVE,211.25,347.76,59.938,1470156303,"274151322000085","219011344069620",27.61,30.30,0,332.73,363.99,43.8,40.4,0.301,753822.5,753822.5,1486,0,0,0,L,1151911521,0,121.55,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470156305,828789.00
08/02/2016 12:45,2,1.764,ACTIVE,213.51,353.17,59.970,1470156303,"201051344000633","219011344069620",28.37,26.80,0,333.93,379.62,50.7,47.0,0.429,498902.7,498902.7,1491,0,0,0,L,1122011218,0,122.01,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470156306,828790.00
08/02/2016 12:45,2,1.754,ACTIVE,213.51,352.27,59.981,1470156303,"201051344000469","219011344069620",28.75,26.50,0,334.84,379.62,51.1,47.4,0.438,500975.2,500975.2,1497,0,0,0,L,1122011218,0,121.33,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470156307,828791.00
08/02/2016 12:45,2,1.740,ACTIVE,211.93,349.86,59.938,1470156303,"201051344000646","219011344069620",28.41,28.00,0,330.93,376.31,50.0,46.4,0.420,502480.2,502480.2,1492,0,0,0,L,1122011218,0,121.78,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470156308,828792.00
08/02/2016 12:45,2,1.611,ACTIVE,211.03,342.35,59.954,1470156303,"274151322000052","219011344069620",28.29,30.80,0,332.73,365.19,46.1,42.6,0.318,772499.9,772499.9,1483,0,0,0,L,1151911521,0,120.42,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470156309,828793.00
08/02/2016 12:45,2,1.783,ACTIVE,212.61,350.77,59.938,1470156303,"201051344000585","219011344069620",28.53,28.00,0,331.83,376.62,51.6,47.9,0.420,511190.0,511190.0,1489,0,0,0,L,1122011218,0,121.33,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470156310,828794.00
08/02/2016 12:45,2,1.703,ACTIVE,211.93,348.06,59.891,1470156303,"201051344001230","219011344069620",28.57,27.80,0,329.43,374.51,49.3,45.6,0.402,505859.2,505859.2,1500,0,0,0,L,1122011218,0,121.78,120.88,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470156311,828795.00
08/02/2016 12:45,2,1.697,ACTIVE,212.83,350.77,59.959,1470156303,"201051344000582","219011344069620",28.47,27.80,0,332.73,376.92,49.0,45.4,0.407,498714.0,498714.0,1491,0,0,0,L,1122011218,0,122.01,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470156312,828796.00
08/02/2016 12:45,2,1.754,ACTIVE,211.93,348.66,59.944,1470156303,"201051344000955","219011344069620",28.35,28.00,0,330.93,376.31,50.4,46.7,0.420,512183.1,512183.1,1497,0,0,0,L,1122011218,0,121.33,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470156313,828797.00
08/02/2016 12:45,2,1.057,ACTIVE,211.48,410.58,59.938,1470156303,"274151322000094","219011344069620",38.23,32.60,0,332.73,432.82,40.7,37.3,0.278,631472.1,631472.1,1510,0,0,0,L,1151911521,0,121.33,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470156314,828798.00
08/02/2016 12:45,2,1.785,ACTIVE,213.51,351.67,59.944,1470156303,"201051344000579","219011344069620",28.69,27.50,0,335.14,381.12,51.9,48.2,0.420,515249.8,515249.8,1496,0,0,0,L,1122011218,0,121.55,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470156315,828799.00
08/02/2016 12:45,2,1.748,ACTIVE,211.93,348.66,59.944,1470156303,"201051344000890","219011344069620",28.53,28.30,0,331.23,376.31,50.6,46.9,0.407,509403.3,509403.3,1491,0,0,0,L,1122011218,0,122.01,120.65,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470156316,828800.00
08/02/2016 12:45,2,1.730,ACTIVE,212.38,349.86,59.949,1470156303,"201051344000438","219011344069620",28.51,27.80,0,331.23,376.31,50.0,46.3,0.415,511059.7,511059.7,1500,0,0,0,L,1122011218,0,122.01,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470156317,828801.00
08/02/2016 12:45,2,1.730,ACTIVE,212.38,350.17,59.938,1470156303,"201051344000417","219011344069620",28.43,28.30,0,331.53,375.71,49.9,46.2,0.411,502666.1,502666.1,1494,0,0,0,L,1122011218,0,121.55,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470156318,828802.00
08/02/2016 12:45,2,1.594,ACTIVE,211.25,349.86,59.901,1470156303,"274151322000083","219011344069620",28.11,31.50,0,332.73,364.59,45.4,41.8,0.331,765538.5,765538.5,1490,0,0,0,L,1151911521,0,121.10,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470156319,828803.00
08/02/2016 12:45,2,1.689,ACTIVE,212.16,353.17,59.944,1470156303,"274151322000076","219011344069620",28.86,30.30,0,334.24,367.30,49.4,45.7,0.345,816357.9,816357.9,1483,0,0,0,L,1151911521,0,121.55,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470156320,828804.00
08/02/2016 12:45,2,1.773,ACTIVE,213.29,351.07,59.944,1470156303,"201051344000868","219011344069620",28.41,26.80,0,333.63,378.42,51.1,47.4,0.415,499875.0,499875.0,1493,0,0,0,L,1122011218,0,121.55,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470156320,828805.00
08/02/2016 12:45,2,1.666,ACTIVE,211.48,353.47,59.928,1470156303,"274151322000095","219011344069620",28.71,30.80,0,332.73,366.40,48.5,44.9,0.318,808082.3,808082.3,1487,0,0,0,L,1151911521,0,121.78,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470156321,828806.00
08/02/2016 12:45,2,1.754,ACTIVE,213.74,354.07,59.907,1470156303,"201051344000988","219011344069620",28.53,27.00,0,335.14,379.62,50.7,47.0,0.424,496309.8,496309.8,1497,0,0,0,L,1122011218,0,121.78,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470156322,828807.00
08/02/2016 12:45,2,1.754,ACTIVE,212.16,349.86,59.996,1470156303,"201051344001025","219011344069620",28.57,27.80,0,332.73,376.62,50.8,47.1,0.415,510288.7,510288.7,1491,0,0,0,L,1122011218,0,121.55,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470156323,828808.00
08/02/2016 12:45,2,1.746,ACTIVE,213.51,351.37,59.970,1470156303,"201051344000458","219011344069620",28.55,27.50,0,335.14,380.22,50.6,46.9,0.424,507369.2,507369.2,1493,0,0,0,L,1122011218,0,122.01,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470156324,828809.00
08/02/2016 12:45,2,1.775,ACTIVE,213.96,352.87,59.991,1470156303,"201051344000853","219011344069620",28.25,27.00,0,336.64,380.82,50.9,47.2,0.424,506432.2,506432.2,1489,0,0,0,L,1122011218,0,122.46,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470156325,828810.00
08/02/2016 12:45,2,1.688,ACTIVE,212.61,350.77,59.954,1470156303,"201051344000685","219011344069620",28.67,27.80,0,332.13,376.31,49.0,45.4,0.424,510355.1,510355.1,1497,0,0,0,L,1122011218,0,122.46,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470156326,828811.00
08/02/2016 12:45,2,1.709,ACTIVE,212.38,350.17,59.959,1470156303,"201051344000917","219011344069620",28.47,28.30,0,331.83,377.22,49.3,45.7,0.415,507231.4,507231.4,1499,0,0,0,L,1122011218,0,121.55,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470156327,828812.00
