ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/02/2016 12:45,2,1.717,ACTIVE,212.38,350.47,59.928,1470156303,"201051344001145","219011344069620",28.31,27.30,0,332.13,376.92,49.2,45.6,0.398,512482.8,512482.8,1501,0,0,0,L,1122011218,0,121.78,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470156328,828813.00
08/02/2016 12:45,2,1.734,ACTIVE,212.83,351.07,59.938,1470156303,"201051344000651","219011344069620",28.55,27.50,0,332.73,376.31,50.1,46.5,0.420,505201.1,505201.1,1491,0,0,0,L,1122011218,0,122.46,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470156329,828814.00
08/02/2016 12:45,2,1.549,ACTIVE,211.25,351.37,59.949,1470156303,"274151322000088","219011344069620",27.73,30.00,0,331.83,363.99,43.5,40.1,0.283,737915.1,737915.1,1489,0,0,0,L,1151911521,0,121.78,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470156330,828815.00
08/02/2016 12:45,2,0.982,ACTIVE,212.16,432.82,59.928,1470156303,"274151322000068","219011344069620",40.26,32.20,0,333.93,440.04,40.2,36.9,0.283,631616.1,631616.1,1504,0,0,0,L,1151911521,0,121.78,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470156330,828816.00
08/02/2016 12:45,2,1.746,ACTIVE,212.16,349.86,59.933,1470156303,"201051344001135","219011344069620",28.67,27.80,0,332.73,376.01,50.7,47.0,0.411,501289.1,501289.1,1493,0,0,0,L,1122011218,0,121.78,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470156331,828817.00
08/02/2016 12:45,2,1.773,ACTIVE,213.06,351.97,59.901,1470156303,"201051344000594","219011344069620",28.61,27.50,0,333.03,378.12,51.4,47.7,0.415,511769.7,511769.7,1495,0,0,0,L,1122011218,0,121.55,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470156332,828818.00
08/02/2016 12:45,2,1.742,ACTIVE,212.61,350.17,59.991,1470156303,"201051344001203","219011344069620",28.73,27.80,0,333.03,376.92,50.7,47.0,0.424,509070.5,509070.5,1497,0,0,0,L,1122011218,0,122.46,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470156334,828819.00
08/02/2016 12:45,2,1.580,ACTIVE,211.48,345.66,59.922,1470156303,"274151322000054","219011344069620",27.75,31.00,0,331.53,364.29,44.4,40.9,0.301,753294.5,753294.5,1487,0,0,0,L,1151911521,0,121.55,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470156334,828820.00
08/02/2016 12:45,2,1.748,ACTIVE,213.51,350.47,59.959,1470156303,"201051344000867","219011344069620",28.90,27.50,0,333.63,378.12,51.2,47.5,0.411,498998.1,498998.1,1493,0,0,0,L,1122011218,0,122.01,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470156335,828821.00
08/02/2016 12:45,2,1.701,ACTIVE,212.61,350.47,59.944,1470156303,"201051344001093","219011344069620",28.82,28.00,0,332.43,376.01,49.7,46.1,0.407,506621.2,506621.2,1497,0,0,0,L,1122011218,0,122.01,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470156336,828822.00
08/02/2016 12:45,2,1.742,ACTIVE,213.29,351.37,59.991,1470156303,"201051344000900","219011344069620",28.75,26.80,0,333.63,378.72,50.7,47.0,0.411,515256.5,515256.5,1499,0,0,0,L,1122011218,0,121.78,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470156337,828823.00
08/02/2016 12:45,2,1.746,ACTIVE,213.96,351.97,59.991,1470156303,"201051344000648","219011344069620",28.37,26.00,0,335.14,378.42,50.2,46.5,0.415,505255.6,505255.6,1492,0,0,0,L,1122011218,0,121.55,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470156338,828824.00
08/02/2016 12:45,2,1.758,ACTIVE,213.74,352.57,59.975,1470156303,"201051344000569","219011344069620",28.59,27.50,0,336.04,379.02,50.9,47.2,0.420,515718.8,515718.8,1492,0,0,0,L,1122011218,0,121.55,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470156339,828825.00
08/02/2016 12:45,2,1.781,ACTIVE,213.96,351.97,59.954,1470156303,"201051344000983","219011344069620",28.53,27.30,0,335.14,379.02,51.4,47.7,0.429,507767.7,507767.7,1491,0,0,0,L,1122011218,0,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470156340,828826.00
08/02/2016 12:45,2,1.768,ACTIVE,213.74,352.27,59.938,1470156303,"201051344001158","219011344069620",28.33,26.80,0,335.44,378.72,50.7,47.0,0.424,500618.2,500618.2,1494,0,0,0,L,1122011218,0,121.78,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470156341,828827.00
08/02/2016 12:45,2,1.734,ACTIVE,213.96,352.87,59.996,1470156303,"201051344000576","219011344069620",28.49,26.50,0,335.44,379.92,50.1,46.4,0.415,507897.2,507897.2,1495,0,0,0,L,1122011218,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470156342,828828.00
08/02/2016 12:45,2,1.553,ACTIVE,211.48,348.66,59.944,1470156303,"274151322000087","219011344069620",27.91,37.50,0,332.13,362.79,43.9,40.4,0.274,726056.2,726056.2,1504,0,0,0,L,1151911521,0,121.33,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470156343,828829.00
08/02/2016 13:00,2,2.256,ACTIVE,214.41,357.08,59.959,1470157204,"201051344000645","219011344069620",28.53,27.50,0,334.54,383.23,65.2,61.0,0.548,507489.8,507489.8,1494,0,0,0,L,1122011218,0,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470157205,828830.00
08/02/2016 13:00,2,2.043,ACTIVE,211.70,351.37,59.896,1470157204,"274151322000085","219011344069620",27.75,30.80,0,333.63,367.90,57.4,53.5,0.393,753834.1,753834.1,1487,0,0,0,L,1151911521,0,121.78,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470157206,828831.00
08/02/2016 13:00,2,2.252,ACTIVE,214.19,357.38,59.928,1470157204,"201051344000633","219011344069620",28.94,27.30,0,333.63,383.53,66.1,61.8,0.570,498916.1,498916.1,1492,0,0,0,L,1122011218,0,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470157207,828832.00
08/02/2016 13:00,2,2.264,ACTIVE,214.19,357.38,59.944,1470157204,"201051344000469","219011344069620",28.88,27.30,0,333.63,383.83,66.2,62.0,0.575,500988.7,500988.7,1498,0,0,0,L,1122011218,0,121.78,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470157207,828833.00
08/02/2016 13:00,2,2.242,ACTIVE,212.16,354.37,59.891,1470157204,"201051344000646","219011344069620",28.67,28.80,0,331.23,380.52,65.1,60.9,0.548,502493.4,502493.4,1493,0,0,0,L,1122011218,0,122.01,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470157208,828834.00
08/02/2016 13:00,2,2.105,ACTIVE,211.25,356.48,59.886,1470157204,"274151322000052","219011344069620",28.35,31.30,0,333.63,368.80,60.4,56.4,0.429,772512.1,772512.1,1484,0,0,0,L,1151911521,0,120.88,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470157209,828835.00
08/02/2016 13:00,2,2.318,ACTIVE,212.83,355.28,59.938,1470157204,"201051344000585","219011344069620",28.47,28.80,0,332.43,381.73,66.8,62.6,0.552,511203.6,511203.6,1490,0,0,0,L,1122011218,0,121.78,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470157210,828836.00
08/02/2016 13:00,2,2.225,ACTIVE,212.38,353.77,59.901,1470157204,"201051344001230","219011344069620",28.51,28.50,0,330.33,379.02,64.3,60.1,0.530,505872.2,505872.2,1501,0,0,0,L,1122011218,0,122.01,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470157211,828837.00
08/02/2016 13:00,2,2.229,ACTIVE,213.06,354.37,59.975,1470157204,"201051344000582","219011344069620",28.37,28.00,0,332.13,381.73,64.1,59.9,0.526,498726.9,498726.9,1492,0,0,0,L,1122011218,0,122.01,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470157212,828838.00
08/02/2016 13:00,2,2.258,ACTIVE,212.38,353.47,59.938,1470157204,"201051344000955","219011344069620",28.63,28.80,0,331.23,379.92,65.5,61.3,0.552,512196.3,512196.3,1498,0,0,0,L,1122011218,0,121.55,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470157213,828839.00
08/02/2016 13:00,2,1.402,ACTIVE,212.16,408.78,59.991,1470157204,"274151322000094","219011344069620",38.13,33.30,0,334.24,446.95,53.7,49.9,0.376,631482.9,631482.9,1511,0,0,0,L,1151911521,0,121.33,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470157214,828840.00
08/02/2016 13:00,2,2.309,ACTIVE,214.41,357.98,59.965,1470157204,"201051344000579","219011344069620",28.78,28.30,0,334.84,384.43,67.3,63.1,0.557,515263.5,515263.5,1497,0,0,0,L,1122011218,0,122.23,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470157215,828841.00
08/02/2016 13:00,2,2.279,ACTIVE,212.38,354.37,59.965,1470157204,"201051344000890","219011344069620",28.41,29.00,0,331.53,381.12,65.6,61.4,0.539,509416.6,509416.6,1492,0,0,0,L,1122011218,0,122.23,120.88,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470157216,828842.00
08/02/2016 13:00,2,2.260,ACTIVE,212.83,356.18,59.954,1470157204,"201051344000438","219011344069620",28.53,28.50,0,331.53,381.73,65.3,61.1,0.552,511072.9,511072.9,1501,0,0,0,L,1122011218,0,122.23,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470157217,828843.00
08/02/2016 13:00,2,2.234,ACTIVE,212.61,354.67,59.986,1470157204,"201051344000417","219011344069620",28.63,29.00,0,331.53,380.52,64.8,60.7,0.552,502679.3,502679.3,1495,0,0,0,L,1122011218,0,121.78,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470157217,828844.00
08/02/2016 13:00,2,2.092,ACTIVE,211.70,349.56,59.954,1470157204,"274151322000083","219011344069620",28.23,32.20,0,333.03,367.60,59.8,55.8,0.442,765550.5,765550.5,1491,0,0,0,L,1151911521,0,121.33,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470157218,828845.00
08/02/2016 13:00,2,2.209,ACTIVE,212.38,346.56,59.959,1470157204,"274151322000076","219011344069620",29.06,30.80,0,334.54,370.90,64.9,60.7,0.451,816371.1,816371.1,1484,0,0,0,L,1151911521,0,121.55,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470157219,828846.00
08/02/2016 13:00,2,2.336,ACTIVE,213.96,356.48,59.928,1470157204,"201051344000868","219011344069620",28.13,27.30,0,333.93,383.23,66.6,62.3,0.535,499888.5,499888.5,1494,0,0,0,L,1122011218,0,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470157220,828847.00
08/02/2016 13:00,2,2.193,ACTIVE,211.70,351.07,59.912,1470157204,"274151322000095","219011344069620",28.77,31.80,0,332.73,369.40,63.9,59.8,0.438,808095.2,808095.2,1488,0,0,0,L,1151911521,0,122.01,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470157221,828848.00
08/02/2016 13:00,2,2.297,ACTIVE,214.41,358.88,59.959,1470157204,"201051344000988","219011344069620",28.51,28.00,0,334.24,385.33,66.3,62.1,0.566,496323.2,496323.2,1498,0,0,0,L,1122011218,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470157222,828849.00
08/02/2016 13:00,2,2.312,ACTIVE,213.06,355.28,59.954,1470157204,"201051344001025","219011344069620",28.39,28.30,0,332.43,382.33,66.6,62.3,0.539,510302.2,510302.2,1492,0,0,0,L,1122011218,0,122.01,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470157223,828850.00
08/02/2016 13:00,2,2.268,ACTIVE,214.41,357.08,59.975,1470157204,"201051344000458","219011344069620",28.71,28.00,0,335.74,383.83,65.9,61.7,0.566,507382.6,507382.6,1494,0,0,0,L,1122011218,0,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470157224,828851.00
08/02/2016 13:00,2,2.268,ACTIVE,214.87,358.28,60.034,1470157204,"201051344000853","219011344069620",28.90,28.00,0,336.94,385.93,66.4,62.1,0.566,506445.6,506445.6,1490,0,0,0,L,1122011218,0,122.91,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470157225,828852.00
08/02/2016 13:00,2,2.219,ACTIVE,212.83,356.18,59.970,1470157204,"201051344000685","219011344069620",28.77,28.50,0,332.13,380.52,64.6,60.4,0.566,510368.1,510368.1,1498,0,0,0,L,1122011218,0,122.68,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470157226,828853.00
08/02/2016 13:00,2,2.236,ACTIVE,213.06,354.97,59.965,1470157204,"201051344000917","219011344069620",28.61,29.00,0,331.53,380.52,64.8,60.6,0.548,507244.5,507244.5,1500,0,0,0,L,1122011218,0,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470157226,828854.00
08/02/2016 13:00,2,2.242,ACTIVE,212.83,354.97,59.949,1470157204,"201051344001145","219011344069620",28.49,28.00,0,331.83,381.12,64.7,60.5,0.530,512495.8,512495.8,1502,0,0,0,L,1122011218,0,122.01,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470157227,828855.00
08/02/2016 13:00,2,2.213,ACTIVE,213.29,355.58,59.944,1470157204,"201051344000651","219011344069620",29.28,28.00,0,334.24,382.33,65.6,61.4,0.552,505214.4,505214.4,1492,0,0,0,L,1122011218,0,122.68,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470157228,828856.00
08/02/2016 13:00,2,2.053,ACTIVE,210.80,357.08,59.991,1470157204,"274151322000088","219011344069620",27.73,30.80,0,333.33,367.00,57.6,53.7,0.398,737926.7,737926.7,1490,0,0,0,L,1151911521,0,121.10,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470157229,828857.00
08/02/2016 13:00,2,1.455,ACTIVE,212.61,404.87,59.975,1470157204,"274151322000068","219011344069620",37.13,32.40,0,334.54,448.45,54.9,51.1,0.376,631627.1,631627.1,1505,0,0,0,L,1151911521,0,122.23,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470157231,828858.00
08/02/2016 13:00,2,2.309,ACTIVE,212.83,354.37,59.965,1470157204,"201051344001135","219011344069620",28.37,28.50,0,332.43,381.42,66.3,62.1,0.539,501302.6,501302.6,1494,0,0,0,L,1122011218,0,122.01,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470157232,828859.00
08/02/2016 13:00,2,2.320,ACTIVE,213.51,356.48,59.970,1470157204,"201051344000594","219011344069620",28.57,28.00,0,332.73,383.23,67.2,62.9,0.552,511783.3,511783.3,1496,0,0,0,L,1122011218,0,122.01,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470157233,828860.00
08/02/2016 13:00,2,2.273,ACTIVE,213.06,354.97,59.949,1470157204,"201051344001203","219011344069620",28.86,28.30,0,333.03,382.93,66.5,62.2,0.566,509083.9,509083.9,1498,0,0,0,L,1122011218,0,122.68,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470157234,828861.00
08/02/2016 13:00,2,2.084,ACTIVE,211.93,348.36,60.007,1470157204,"274151322000054","219011344069620",27.79,31.80,0,333.33,367.90,58.7,54.7,0.402,753306.3,753306.3,1488,0,0,0,L,1151911521,0,122.01,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470157234,828862.00
08/02/2016 13:00,2,2.332,ACTIVE,213.96,356.18,60.012,1470157204,"201051344000867","219011344069620",28.43,28.30,0,333.03,382.63,67.2,62.9,0.548,499011.7,499011.7,1494,0,0,0,L,1122011218,0,122.23,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470157235,828863.00
08/02/2016 13:00,2,2.232,ACTIVE,212.61,354.37,59.975,1470157204,"201051344001093","219011344069620",28.92,28.50,0,332.73,382.33,65.4,61.2,0.530,506634.3,506634.3,1498,0,0,0,L,1122011218,0,122.01,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470157236,828864.00
08/02/2016 13:00,2,2.291,ACTIVE,214.19,357.68,59.975,1470157204,"201051344000900","219011344069620",28.82,27.30,0,334.54,383.83,66.9,62.6,0.552,515270.0,515270.0,1500,0,0,0,L,1122011218,0,122.46,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470157238,828865.00
08/02/2016 13:00,2,2.260,ACTIVE,214.41,357.08,59.970,1470157204,"201051344000648","219011344069620",28.75,26.50,0,335.14,383.83,65.8,61.5,0.548,505269.0,505269.0,1493,0,0,0,L,1122011218,0,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470157239,828866.00
08/02/2016 13:00,2,2.303,ACTIVE,214.19,357.68,60.012,1470157204,"201051344000569","219011344069620",28.63,28.30,0,333.93,384.13,66.7,62.5,0.561,515732.3,515732.3,1493,0,0,0,L,1122011218,0,121.78,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470157240,828867.00
08/02/2016 13:00,2,2.312,ACTIVE,214.19,357.08,60.039,1470157204,"201051344000983","219011344069620",28.82,28.30,0,333.63,384.43,67.6,63.3,0.570,507781.4,507781.4,1492,0,0,0,L,1122011218,0,122.23,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470157241,828868.00
08/02/2016 13:00,2,2.297,ACTIVE,214.19,356.78,59.970,1470157204,"201051344001158","219011344069620",28.67,27.80,0,334.24,384.43,66.7,62.5,0.561,500631.7,500631.7,1495,0,0,0,L,1122011218,0,122.01,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470157242,828869.00
08/02/2016 13:00,2,2.277,ACTIVE,214.64,357.98,59.928,1470157204,"201051344000576","219011344069620",28.63,27.30,0,335.74,384.43,66.0,61.8,0.552,507910.6,507910.6,1496,0,0,0,L,1122011218,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470157243,828870.00
08/02/2016 13:00,2,2.076,ACTIVE,211.93,347.76,59.975,1470157204,"274151322000087","219011344069620",27.75,38.20,0,333.33,366.10,58.3,54.4,0.367,726067.9,726067.9,1505,0,0,0,L,1151911521,0,121.33,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470157243,828871.00
08/02/2016 13:15,2,2.613,ACTIVE,215.09,360.99,59.954,1470158103,"201051344000645","219011344069620",27.91,29.30,0,318.91,394.95,73.8,69.4,0.619,507507.0,507507.0,1495,0,0,0,L,1122011218,0,122.91,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470158105,828872.00
08/02/2016 13:15,2,2.367,ACTIVE,211.70,358.28,59.944,1470158103,"274151322000085","219011344069620",27.31,32.60,0,333.93,374.51,65.5,61.3,0.451,753849.2,753849.2,1488,0,0,0,L,1151911521,0,121.33,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470158106,828873.00
08/02/2016 13:15,2,2.623,ACTIVE,214.64,361.29,59.996,1470158103,"201051344000633","219011344069620",28.09,29.50,0,319.21,394.35,74.5,70.0,0.641,498933.5,498933.5,1493,0,0,0,L,1122011218,0,122.68,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470158107,828874.00
08/02/2016 13:15,2,2.584,ACTIVE,214.87,360.99,59.991,1470158103,"201051344000469","219011344069620",28.71,29.00,0,317.40,396.75,75.0,70.5,0.645,501006.2,501006.2,1499,0,0,0,L,1122011218,0,122.01,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470158107,828875.00
08/02/2016 13:15,2,2.574,ACTIVE,212.16,357.68,59.938,1470158103,"201051344000646","219011344069620",28.31,30.80,0,332.43,390.14,73.8,69.4,0.632,502510.6,502510.6,1494,0,0,0,L,1122011218,0,122.23,121.10,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470158108,828876.00
08/02/2016 13:15,2,2.461,ACTIVE,211.48,359.18,59.938,1470158103,"274151322000052","219011344069620",27.67,33.00,0,333.33,375.71,69.0,64.7,0.491,772528.1,772528.1,1485,0,0,0,L,1151911521,0,120.65,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470158109,828877.00
08/02/2016 13:15,2,2.609,ACTIVE,213.06,358.28,59.959,1470158103,"201051344000585","219011344069620",28.59,30.80,0,317.10,389.54,75.5,71.0,0.623,511221.2,511221.2,1491,0,0,0,L,1122011218,0,121.78,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470158110,828878.00
08/02/2016 13:15,2,2.506,ACTIVE,212.16,356.18,59.938,1470158103,"201051344001230","219011344069620",28.75,30.30,0,331.53,388.34,73.0,68.5,0.610,505889.2,505889.2,1502,0,0,0,L,1122011218,0,122.01,120.88,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470158111,828879.00
08/02/2016 13:15,2,2.555,ACTIVE,213.06,357.38,59.944,1470158103,"201051344000582","219011344069620",28.13,29.50,0,333.03,391.04,72.8,68.4,0.597,498743.8,498743.8,1493,0,0,0,L,1122011218,0,122.23,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470158112,828880.00
08/02/2016 13:15,2,2.582,ACTIVE,212.16,356.18,59.917,1470158103,"201051344000955","219011344069620",28.33,30.30,0,332.13,388.64,74.1,69.6,0.614,512213.6,512213.6,1499,0,0,0,L,1122011218,0,121.33,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470158113,828881.00
08/02/2016 13:15,2,1.521,ACTIVE,211.25,422.90,59.938,1470158103,"274151322000094","219011344069620",39.50,34.80,0,387.14,444.85,61.2,57.1,0.424,631497.1,631497.1,1512,0,0,0,L,1151911521,0,120.65,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470158114,828882.00
08/02/2016 13:15,2,2.617,ACTIVE,214.64,360.99,59.944,1470158103,"201051344000579","219011344069620",28.49,30.50,0,320.11,395.85,75.5,70.9,0.623,515281.1,515281.1,1498,0,0,0,L,1122011218,0,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470158115,828883.00
08/02/2016 13:15,2,2.572,ACTIVE,212.16,356.48,59.938,1470158103,"201051344000890","219011344069620",28.45,31.00,0,318.61,389.84,74.1,69.6,0.614,509433.9,509433.9,1493,0,0,0,L,1122011218,0,122.01,120.65,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470158116,828884.00
08/02/2016 13:15,2,2.527,ACTIVE,212.61,358.28,59.928,1470158103,"201051344000438","219011344069620",28.77,30.30,0,333.63,390.74,73.6,69.1,0.623,511090.1,511090.1,1502,0,0,0,L,1122011218,0,122.23,121.10,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470158117,828885.00
08/02/2016 13:15,2,2.588,ACTIVE,212.61,357.98,59.959,1470158103,"201051344000417","219011344069620",27.81,30.80,0,332.13,389.24,72.9,68.5,0.623,502696.3,502696.3,1496,0,0,0,L,1122011218,0,121.55,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470158118,828886.00
08/02/2016 13:15,2,2.422,ACTIVE,211.48,357.98,59.949,1470158103,"274151322000083","219011344069620",27.69,34.30,0,332.73,374.81,67.9,63.6,0.491,765566.2,765566.2,1492,0,0,0,L,1151911521,0,121.33,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470158118,828887.00
08/02/2016 13:15,2,2.561,ACTIVE,212.16,364.29,59.991,1470158103,"274151322000076","219011344069620",28.43,33.00,0,334.24,379.32,73.8,69.3,0.530,816388.2,816388.2,1485,0,0,0,L,1151911521,0,121.55,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470158119,828888.00
08/02/2016 13:15,2,2.602,ACTIVE,213.96,359.18,59.938,1470158103,"201051344000868","219011344069620",28.41,29.00,0,316.80,391.34,74.8,70.3,0.614,499906.0,499906.0,1495,0,0,0,L,1122011218,0,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470158120,828889.00
08/02/2016 13:15,2,2.527,ACTIVE,211.25,360.08,59.970,1470158103,"274151322000095","219011344069620",28.35,33.30,0,333.03,377.52,72.5,68.1,0.491,808112.0,808112.0,1489,0,0,0,L,1151911521,0,121.55,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470158121,828890.00
08/02/2016 13:15,2,2.596,ACTIVE,214.41,361.59,59.928,1470158103,"201051344000988","219011344069620",27.73,30.00,0,318.30,397.96,72.9,68.4,0.619,496340.5,496340.5,1499,0,0,0,L,1122011218,0,122.01,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470158122,828891.00
08/02/2016 13:15,2,2.586,ACTIVE,212.61,355.88,60.002,1470158103,"201051344001025","219011344069620",28.55,30.00,0,318.61,390.14,74.8,70.2,0.610,510319.7,510319.7,1493,0,0,0,L,1122011218,0,121.78,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470158123,828892.00
08/02/2016 13:15,2,2.580,ACTIVE,214.41,359.18,59.954,1470158103,"201051344000458","219011344069620",28.27,30.50,0,318.91,395.25,73.9,69.4,0.628,507399.9,507399.9,1495,0,0,0,L,1122011218,0,122.23,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470158124,828893.00
08/02/2016 13:15,2,2.566,ACTIVE,215.09,361.29,59.944,1470158103,"201051344000853","219011344069620",28.63,30.00,0,320.11,397.96,74.5,69.9,0.628,506463.1,506463.1,1491,0,0,0,L,1122011218,0,122.91,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470158125,828894.00
08/02/2016 13:15,2,2.514,ACTIVE,212.38,358.58,59.944,1470158103,"201051344000685","219011344069620",28.53,30.30,0,332.43,390.14,72.6,68.1,0.636,510385.1,510385.1,1499,0,0,0,L,1122011218,0,122.46,120.88,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470158126,828895.00
08/02/2016 13:15,2,2.529,ACTIVE,212.61,356.18,59.933,1470158103,"201051344000917","219011344069620",28.39,30.30,0,331.53,389.24,72.7,68.2,0.614,507261.6,507261.6,1501,0,0,0,L,1122011218,0,121.78,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470158127,828896.00
08/02/2016 13:15,2,2.518,ACTIVE,212.61,357.38,59.975,1470158103,"201051344001145","219011344069620",28.41,29.80,0,332.43,389.24,72.5,68.0,0.605,512512.8,512512.8,1503,0,0,0,L,1122011218,0,122.01,121.10,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470158128,828897.00
08/02/2016 13:15,2,2.570,ACTIVE,213.06,357.68,59.986,1470158103,"201051344000651","219011344069620",28.31,29.50,0,316.50,391.64,73.7,69.2,0.614,505231.7,505231.7,1493,0,0,0,L,1122011218,0,122.46,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470158128,828898.00
08/02/2016 13:15,2,2.348,ACTIVE,210.80,350.77,59.954,1470158103,"274151322000088","219011344069620",27.39,32.60,0,333.33,373.91,65.1,60.9,0.451,737941.8,737941.8,1491,0,0,0,L,1151911521,0,121.33,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470158129,828899.00
08/02/2016 13:15,2,1.617,ACTIVE,212.16,420.80,59.954,1470158103,"274151322000068","219011344069620",37.99,34.50,0,387.44,450.86,61.9,57.8,0.429,631641.5,631641.5,1506,0,0,0,L,1151911521,0,121.33,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470158130,828900.00
08/02/2016 13:15,2,2.570,ACTIVE,212.38,356.48,59.938,1470158103,"201051344001135","219011344069620",28.43,30.00,0,319.21,389.84,74.0,69.5,0.614,501319.9,501319.9,1495,0,0,0,L,1122011218,0,121.78,121.10,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470158131,828901.00
08/02/2016 13:15,2,2.627,ACTIVE,213.74,359.18,59.954,1470158103,"201051344000594","219011344069620",28.01,30.00,0,318.91,391.04,74.5,70.0,0.610,511800.9,511800.9,1497,0,0,0,L,1122011218,0,122.01,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470158132,828902.00
08/02/2016 13:15,2,2.580,ACTIVE,212.83,358.28,59.944,1470158103,"201051344001203","219011344069620",28.45,30.00,0,317.70,391.04,74.4,69.9,0.636,509101.4,509101.4,1499,0,0,0,L,1122011218,0,122.46,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470158133,828903.00
08/02/2016 13:15,2,2.363,ACTIVE,211.48,355.58,59.933,1470158103,"274151322000054","219011344069620",27.57,33.30,0,332.73,374.81,66.0,61.8,0.460,753321.6,753321.6,1489,0,0,0,L,1151911521,0,121.10,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470158134,828904.00
08/02/2016 13:15,2,2.582,ACTIVE,213.74,357.68,59.944,1470158103,"201051344000867","219011344069620",28.55,29.80,0,318.30,391.34,74.7,70.2,0.619,499029.2,499029.2,1495,0,0,0,L,1122011218,0,122.23,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470158135,828905.00
08/02/2016 13:15,2,2.533,ACTIVE,212.61,358.58,60.012,1470158103,"201051344001093","219011344069620",28.45,29.80,0,332.73,391.94,73.0,68.5,0.610,506651.5,506651.5,1499,0,0,0,L,1122011218,0,122.01,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470158136,828906.00
08/02/2016 13:15,2,2.609,ACTIVE,214.41,361.29,59.996,1470158103,"201051344000900","219011344069620",28.21,29.00,0,317.70,394.65,74.6,70.1,0.610,515287.5,515287.5,1501,0,0,0,L,1122011218,0,122.46,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470158137,828907.00
08/02/2016 13:15,2,2.574,ACTIVE,214.64,359.48,59.880,1470158103,"201051344000648","219011344069620",27.93,28.30,0,334.54,394.65,72.8,68.4,0.605,505286.1,505286.1,1494,0,0,0,L,1122011218,0,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470158138,828908.00
08/02/2016 13:15,2,2.590,ACTIVE,214.64,360.08,59.949,1470158103,"201051344000569","219011344069620",28.25,30.00,0,317.40,395.25,74.1,69.6,0.619,515749.8,515749.8,1494,0,0,0,L,1122011218,0,122.01,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470158139,828909.00
08/02/2016 13:15,2,2.584,ACTIVE,214.64,359.78,59.970,1470158103,"201051344000983","219011344069620",28.57,30.30,0,318.91,394.65,74.8,70.3,0.628,507799.0,507799.0,1493,0,0,0,L,1122011218,0,122.46,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470158139,828910.00
08/02/2016 13:15,2,2.596,ACTIVE,214.19,359.78,59.938,1470158103,"201051344001158","219011344069620",28.03,30.00,0,318.00,394.95,73.7,69.2,0.619,500649.1,500649.1,1496,0,0,0,L,1122011218,0,122.01,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470158140,828911.00
08/02/2016 13:15,2,2.535,ACTIVE,214.64,360.38,59.975,1470158103,"201051344000576","219011344069620",28.47,29.00,0,335.14,397.35,73.1,68.7,0.605,507927.8,507927.8,1497,0,0,0,L,1122011218,0,122.46,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470158141,828912.00
08/02/2016 13:15,2,2.320,ACTIVE,211.48,356.48,59.954,1470158103,"274151322000087","219011344069620",27.67,40.60,0,333.33,372.71,65.0,60.8,0.407,726083.1,726083.1,1506,0,0,0,L,1151911521,0,121.10,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470158142,828913.00
08/02/2016 13:30,2,3.594,ACTIVE,215.32,349.86,59.959,1470159003,"201051344000645","219011344069620",27.12,32.20,0,332.13,427.11,98.7,93.4,0.460,507528.0,507528.0,1496,0,0,0,L,1122011218,0,122.91,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470159004,828914.00
08/02/2016 13:30,2,3.318,ACTIVE,212.16,342.35,59.949,1470159003,"274151322000085","219011344069620",26.72,36.80,0,330.33,402.77,89.8,84.7,0.340,753868.1,753868.1,1489,0,0,0,L,1151911521,0,122.01,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470159005,828915.00
08/02/2016 13:30,2,3.535,ACTIVE,215.09,351.37,59.959,1470159003,"201051344000633","219011344069620",27.75,32.40,0,334.54,427.71,99.3,94.0,0.477,498954.7,498954.7,1494,0,0,0,L,1122011218,0,122.68,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470159006,828916.00
08/02/2016 13:30,2,3.516,ACTIVE,215.54,350.17,59.965,1470159003,"201051344000469","219011344069620",28.11,31.30,0,334.84,427.41,100.1,94.7,0.482,501027.5,501027.5,1500,0,0,0,L,1122011218,0,122.23,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470159007,828917.00
08/02/2016 13:30,2,3.482,ACTIVE,212.83,347.46,59.959,1470159003,"201051344000646","219011344069620",27.87,33.80,0,329.73,425.01,98.2,92.8,0.468,502531.6,502531.6,1495,0,0,0,L,1122011218,0,122.46,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470159008,828918.00
08/02/2016 13:30,2,3.357,ACTIVE,211.93,343.85,59.954,1470159003,"274151322000052","219011344069620",27.55,38.60,0,329.43,406.07,93.6,88.4,0.362,772547.9,772547.9,1486,0,0,0,L,1151911521,0,121.10,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470159009,828919.00
08/02/2016 13:30,2,3.506,ACTIVE,213.96,348.06,59.959,1470159003,"201051344000585","219011344069620",28.01,33.50,0,331.23,421.10,99.4,94.0,0.468,511242.7,511242.7,1492,0,0,0,L,1122011218,0,122.23,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470159010,828920.00
08/02/2016 13:30,2,3.395,ACTIVE,213.06,346.86,59.912,1470159003,"201051344001230","219011344069620",27.95,33.00,0,330.33,423.81,96.0,90.8,0.455,505910.0,505910.0,1503,0,0,0,L,1122011218,0,122.46,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470159011,828921.00
08/02/2016 13:30,2,3.367,ACTIVE,214.19,348.96,59.944,1470159003,"201051344000582","219011344069620",28.15,32.40,0,329.13,424.11,96.1,90.8,0.446,498764.6,498764.6,1494,0,0,0,L,1122011218,0,122.68,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470159012,828922.00
08/02/2016 13:30,2,3.473,ACTIVE,213.06,347.46,59.944,1470159003,"201051344000955","219011344069620",27.87,32.80,0,327.92,425.01,98.0,92.7,0.468,512234.7,512234.7,1500,0,0,0,L,1122011218,0,122.01,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470159013,828923.00
08/02/2016 13:30,2,2.137,ALERT,212.16,420.20,59.965,1470159003,"274151322000094","219011344069620",38.51,38.40,0,300.57,525.70,83.2,78.4,0.323,631513.4,631513.4,1513,0,0,0,L,1151911521,0,121.10,122.68,0400,35,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470159015,828924.00
08/02/2016 13:30,2,3.488,ACTIVE,215.32,350.77,59.965,1470159003,"201051344000579","219011344069620",27.87,34.00,0,335.44,428.01,98.5,93.1,0.464,515302.6,515302.6,1499,0,0,0,L,1122011218,0,122.46,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470159015,828925.00
08/02/2016 13:30,2,3.424,ACTIVE,212.83,346.56,59.959,1470159003,"201051344000890","219011344069620",27.87,34.00,0,331.83,423.81,96.7,91.4,0.446,509455.1,509455.1,1494,0,0,0,L,1122011218,0,122.46,120.88,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470159016,828926.00
08/02/2016 13:30,2,3.424,ACTIVE,213.51,347.76,59.954,1470159003,"201051344000438","219011344069620",27.89,33.00,0,329.13,424.71,96.8,91.5,0.464,511111.2,511111.2,1503,0,0,0,L,1122011218,0,122.68,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470159017,828927.00
08/02/2016 13:30,2,3.387,ACTIVE,213.29,347.46,59.944,1470159003,"201051344000417","219011344069620",27.77,33.80,0,332.43,425.01,95.2,90.0,0.455,502717.2,502717.2,1497,0,0,0,L,1122011218,0,122.23,121.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470159018,828928.00
08/02/2016 13:30,2,3.223,ACTIVE,211.70,345.36,59.954,1470159003,"274151322000083","219011344069620",27.67,39.00,0,329.13,400.66,90.3,85.3,0.367,765585.9,765585.9,1493,0,0,0,L,1151911521,0,121.10,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470159019,828929.00
08/02/2016 13:30,2,3.457,ACTIVE,212.61,348.66,59.959,1470159003,"274151322000076","219011344069620",28.03,38.20,0,331.83,405.77,98.2,92.8,0.380,816409.4,816409.4,1486,0,0,0,L,1151911521,0,122.01,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470159020,828930.00
08/02/2016 13:30,2,3.486,ACTIVE,214.64,350.17,59.954,1470159003,"201051344000868","219011344069620",27.63,31.80,0,330.93,426.51,97.6,92.2,0.451,499927.5,499927.5,1496,0,0,0,L,1122011218,0,122.23,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470159021,828931.00
08/02/2016 13:30,2,3.410,ACTIVE,211.70,348.96,59.954,1470159003,"274151322000095","219011344069620",27.93,38.20,0,328.52,400.66,96.4,91.1,0.367,808132.9,808132.9,1490,0,0,0,L,1151911521,0,121.55,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470159022,828932.00
08/02/2016 13:30,2,3.492,ACTIVE,215.54,351.07,59.965,1470159003,"201051344000988","219011344069620",27.45,32.60,0,334.54,427.41,97.2,91.9,0.460,496361.5,496361.5,1500,0,0,0,L,1122011218,0,122.46,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470159023,828933.00
08/02/2016 13:30,2,3.510,ACTIVE,213.74,347.76,59.944,1470159003,"201051344001025","219011344069620",27.57,33.30,0,328.52,421.40,98.0,92.7,0.460,510341.1,510341.1,1494,0,0,0,L,1122011218,0,122.46,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470159024,828934.00
08/02/2016 13:30,2,3.420,ACTIVE,215.54,350.17,59.981,1470159003,"201051344000458","219011344069620",28.17,33.00,0,335.14,430.42,97.5,92.2,0.473,507421.2,507421.2,1496,0,0,0,L,1122011218,0,122.91,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470159025,828935.00
08/02/2016 13:30,2,3.525,ACTIVE,216.00,351.97,59.928,1470159003,"201051344000853","219011344069620",27.79,32.40,0,334.84,428.31,99.3,93.9,0.468,506484.5,506484.5,1492,0,0,0,L,1122011218,0,123.36,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470159026,828936.00
08/02/2016 13:30,2,3.451,ACTIVE,213.29,348.66,59.965,1470159003,"201051344000685","219011344069620",27.63,32.80,0,329.43,422.90,96.7,91.4,0.477,510406.0,510406.0,1500,0,0,0,L,1122011218,0,122.91,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470159027,828937.00
08/02/2016 13:30,2,3.428,ACTIVE,213.74,349.26,59.949,1470159003,"201051344000917","219011344069620",27.93,32.60,0,326.42,422.60,97.0,91.7,0.455,507282.5,507282.5,1502,0,0,0,L,1122011218,0,122.46,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470159027,828938.00
08/02/2016 13:30,2,3.482,ACTIVE,213.51,348.66,59.954,1470159003,"201051344001145","219011344069620",27.51,32.60,0,331.23,425.61,97.0,91.7,0.451,512533.7,512533.7,1504,0,0,0,L,1122011218,0,122.46,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470159028,828939.00
08/02/2016 13:30,2,3.564,ACTIVE,214.19,348.96,59.949,1470159003,"201051344000651","219011344069620",27.79,32.20,0,325.22,422.00,100.3,94.9,0.451,505253.0,505253.0,1494,0,0,0,L,1122011218,0,123.14,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470159029,828940.00
08/02/2016 13:30,2,3.314,ACTIVE,211.70,351.97,59.954,1470159003,"274151322000088","219011344069620",27.00,36.80,0,327.92,404.87,90.6,85.5,0.340,737960.9,737960.9,1492,0,0,0,L,1151911521,0,121.78,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470159030,828941.00
08/02/2016 13:30,2,2.203,ALERT,212.83,411.18,59.944,1470159003,"274151322000068","219011344069620",38.57,39.30,0,300.57,524.50,86.2,81.3,0.327,631658.3,631658.3,1507,0,0,0,L,1151911521,0,121.78,122.68,0400,36,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470159032,828942.00
08/02/2016 13:30,2,3.508,ACTIVE,213.51,347.76,59.944,1470159003,"201051344001135","219011344069620",28.03,32.80,0,330.33,422.00,99.6,94.2,0.464,501341.3,501341.3,1496,0,0,0,L,1122011218,0,122.46,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470159033,828943.00
08/02/2016 13:30,2,3.623,ACTIVE,214.19,348.96,59.954,1470159003,"201051344000594","219011344069620",27.71,33.30,0,328.52,422.90,101.7,96.2,0.473,511822.4,511822.4,1498,0,0,0,L,1122011218,0,122.23,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470159034,828944.00
08/02/2016 13:30,2,3.576,ACTIVE,213.96,348.96,59.959,1470159003,"201051344001203","219011344069620",28.19,32.40,0,330.63,424.71,102.1,96.6,0.486,509122.8,509122.8,1500,0,0,0,L,1122011218,0,123.14,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470159035,828945.00
08/02/2016 13:30,2,3.398,ACTIVE,211.93,352.87,59.949,1470159003,"274151322000054","219011344069620",27.12,37.50,0,329.73,407.27,93.2,88.1,0.354,753341.0,753341.0,1490,0,0,0,L,1151911521,0,121.78,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470159036,828946.00
08/02/2016 13:30,2,3.689,ACTIVE,214.64,349.56,59.959,1470159003,"201051344000867","219011344069620",27.93,33.00,0,327.92,425.91,104.4,98.8,0.468,499050.8,499050.8,1496,0,0,0,L,1122011218,0,122.68,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470159036,828947.00
08/02/2016 13:30,2,3.652,ACTIVE,213.96,348.96,59.949,1470159003,"201051344001093","219011344069620",27.81,32.60,0,329.13,422.90,102.9,97.4,0.486,506672.6,506672.6,1500,0,0,0,L,1122011218,0,122.68,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470159037,828948.00
08/02/2016 13:30,2,3.904,ACTIVE,215.32,352.57,59.954,1470159003,"201051344000900","219011344069620",28.01,31.80,0,334.24,427.41,110.8,105.0,0.513,515309.2,515309.2,1502,0,0,0,L,1122011218,0,122.91,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470159038,828949.00
08/02/2016 13:30,2,3.975,ACTIVE,215.77,351.37,59.954,1470159003,"201051344000648","219011344069620",27.53,31.30,0,335.44,428.61,110.9,105.1,0.530,505307.3,505307.3,1495,0,0,0,L,1122011218,0,122.46,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470159039,828950.00
08/02/2016 13:30,2,4.387,ACTIVE,216.00,354.67,59.959,1470159003,"201051344000569","219011344069620",27.65,32.40,0,334.84,427.71,123.0,116.8,0.588,515771.3,515771.3,1495,0,0,0,L,1122011218,0,122.68,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470159040,828951.00
08/02/2016 13:30,2,4.572,ACTIVE,216.67,354.97,59.954,1470159003,"201051344000983","219011344069620",28.80,32.60,0,333.93,428.91,133.4,126.9,0.632,507820.6,507820.6,1494,0,0,0,L,1122011218,0,123.36,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470159041,828952.00
08/02/2016 13:30,2,4.938,ACTIVE,217.13,356.18,59.959,1470159003,"201051344001158","219011344069620",27.89,33.00,0,334.54,428.61,139.6,132.8,0.663,500670.5,500670.5,1497,0,0,0,L,1122011218,0,123.36,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470159042,828953.00
08/02/2016 13:30,2,5.598,ACTIVE,217.58,358.88,59.944,1470159003,"201051344000576","219011344069620",28.07,32.00,0,335.44,428.91,159.3,151.8,0.751,507949.2,507949.2,1498,0,0,0,L,1122011218,0,123.81,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470159043,828954.00
08/02/2016 13:30,2,4.715,ACTIVE,212.83,347.16,59.959,1470159003,"274151322000087","219011344069620",27.14,46.00,0,329.13,401.56,129.8,123.4,0.482,726102.3,726102.3,1507,0,0,0,L,1151911521,0,122.23,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470159044,828955.00
08/02/2016 13:45,2,8.627,ACTIVE,219.84,367.90,59.975,1470159903,"201051344000645","219011344069620",26.24,38.20,0,335.44,427.71,229.2,219.3,1.039,507582.2,507582.2,1497,0,0,0,L,1122011218,0,124.94,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470159905,828956.00
