ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/02/2016 13:45,2,8.016,ACTIVE,213.51,373.31,59.959,1470159903,"274151322000085","219011344069620",23.84,45.80,0,315.30,408.78,193.2,184.6,0.747,753914.8,753914.8,1490,0,0,0,L,1151911521,0,122.68,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470159906,828957.00
08/02/2016 13:45,2,8.719,ACTIVE,218.71,368.50,59.944,1470159903,"201051344000633","219011344069620",25.84,40.20,0,333.63,428.61,228.3,218.4,1.052,499008.9,499008.9,1495,0,0,0,L,1122011218,0,124.27,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470159907,828958.00
08/02/2016 13:45,2,8.740,ACTIVE,220.52,370.90,59.938,1470159903,"201051344000469","219011344069620",26.44,36.50,0,334.54,429.22,233.9,223.8,1.092,501082.6,501082.6,1501,0,0,0,L,1122011218,0,124.49,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470159908,828959.00
08/02/2016 13:45,2,8.602,ACTIVE,216.22,366.40,59.949,1470159903,"201051344000646","219011344069620",25.84,41.30,0,330.63,425.31,225.0,215.2,1.047,502585.3,502585.3,1496,0,0,0,L,1122011218,0,124.27,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470159909,828960.00
08/02/2016 13:45,2,8.182,ACTIVE,213.29,378.12,59.959,1470159903,"274151322000052","219011344069620",25.33,49.50,0,320.41,407.57,209.8,200.6,0.835,772598.2,772598.2,1487,0,0,0,L,1151911521,0,121.55,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470159910,828961.00
08/02/2016 13:45,2,8.725,ALERT,217.80,363.09,59.981,1470159903,"201051344000585","219011344069620",26.02,40.80,0,305.38,422.00,229.9,220.0,1.052,511297.1,511297.1,1493,0,0,0,L,1122011218,0,124.27,123.81,0002,39,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470159911,828962.00
08/02/2016 13:45,2,8.445,ACTIVE,216.00,363.69,59.954,1470159903,"201051344001230","219011344069620",26.46,40.80,0,328.22,424.41,226.1,216.3,1.039,505963.9,505963.9,1504,0,0,0,L,1122011218,0,124.04,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470159912,828963.00
08/02/2016 13:45,2,8.559,ACTIVE,217.58,366.70,59.949,1470159903,"201051344000582","219011344069620",26.04,38.80,0,333.03,424.11,225.7,215.9,1.056,498818.4,498818.4,1495,0,0,0,L,1122011218,0,124.49,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470159913,828964.00
08/02/2016 13:45,2,8.414,ACTIVE,216.45,364.89,59.922,1470159903,"201051344000955","219011344069620",26.20,41.00,0,329.43,423.50,223.2,213.5,1.052,512288.5,512288.5,1501,0,0,0,L,1122011218,0,123.59,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470159914,828965.00
08/02/2016 13:45,2,5.408,ACTIVE,213.29,415.39,59.970,1470159903,"274151322000094","219011344069620",36.64,48.50,0,371.21,461.98,199.5,190.6,0.769,631561.2,631561.2,1515,0,0,0,L,1151911521,0,122.23,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470159915,828966.00
08/02/2016 13:45,2,8.668,ACTIVE,220.29,368.50,59.965,1470159903,"201051344000579","219011344069620",26.00,41.50,0,333.33,428.31,228.1,218.2,1.065,515357.2,515357.2,1500,0,0,0,L,1122011218,0,124.72,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470159916,828967.00
08/02/2016 13:45,2,8.588,ACTIVE,216.00,363.99,59.928,1470159903,"201051344000890","219011344069620",25.94,41.50,0,330.63,424.71,225.8,216.0,1.030,509509.0,509509.0,1495,0,0,0,L,1122011218,0,124.04,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470159917,828968.00
08/02/2016 13:45,2,8.527,ACTIVE,216.90,364.29,59.981,1470159903,"201051344000438","219011344069620",25.94,40.40,0,323.41,424.11,223.9,214.1,1.052,511165.0,511165.0,1504,0,0,0,L,1122011218,0,124.49,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470159918,828969.00
08/02/2016 13:45,2,8.604,ACTIVE,216.45,365.19,59.959,1470159903,"201051344000417","219011344069620",25.35,42.30,0,324.32,424.71,221.0,211.4,1.043,502770.5,502770.5,1498,0,0,0,L,1122011218,0,124.04,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470159919,828970.00
08/02/2016 13:45,2,8.189,ACTIVE,212.83,376.01,59.949,1470159903,"274151322000083","219011344069620",25.23,50.60,0,322.81,401.26,209.1,199.9,0.862,765636.0,765636.0,1494,0,0,0,L,1151911521,0,121.78,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470159920,828971.00
08/02/2016 13:45,2,8.637,ACTIVE,214.41,380.52,59.970,1470159903,"274151322000076","219011344069620",25.80,50.60,0,323.41,406.67,225.6,215.8,0.879,816463.7,816463.7,1487,0,0,0,L,1151911521,0,122.68,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470159920,828972.00
08/02/2016 13:45,2,8.719,ACTIVE,218.71,367.90,59.970,1470159903,"201051344000868","219011344069620",26.34,38.00,0,333.63,427.41,232.6,222.6,1.052,499982.8,499982.8,1497,0,0,0,L,1122011218,0,124.04,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470159921,828973.00
08/02/2016 13:45,2,8.502,ACTIVE,212.61,354.07,59.970,1470159903,"274151322000095","219011344069620",26.18,51.50,0,320.41,401.86,225.5,215.7,0.875,808187.1,808187.1,1491,0,0,0,L,1151911521,0,122.46,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470159922,828974.00
08/02/2016 13:45,2,8.719,ACTIVE,220.52,372.41,59.949,1470159903,"201051344000988","219011344069620",25.86,39.50,0,335.14,428.61,228.3,218.4,1.043,496415.8,496415.8,1501,0,0,0,L,1122011218,0,124.72,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470159923,828975.00
08/02/2016 13:45,2,8.762,ACTIVE,217.58,365.19,59.970,1470159903,"201051344001025","219011344069620",26.02,41.30,0,333.63,423.20,231.0,221.1,1.008,510396.4,510396.4,1495,0,0,0,L,1122011218,0,124.49,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470159924,828976.00
08/02/2016 13:45,2,8.666,ACTIVE,220.29,369.10,59.965,1470159903,"201051344000458","219011344069620",26.38,39.30,0,334.24,428.31,231.5,221.5,1.078,507476.3,507476.3,1497,0,0,0,L,1122011218,0,124.94,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470159925,828977.00
08/02/2016 13:45,2,8.764,ACTIVE,220.74,372.11,59.965,1470159903,"201051344000853","219011344069620",26.36,39.00,0,338.44,428.31,233.7,223.7,1.087,506540.2,506540.2,1493,0,0,0,L,1122011218,0,125.40,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470159926,828978.00
08/02/2016 13:45,2,8.596,ACTIVE,215.77,364.59,59.965,1470159903,"201051344000685","219011344069620",26.06,40.20,0,331.53,423.50,226.8,216.9,1.087,510460.6,510460.6,1501,0,0,0,L,1122011218,0,124.27,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470159927,828979.00
08/02/2016 13:45,2,8.555,ACTIVE,217.35,365.19,59.965,1470159903,"201051344000917","219011344069620",26.22,40.40,0,332.73,422.60,227.2,217.4,1.074,507337.0,507337.0,1503,0,0,0,L,1122011218,0,124.27,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470159928,828980.00
08/02/2016 13:45,2,8.518,ALERT,216.00,363.99,59.922,1470159903,"201051344001145","219011344069620",26.04,39.80,0,302.07,424.41,224.7,214.9,1.025,512587.7,512587.7,1505,0,0,0,L,1122011218,0,123.81,122.46,0002,40,0,0,0,0,0,0,1,1047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470159929,828981.00
08/02/2016 13:45,2,8.553,ACTIVE,217.80,365.80,59.959,1470159903,"201051344000651","219011344069620",26.28,39.80,0,333.33,422.60,227.8,217.9,1.034,505308.0,505308.0,1495,0,0,0,L,1122011218,0,125.17,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470159930,828982.00
08/02/2016 13:45,2,7.988,ACTIVE,213.29,371.21,59.959,1470159903,"274151322000088","219011344069620",24.15,46.80,0,319.21,400.06,195.2,186.5,0.738,738009.1,738009.1,1493,0,0,0,L,1151911521,0,122.91,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470159931,828983.00
08/02/2016 13:45,2,5.373,ALERT,214.19,404.27,59.938,1470159903,"274151322000068","219011344069620",36.54,49.30,0,299.37,484.52,198.3,189.5,0.765,631706.3,631706.3,1509,0,0,0,L,1151911521,0,122.46,123.36,0002,44,0,0,0,0,0,0,1,1204,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470159933,828984.00
08/02/2016 13:45,2,8.621,ACTIVE,217.35,365.19,59.970,1470159903,"201051344001135","219011344069620",25.80,40.00,0,326.72,430.72,225.3,215.5,1.052,501395.9,501395.9,1497,0,0,0,L,1122011218,0,124.49,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470159934,828985.00
08/02/2016 13:45,2,8.713,ACTIVE,218.03,366.40,59.954,1470159903,"201051344000594","219011344069620",26.02,42.00,0,332.13,423.20,229.6,219.6,1.043,511877.7,511877.7,1499,0,0,0,L,1122011218,0,123.81,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470159935,828986.00
08/02/2016 13:45,2,8.639,ACTIVE,217.58,364.59,59.959,1470159903,"201051344001203","219011344069620",26.40,40.60,0,333.63,423.20,231.0,221.1,1.074,509178.5,509178.5,1501,0,0,0,L,1122011218,0,125.17,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470159936,828987.00
08/02/2016 13:45,2,8.074,ACTIVE,213.51,354.97,59.970,1470159903,"274151322000054","219011344069620",24.19,47.30,0,320.71,400.96,197.7,188.9,0.756,753389.9,753389.9,1491,0,0,0,L,1151911521,0,122.68,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470159937,828988.00
08/02/2016 13:45,2,8.596,ACTIVE,218.93,367.60,59.944,1470159903,"201051344000867","219011344069620",26.52,40.20,0,334.24,426.51,230.8,220.8,1.047,499106.4,499106.4,1497,0,0,0,L,1122011218,0,124.49,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470159938,828989.00
08/02/2016 13:45,2,8.434,ACTIVE,217.35,364.89,59.938,1470159903,"201051344001093","219011344069620",26.74,40.20,0,331.83,423.20,228.3,218.5,1.043,506727.8,506727.8,1501,0,0,0,L,1122011218,0,124.49,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470159939,828990.00
08/02/2016 13:45,2,8.805,ACTIVE,219.61,370.60,59.959,1470159903,"201051344000900","219011344069620",26.76,37.50,0,334.84,428.01,238.5,228.3,1.061,515366.1,515366.1,1503,0,0,0,L,1122011218,0,124.72,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470159940,828991.00
08/02/2016 13:45,2,8.604,ACTIVE,219.84,369.70,59.954,1470159903,"201051344000648","219011344069620",26.08,38.60,0,334.84,429.82,227.2,217.4,1.039,505362.2,505362.2,1496,0,0,0,L,1122011218,0,124.27,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470159941,828992.00
08/02/2016 13:45,2,8.658,ACTIVE,220.29,370.60,59.959,1470159903,"201051344000569","219011344069620",26.76,39.00,0,335.14,428.91,234.4,224.3,1.078,515827.4,515827.4,1496,0,0,0,L,1122011218,0,124.27,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470159942,828993.00
08/02/2016 13:45,2,8.662,ACTIVE,220.52,370.60,59.996,1470159903,"201051344000983","219011344069620",26.68,39.50,0,334.24,429.22,233.9,223.8,1.065,507876.8,507876.8,1495,0,0,0,L,1122011218,0,125.17,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470159942,828994.00
08/02/2016 13:45,2,8.666,ACTIVE,220.52,370.00,59.965,1470159903,"201051344001158","219011344069620",25.84,40.20,0,337.24,429.22,226.8,216.9,1.034,500725.5,500725.5,1498,0,0,0,L,1122011218,0,124.72,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470159943,828995.00
08/02/2016 13:45,2,8.611,ACTIVE,220.29,369.40,59.949,1470159903,"201051344000576","219011344069620",26.66,37.80,0,336.94,429.52,232.4,222.4,1.056,508005.1,508005.1,1499,0,0,0,L,1122011218,0,124.72,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470159944,828996.00
08/02/2016 13:45,2,8.029,ACTIVE,213.29,354.37,59.922,1470159903,"274151322000087","219011344069620",24.03,57.00,0,320.11,399.16,195.3,186.6,0.734,726150.7,726150.7,1508,0,0,0,L,1151911521,0,122.46,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470159945,828997.00
08/02/2016 14:00,2,8.363,ALERT,219.61,366.70,59.959,1470160803,"201051344000645","219011344069620",26.76,40.40,0,297.57,427.11,226.4,216.6,1.034,507633.3,507633.3,1498,0,0,0,L,1122011218,0,124.72,124.94,0002,37,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470160805,828998.00
08/02/2016 14:00,2,7.670,ACTIVE,213.51,356.18,59.949,1470160803,"274151322000085","219011344069620",24.07,50.20,0,327.92,392.55,186.9,178.5,0.716,753957.8,753957.8,1491,0,0,0,L,1151911521,0,123.14,122.68,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470160806,828999.00
08/02/2016 14:00,2,8.434,ALERT,218.48,366.10,59.954,1470160803,"201051344000633","219011344069620",26.30,44.50,0,302.37,428.61,224.4,214.6,1.078,499059.7,499059.7,1496,0,0,0,L,1122011218,0,124.04,124.49,0002,44,0,0,0,0,0,0,1,1055,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470160808,829000.00
08/02/2016 14:00,2,8.430,ACTIVE,220.29,370.30,59.954,1470160803,"201051344000469","219011344069620",27.02,38.20,0,335.14,428.91,230.5,220.5,1.078,501135.1,501135.1,1502,0,0,0,L,1122011218,0,124.27,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470160808,829001.00
08/02/2016 14:00,2,8.305,ACTIVE,216.90,365.80,59.949,1470160803,"201051344000646","219011344069620",26.20,45.50,0,330.33,425.01,220.4,210.8,1.030,502635.6,502635.6,1497,0,0,0,L,1122011218,0,124.49,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470160809,829002.00
08/02/2016 14:00,2,7.902,ACTIVE,213.51,375.71,59.944,1470160803,"274151322000052","219011344069620",25.60,56.80,0,327.62,397.66,204.8,195.7,0.804,772645.2,772645.2,1488,0,0,0,L,1151911521,0,122.23,123.14,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470160810,829003.00
08/02/2016 14:00,2,8.404,ACTIVE,218.48,368.50,59.981,1470160803,"201051344000585","219011344069620",26.52,45.00,0,332.13,422.00,225.8,216.0,1.047,511348.7,511348.7,1495,0,0,0,L,1122011218,0,124.49,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470160811,829004.00
08/02/2016 14:00,2,8.219,ACTIVE,216.45,363.69,59.959,1470160803,"201051344001230","219011344069620",26.60,44.50,0,328.52,423.50,221.3,211.7,1.030,506014.4,506014.4,1505,0,0,0,L,1122011218,0,124.04,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470160812,829005.00
08/02/2016 14:00,2,8.248,ACTIVE,218.26,363.39,59.954,1470160803,"201051344000582","219011344069620",26.32,43.00,0,333.03,424.41,219.9,210.4,1.003,498868.7,498868.7,1496,0,0,0,L,1122011218,0,124.49,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470160813,829006.00
08/02/2016 14:00,2,8.314,ACTIVE,216.90,364.59,59.959,1470160803,"201051344000955","219011344069620",25.94,45.30,0,317.40,424.71,218.4,208.9,1.030,512338.4,512338.4,1502,0,0,0,L,1122011218,0,123.81,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470160814,829007.00
08/02/2016 14:00,2,5.229,ACTIVE,213.51,406.67,59.949,1470160803,"274151322000094","219011344069620",36.66,55.00,0,332.73,443.64,194.4,185.7,0.760,631605.8,631605.8,1516,0,0,0,L,1151911521,0,122.23,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470160815,829008.00
08/02/2016 14:00,2,8.357,ACTIVE,220.06,369.10,59.917,1470160803,"201051344000579","219011344069620",26.50,45.80,0,336.64,428.31,224.2,214.5,1.034,515408.3,515408.3,1501,0,0,0,L,1122011218,0,124.72,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470160816,829009.00
08/02/2016 14:00,2,8.256,ACTIVE,216.67,363.09,59.981,1470160803,"201051344000890","219011344069620",26.34,46.80,0,330.63,423.50,220.2,210.6,1.003,509559.3,509559.3,1496,0,0,0,L,1122011218,0,124.27,122.46,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470160817,829010.00
08/02/2016 14:00,2,8.244,ACTIVE,217.58,365.19,59.965,1470160803,"201051344000438","219011344069620",26.10,45.00,0,322.51,435.53,217.7,208.2,1.021,511214.9,511214.9,1505,0,0,0,L,1122011218,0,124.72,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470160818,829011.00
08/02/2016 14:00,2,8.127,ACTIVE,216.90,364.29,59.949,1470160803,"201051344000417","219011344069620",26.14,46.60,0,331.53,422.30,215.1,205.7,1.003,502819.7,502819.7,1499,0,0,0,L,1122011218,0,124.04,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470160819,829012.00
08/02/2016 14:00,2,7.824,ACTIVE,212.83,360.69,59.949,1470160803,"274151322000083","219011344069620",25.70,57.70,0,328.52,397.96,203.5,194.5,0.849,765682.7,765682.7,1495,0,0,0,L,1151911521,0,122.23,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470160820,829013.00
08/02/2016 14:00,2,8.301,ACTIVE,214.19,372.71,59.917,1470160803,"274151322000076","219011344069620",26.18,56.50,0,328.52,401.86,219.9,210.3,0.853,816514.2,816514.2,1488,0,0,0,L,1151911521,0,122.91,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470160821,829014.00
08/02/2016 14:00,2,8.422,ALERT,218.48,365.49,59.954,1470160803,"201051344000868","219011344069620",26.84,39.50,0,305.08,423.50,228.9,219.1,1.034,500034.7,500034.7,1498,0,0,0,L,1122011218,0,123.81,124.72,0002,37,0,0,0,0,0,0,1,1041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470160822,829015.00
08/02/2016 14:00,2,8.215,ACTIVE,212.83,352.27,59.949,1470160803,"274151322000095","219011344069620",26.36,56.50,0,327.02,401.56,219.1,209.5,0.826,808237.5,808237.5,1492,0,0,0,L,1151911521,0,122.46,122.46,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470160823,829016.00
08/02/2016 14:00,2,8.393,ACTIVE,220.29,370.90,59.954,1470160803,"201051344000988","219011344069620",26.44,41.00,0,334.84,428.31,224.8,215.1,1.039,496467.0,496467.0,1502,0,0,0,L,1122011218,0,124.72,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470160824,829017.00
08/02/2016 14:00,2,8.389,ACTIVE,218.03,366.40,59.944,1470160803,"201051344001025","219011344069620",26.50,45.00,0,331.83,423.20,225.1,215.3,1.021,510447.9,510447.9,1496,0,0,0,L,1122011218,0,124.49,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470160825,829018.00
08/02/2016 14:00,2,8.334,ACTIVE,220.29,369.70,59.959,1470160803,"201051344000458","219011344069620",26.94,42.30,0,336.04,428.61,227.4,217.5,1.065,507528.2,507528.2,1498,0,0,0,L,1122011218,0,124.94,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470160826,829019.00
08/02/2016 14:00,2,8.342,ACTIVE,220.52,370.00,59.954,1470160803,"201051344000853","219011344069620",27.21,40.40,0,336.34,428.01,229.9,220.0,1.069,506592.7,506592.7,1494,0,0,0,L,1122011218,0,125.17,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470160827,829020.00
08/02/2016 14:00,2,8.393,ACTIVE,216.67,363.69,59.959,1470160803,"201051344000685","219011344069620",25.96,43.20,0,318.00,444.24,220.8,211.2,1.056,510511.1,510511.1,1502,0,0,0,L,1122011218,0,124.49,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470160828,829021.00
08/02/2016 14:00,2,8.164,ACTIVE,218.26,364.89,59.949,1470160803,"201051344000917","219011344069620",26.86,42.80,0,332.13,422.60,221.9,212.3,1.047,507387.8,507387.8,1504,0,0,0,L,1122011218,0,124.49,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470160829,829022.00
08/02/2016 14:00,2,8.285,ACTIVE,216.67,364.89,59.986,1470160803,"201051344001145","219011344069620",26.20,42.80,0,313.80,423.50,219.8,210.2,0.999,512638.0,512638.0,1507,0,0,0,L,1122011218,0,124.04,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470160830,829023.00
08/02/2016 14:00,2,8.398,ACTIVE,218.48,366.70,60.002,1470160803,"201051344000651","219011344069620",26.06,42.80,0,334.24,422.00,221.7,212.0,1.016,505358.7,505358.7,1496,0,0,0,L,1122011218,0,125.17,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470160831,829024.00
08/02/2016 14:00,2,7.750,ACTIVE,213.29,354.67,59.954,1470160803,"274151322000088","219011344069620",23.87,52.30,0,329.13,393.15,187.3,178.9,0.712,738052.3,738052.3,1494,0,0,0,L,1151911521,0,123.36,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470160832,829025.00
08/02/2016 14:00,2,5.287,ACTIVE,214.41,412.98,59.975,1470160803,"274151322000068","219011344069620",36.12,54.80,0,360.38,442.14,194.5,185.8,0.751,631750.7,631750.7,1511,0,0,0,L,1151911521,0,122.91,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470160833,829026.00
08/02/2016 14:00,2,8.275,ACTIVE,218.03,364.89,59.996,1470160803,"201051344001135","219011344069620",26.30,43.20,0,331.83,422.30,220.1,210.5,1.008,501446.2,501446.2,1498,0,0,0,L,1122011218,0,124.72,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470160833,829027.00
08/02/2016 14:00,2,8.348,ACTIVE,217.80,364.89,59.938,1470160803,"201051344000594","219011344069620",26.54,47.30,0,331.83,425.01,224.3,214.6,1.025,511928.8,511928.8,1500,0,0,0,L,1122011218,0,123.59,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470160834,829028.00
08/02/2016 14:00,2,8.291,ACTIVE,218.26,365.49,59.944,1470160803,"201051344001203","219011344069620",26.78,44.30,0,334.24,423.20,224.8,215.0,1.061,509229.9,509229.9,1502,0,0,0,L,1122011218,0,125.17,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470160835,829029.00
08/02/2016 14:00,2,7.654,ACTIVE,213.51,373.31,59.944,1470160803,"274151322000054","219011344069620",24.61,52.30,0,328.52,395.85,190.6,182.0,0.729,753433.8,753433.8,1492,0,0,0,L,1151911521,0,122.68,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470160836,829030.00
08/02/2016 14:00,2,8.410,ALERT,218.48,367.60,59.944,1470160803,"201051344000867","219011344069620",26.54,42.50,0,297.26,422.00,226.2,216.4,1.039,499157.7,499157.7,1498,0,0,0,L,1122011218,0,124.27,124.27,0002,38,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470160838,829031.00
08/02/2016 14:00,2,8.174,ACTIVE,218.26,370.00,59.986,1470160803,"201051344001093","219011344069620",26.82,43.40,0,333.03,422.60,222.2,212.5,0.986,506778.7,506778.7,1502,0,0,0,L,1122011218,0,124.72,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470160839,829032.00
08/02/2016 14:00,2,8.338,ACTIVE,219.39,368.80,59.917,1470160803,"201051344000900","219011344069620",27.51,39.50,0,333.03,426.81,232.3,222.3,1.043,515419.3,515419.3,1504,0,0,0,L,1122011218,0,124.49,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470160840,829033.00
08/02/2016 14:00,2,8.195,ACTIVE,219.61,367.60,59.996,1470160803,"201051344000648","219011344069620",26.86,40.80,0,315.90,435.83,222.9,213.2,1.030,505413.0,505413.0,1497,0,0,0,L,1122011218,0,123.81,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470160841,829034.00
08/02/2016 14:00,2,8.225,ACTIVE,219.84,368.50,59.991,1470160803,"201051344000569","219011344069620",27.47,41.30,0,334.54,427.71,228.8,218.9,1.052,515879.8,515879.8,1497,0,0,0,L,1122011218,0,124.04,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470160842,829035.00
08/02/2016 14:00,2,8.322,ACTIVE,220.29,368.80,59.954,1470160803,"201051344000983","219011344069620",27.15,41.80,0,334.24,427.71,228.9,219.0,1.052,507929.1,507929.1,1496,0,0,0,L,1122011218,0,124.72,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470160842,829036.00
08/02/2016 14:00,2,8.389,ACTIVE,220.52,367.30,59.949,1470160803,"201051344001158","219011344069620",26.22,42.80,0,335.74,428.01,222.7,213.0,1.021,500776.2,500776.2,1499,0,0,0,L,1122011218,0,124.49,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470160843,829037.00
08/02/2016 14:00,2,8.293,ACTIVE,220.06,369.10,59.959,1470160803,"201051344000576","219011344069620",27.10,39.30,0,334.84,428.91,227.4,217.6,1.052,508057.0,508057.0,1500,0,0,0,L,1122011218,0,124.72,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470160844,829038.00
08/02/2016 14:00,2,7.680,ACTIVE,213.51,367.00,59.944,1470160803,"274151322000087","219011344069620",24.09,62.80,0,326.42,393.45,187.4,179.0,0.703,726194.0,726194.0,1509,0,0,0,L,1151911521,0,122.91,122.91,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470160845,829039.00
08/02/2016 14:15,2,3.707,ACTIVE,215.54,350.77,59.959,1470161703,"201051344000645","219011344069620",26.24,42.50,0,335.74,428.91,98.5,93.1,0.460,507686.0,507686.0,1500,0,0,0,L,1122011218,0,122.91,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470161705,829040.00
08/02/2016 14:15,2,3.498,ACTIVE,211.48,341.75,59.954,1470161703,"274151322000085","219011344069620",24.13,53.80,0,328.22,398.56,85.5,80.6,0.327,754001.4,754001.4,1492,0,0,0,L,1151911521,0,121.78,121.78,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470161705,829041.00
08/02/2016 14:15,2,3.654,ACTIVE,214.87,350.77,59.959,1470161703,"201051344000633","219011344069620",26.42,46.60,0,333.93,426.81,97.8,92.4,0.473,499112.0,499112.0,1498,0,0,0,L,1122011218,0,122.46,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470161706,829042.00
08/02/2016 14:15,2,3.576,ACTIVE,215.54,351.07,59.959,1470161703,"201051344000469","219011344069620",27.10,38.80,0,335.14,431.02,98.1,92.7,0.477,501188.4,501188.4,1503,0,0,0,L,1122011218,0,122.01,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470161707,829043.00
08/02/2016 14:15,2,3.627,ACTIVE,213.51,347.46,59.954,1470161703,"201051344000646","219011344069620",25.98,48.30,0,332.13,424.41,95.5,90.3,0.460,502687.0,502687.0,1498,0,0,0,L,1122011218,0,122.68,121.55,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470161708,829044.00
08/02/2016 14:15,2,3.477,ACTIVE,211.70,352.27,59.954,1470161703,"274151322000052","219011344069620",25.98,60.50,0,328.52,404.87,91.4,86.3,0.349,772692.9,772692.9,1489,0,0,0,L,1151911521,0,121.33,122.23,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470161709,829045.00
08/02/2016 14:15,2,3.629,ACTIVE,214.41,348.96,59.959,1470161703,"201051344000585","219011344069620",26.60,46.60,0,333.33,424.41,97.8,92.5,0.451,511401.1,511401.1,1496,0,0,0,L,1122011218,0,122.46,122.23,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470161710,829046.00
08/02/2016 14:15,2,3.561,ACTIVE,213.51,347.16,59.959,1470161703,"201051344001230","219011344069620",26.40,46.80,0,330.03,424.41,95.2,89.9,0.451,506065.8,506065.8,1506,0,0,0,L,1122011218,0,122.68,121.33,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470161711,829047.00
08/02/2016 14:15,2,3.621,ACTIVE,214.64,350.17,59.949,1470161703,"201051344000582","219011344069620",26.20,44.30,0,330.93,428.01,96.1,90.8,0.442,498919.8,498919.8,1497,0,0,0,L,1122011218,0,122.91,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470161712,829048.00
08/02/2016 14:15,2,3.619,ACTIVE,213.74,347.76,59.954,1470161703,"201051344000955","219011344069620",25.94,47.30,0,333.03,424.11,95.0,89.8,0.451,512389.3,512389.3,1503,0,0,0,L,1122011218,0,122.23,121.78,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470161713,829049.00
08/02/2016 14:15,2,2.299,ACTIVE,211.93,387.44,59.949,1470161703,"274151322000094","219011344069620",36.00,56.00,0,367.00,456.87,83.8,79.0,0.331,631651.1,631651.1,1517,0,0,0,L,1151911521,0,121.55,122.68,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470161714,829050.00
08/02/2016 14:15,2,3.752,ACTIVE,215.54,350.17,60.002,1470161703,"201051344000579","219011344069620",26.60,47.00,0,334.24,429.52,101.1,95.7,0.473,515460.2,515460.2,1502,0,0,0,L,1122011218,0,122.46,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470161715,829051.00
08/02/2016 14:15,2,3.602,ACTIVE,213.51,347.46,59.944,1470161703,"201051344000890","219011344069620",25.94,49.50,0,332.73,424.71,94.7,89.5,0.438,509610.4,509610.4,1497,0,0,0,L,1122011218,0,122.68,121.10,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470161716,829052.00
08/02/2016 14:15,2,3.674,ACTIVE,213.96,348.96,59.965,1470161703,"201051344000417","219011344069620",25.92,49.50,0,333.33,424.11,96.4,91.2,0.468,502869.7,502869.7,1500,0,0,0,L,1122011218,0,122.46,121.78,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470161718,829053.00
08/02/2016 14:15,2,3.373,ACTIVE,211.70,353.17,59.954,1470161703,"274151322000083","219011344069620",26.26,59.80,0,327.02,401.26,89.7,84.7,0.362,765730.0,765730.0,1496,0,0,0,L,1151911521,0,121.55,122.23,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470161719,829054.00
08/02/2016 14:15,2,3.756,ACTIVE,212.38,340.55,59.933,1470161703,"274151322000076","219011344069620",26.54,60.00,0,328.82,405.77,100.9,95.5,0.393,816565.0,816565.0,1489,0,0,0,L,1151911521,0,121.55,122.68,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470161720,829055.00
08/02/2016 14:15,2,4.789,ACTIVE,215.77,353.77,59.965,1470161703,"201051344000868","219011344069620",26.54,40.00,0,333.63,424.41,128.7,122.3,0.592,500087.4,500087.4,1500,0,0,0,L,1122011218,0,122.68,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470161721,829056.00
08/02/2016 14:15,2,4.152,ACTIVE,211.93,352.57,59.954,1470161703,"274151322000095","219011344069620",26.60,59.30,0,327.62,401.56,112.0,106.2,0.433,808288.2,808288.2,1493,0,0,0,L,1151911521,0,122.23,122.23,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470161722,829057.00
08/02/2016 14:15,2,4.383,ACTIVE,216.45,356.18,59.959,1470161703,"201051344000988","219011344069620",26.58,42.30,0,336.04,429.22,118.0,112.0,0.548,496518.9,496518.9,1503,0,0,0,L,1122011218,0,122.91,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470161723,829058.00
08/02/2016 14:15,2,4.291,ACTIVE,215.09,351.07,59.954,1470161703,"201051344001025","219011344069620",26.62,47.50,0,331.53,423.81,115.8,109.8,0.539,510499.8,510499.8,1497,0,0,0,L,1122011218,0,122.91,122.23,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470161724,829059.00
08/02/2016 14:15,2,3.629,ACTIVE,215.54,350.17,59.959,1470161703,"201051344000458","219011344069620",27.17,42.80,0,335.44,428.91,99.9,94.5,0.486,507580.5,507580.5,1499,0,0,0,L,1122011218,0,122.68,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470161725,829060.00
08/02/2016 14:15,2,3.543,ACTIVE,216.00,351.97,59.949,1470161703,"201051344000853","219011344069620",27.41,41.30,0,338.14,428.31,98.3,93.0,0.468,506645.5,506645.5,1495,0,0,0,L,1122011218,0,123.14,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470161726,829061.00
08/02/2016 14:15,2,3.621,ACTIVE,213.74,349.56,59.949,1470161703,"201051344000685","219011344069620",26.16,45.30,0,333.93,425.61,95.9,90.7,0.477,510562.0,510562.0,1503,0,0,0,L,1122011218,0,123.14,121.55,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470161726,829062.00
08/02/2016 14:15,2,3.438,ACTIVE,214.19,348.06,59.954,1470161703,"201051344000917","219011344069620",26.92,44.80,0,332.73,422.30,93.7,88.5,0.446,507438.9,507438.9,1505,0,0,0,L,1122011218,0,122.68,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470161727,829063.00
08/02/2016 14:15,2,3.459,ACTIVE,213.96,348.36,59.975,1470161703,"201051344001145","219011344069620",26.42,44.30,0,333.33,424.11,92.6,87.4,0.411,512688.7,512688.7,1508,0,0,0,L,1122011218,0,122.68,121.78,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470161728,829064.00
08/02/2016 14:15,2,3.441,ACTIVE,214.64,349.86,59.965,1470161703,"201051344000651","219011344069620",26.34,45.30,0,333.93,426.81,91.8,86.7,0.424,505409.8,505409.8,1497,0,0,0,L,1122011218,0,123.36,121.78,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470161729,829065.00
08/02/2016 14:15,2,3.230,ACTIVE,211.25,341.75,59.959,1470161703,"274151322000088","219011344069620",24.11,53.80,0,329.73,398.86,79.0,74.3,0.301,738095.4,738095.4,1495,0,0,0,L,1151911521,0,122.23,121.78,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470161730,829066.00
08/02/2016 14:15,2,2.156,ACTIVE,212.61,392.25,59.954,1470161703,"274151322000068","219011344069620",36.44,56.00,0,368.20,452.96,79.6,74.9,0.305,631795.3,631795.3,1512,0,0,0,L,1151911521,0,122.23,122.46,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470161731,829067.00
08/02/2016 14:15,2,3.494,ACTIVE,213.96,347.16,59.949,1470161703,"201051344001135","219011344069620",26.04,45.30,0,332.43,423.20,92.2,87.1,0.429,501496.8,501496.8,1499,0,0,0,L,1122011218,0,122.68,121.78,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470161732,829068.00
08/02/2016 14:15,2,3.523,ACTIVE,214.19,348.96,59.949,1470161703,"201051344000594","219011344069620",26.34,49.80,0,331.23,424.71,94.0,88.8,0.446,511980.2,511980.2,1501,0,0,0,L,1122011218,0,122.01,122.23,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470161733,829069.00
08/02/2016 14:15,2,3.531,ACTIVE,214.41,348.66,59.981,1470161703,"201051344001203","219011344069620",26.34,46.80,0,334.84,426.21,94.2,89.0,0.446,509281.5,509281.5,1503,0,0,0,L,1122011218,0,123.36,121.78,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470161734,829070.00
08/02/2016 14:15,2,3.250,ACTIVE,211.70,342.05,59.944,1470161703,"274151322000054","219011344069620",24.57,54.80,0,328.52,400.36,80.9,76.1,0.309,753477.5,753477.5,1493,0,0,0,L,1151911521,0,121.78,122.01,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470161734,829071.00
08/02/2016 14:15,2,3.576,ACTIVE,214.87,348.66,59.954,1470161703,"201051344000867","219011344069620",26.84,43.60,0,333.93,423.50,97.2,91.9,0.442,499209.4,499209.4,1500,0,0,0,L,1122011218,0,122.46,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470161735,829072.00
08/02/2016 14:15,2,3.453,ACTIVE,214.41,348.06,59.986,1470161703,"201051344001093","219011344069620",27.00,45.00,0,333.03,427.41,94.4,89.2,0.442,506829.4,506829.4,1503,0,0,0,L,1122011218,0,122.91,122.01,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470161736,829073.00
08/02/2016 14:15,2,3.389,ACTIVE,214.87,349.56,59.959,1470161703,"201051344000900","219011344069620",27.27,39.30,0,333.93,429.52,93.5,88.4,0.433,515472.2,515472.2,1505,0,0,0,L,1122011218,0,122.46,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470161737,829074.00
08/02/2016 14:15,2,3.215,ACTIVE,215.09,348.96,59.959,1470161703,"201051344000648","219011344069620",26.66,42.50,0,335.14,429.82,86.8,81.8,0.411,505463.9,505463.9,1498,0,0,0,L,1122011218,0,122.01,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470161738,829075.00
08/02/2016 14:15,2,3.041,ACTIVE,214.87,348.96,59.928,1470161703,"201051344000569","219011344069620",26.98,41.50,0,334.54,430.42,83.2,78.3,0.384,515932.0,515932.0,1498,0,0,0,L,1122011218,0,121.78,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470161739,829076.00
08/02/2016 14:15,2,2.953,ACTIVE,214.87,347.76,59.975,1470161703,"201051344000983","219011344069620",27.39,42.00,0,335.14,428.91,81.9,77.2,0.384,507981.2,507981.2,1497,0,0,0,L,1122011218,0,122.23,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470161740,829077.00
08/02/2016 14:15,2,2.908,ACTIVE,214.41,347.46,59.959,1470161703,"201051344001158","219011344069620",26.32,44.00,0,335.14,428.91,77.5,72.9,0.367,500827.0,500827.0,1500,0,0,0,L,1122011218,0,122.01,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470161741,829078.00
08/02/2016 14:15,2,2.771,ACTIVE,214.87,358.58,59.959,1470161703,"201051344000576","219011344069620",26.68,40.00,0,318.00,428.91,74.9,70.4,0.636,508108.7,508108.7,1501,0,0,0,L,1122011218,0,122.23,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470161742,829079.00
08/02/2016 14:15,2,2.783,ACTIVE,211.70,345.96,59.981,1470161703,"274151322000087","219011344069620",24.39,64.50,0,327.32,398.26,68.7,64.4,0.446,726236.8,726236.8,1510,0,0,0,L,1151911521,0,122.01,122.01,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470161743,829080.00
08/02/2016 14:15,2,2.787,ACTIVE,212.83,358.28,59.959,1470161703,"201051344000438","219011344069620",25.84,47.30,0,318.91,424.41,73.0,68.5,0.623,511266.1,511266.1,1506,0,0,0,L,1122011218,1,122.23,121.33,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470161744,829081.00
08/02/2016 14:30,2,4.488,ACTIVE,216.67,354.07,59.975,1470162603,"201051344000645","219011344069620",27.61,38.40,0,318.30,425.91,125.5,119.2,0.583,507712.0,507712.0,1501,0,0,0,L,1122011218,0,123.36,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470162605,829082.00
08/02/2016 14:30,2,4.119,ACTIVE,212.16,345.96,59.965,1470162603,"274151322000085","219011344069620",25.88,51.30,0,326.12,391.64,108.0,102.3,0.415,754023.4,754023.4,1493,0,0,0,L,1151911521,0,122.46,122.23,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470162605,829083.00
08/02/2016 14:30,2,4.518,ACTIVE,216.00,355.88,59.965,1470162603,"201051344000633","219011344069620",27.59,43.00,0,316.50,422.00,126.3,120.0,0.601,499138.0,499138.0,1499,0,0,0,L,1122011218,0,123.14,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470162606,829084.00
08/02/2016 14:30,2,4.547,ACTIVE,216.90,355.28,59.970,1470162603,"201051344000469","219011344069620",28.01,35.80,0,313.80,427.71,129.0,122.6,0.623,501214.9,501214.9,1504,0,0,0,L,1122011218,0,122.91,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470162607,829085.00
08/02/2016 14:30,2,4.424,ACTIVE,214.41,351.97,59.970,1470162603,"201051344000646","219011344069620",27.85,45.00,0,317.40,421.10,124.8,118.5,0.597,502712.5,502712.5,1499,0,0,0,L,1122011218,0,123.14,121.78,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470162608,829086.00
08/02/2016 14:30,2,4.242,ACTIVE,212.38,349.56,59.996,1470162603,"274151322000052","219011344069620",27.59,56.50,0,324.62,395.25,118.5,112.4,0.460,772716.8,772716.8,1490,0,0,0,L,1151911521,0,121.33,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470162609,829087.00
08/02/2016 14:30,2,4.639,ACTIVE,215.32,353.77,59.970,1470162603,"201051344000585","219011344069620",27.41,43.60,0,317.40,420.20,128.7,122.3,0.605,511427.5,511427.5,1497,0,0,0,L,1122011218,0,122.91,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470162610,829088.00
08/02/2016 14:30,2,4.408,ACTIVE,214.19,351.37,59.975,1470162603,"201051344001230","219011344069620",27.73,43.80,0,318.61,421.70,123.8,117.6,0.588,506091.1,506091.1,1507,0,0,0,L,1122011218,0,122.91,121.78,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470162611,829089.00
08/02/2016 14:30,2,4.363,ACTIVE,215.32,353.77,59.949,1470162603,"201051344000582","219011344069620",27.39,42.00,0,318.30,422.30,121.0,114.8,0.570,498945.1,498945.1,1498,0,0,0,L,1122011218,0,123.36,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470162612,829090.00
08/02/2016 14:30,2,4.363,ACTIVE,214.41,351.37,59.975,1470162603,"201051344000955","219011344069620",27.37,44.50,0,318.61,420.80,120.9,114.8,0.583,512414.7,512414.7,1504,0,0,0,L,1122011218,0,122.68,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470162613,829091.00
08/02/2016 14:30,2,2.729,ACTIVE,212.38,411.48,59.991,1470162603,"274151322000094","219011344069620",37.57,53.50,0,367.60,453.86,104.0,98.4,0.407,631672.9,631672.9,1518,0,0,0,L,1151911521,0,121.55,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470162614,829092.00
08/02/2016 14:30,2,4.359,ACTIVE,216.45,354.07,59.975,1470162603,"201051344000579","219011344069620",27.51,43.80,0,316.20,428.31,121.4,115.3,0.575,515486.5,515486.5,1503,0,0,0,L,1122011218,0,122.91,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470162614,829093.00
08/02/2016 14:30,2,4.248,ACTIVE,214.19,351.67,59.970,1470162603,"201051344000890","219011344069620",27.51,46.00,0,319.81,421.40,118.3,112.3,0.548,509635.9,509635.9,1498,0,0,0,L,1122011218,0,123.14,121.55,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470162615,829094.00
08/02/2016 14:30,2,4.246,ACTIVE,214.87,353.17,59.965,1470162603,"201051344000438","219011344069620",27.27,44.30,0,333.93,421.70,117.2,111.2,0.566,511290.8,511290.8,1507,0,0,0,L,1122011218,0,123.36,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470162616,829095.00
08/02/2016 14:30,2,4.197,ACTIVE,214.19,351.97,59.970,1470162603,"201051344000417","219011344069620",27.04,46.80,0,317.40,419.90,114.9,109.0,0.561,502894.8,502894.8,1501,0,0,0,L,1122011218,0,122.68,122.01,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470162617,829096.00
08/02/2016 14:30,2,4.002,ACTIVE,211.93,354.37,59.965,1470162603,"274151322000083","219011344069620",27.12,56.80,0,323.72,395.55,109.9,104.1,0.442,765753.9,765753.9,1497,0,0,0,L,1151911521,0,121.78,122.23,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470162618,829097.00
08/02/2016 14:30,2,4.182,ACTIVE,212.61,358.28,59.970,1470162603,"274151322000076","219011344069620",27.89,55.30,0,326.12,399.16,117.9,111.9,0.464,816590.7,816590.7,1490,0,0,0,L,1151911521,0,122.01,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470162619,829098.00
08/02/2016 14:30,2,4.191,ACTIVE,215.32,352.57,59.981,1470162603,"201051344000868","219011344069620",27.77,37.30,0,317.40,423.20,117.9,111.9,0.548,500113.8,500113.8,1501,0,0,0,L,1122011218,0,122.46,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470162620,829099.00
