ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/02/2016 14:30,2,4.143,ACTIVE,212.16,356.48,59.954,1470162603,"274151322000095","219011344069620",27.59,55.80,0,325.82,399.46,115.8,109.8,0.446,808313.7,808313.7,1494,0,0,0,L,1151911521,0,122.23,122.01,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470162621,829100.00
08/02/2016 14:30,2,4.205,ACTIVE,216.22,354.97,59.965,1470162603,"201051344000988","219011344069620",27.21,38.80,0,316.50,427.41,116.0,110.1,0.557,496545.0,496545.0,1504,0,0,0,L,1122011218,0,122.91,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470162622,829101.00
08/02/2016 14:30,2,4.109,ACTIVE,214.64,351.97,59.938,1470162603,"201051344001025","219011344069620",27.77,45.30,0,317.70,421.40,115.5,109.6,0.530,510525.9,510525.9,1498,0,0,0,L,1122011218,0,122.91,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470162623,829102.00
08/02/2016 14:30,2,4.109,ACTIVE,216.22,353.17,59.965,1470162603,"201051344000458","219011344069620",27.75,39.50,0,317.10,426.81,115.6,109.6,0.552,507606.8,507606.8,1500,0,0,0,L,1122011218,0,123.14,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470162623,829103.00
08/02/2016 14:30,2,4.082,ACTIVE,216.67,354.97,59.970,1470162603,"201051344000853","219011344069620",28.07,38.00,0,319.21,427.71,116.1,110.1,0.552,506672.0,506672.0,1496,0,0,0,L,1122011218,0,123.59,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470162624,829104.00
08/02/2016 14:30,2,3.992,ACTIVE,214.19,351.97,59.970,1470162603,"201051344000685","219011344069620",27.75,43.00,0,317.70,421.70,112.1,106.3,0.552,510587.5,510587.5,1504,0,0,0,L,1122011218,0,123.36,121.55,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470162625,829105.00
08/02/2016 14:30,2,4.006,ACTIVE,214.87,352.27,59.928,1470162603,"201051344000917","219011344069620",27.53,42.00,0,321.31,419.90,111.7,105.9,0.526,507464.4,507464.4,1506,0,0,0,L,1122011218,0,122.91,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470162626,829106.00
08/02/2016 14:30,2,3.988,ACTIVE,214.41,351.07,59.970,1470162603,"201051344001145","219011344069620",27.61,41.50,0,321.61,421.10,111.5,105.6,0.517,512714.1,512714.1,1509,0,0,0,L,1122011218,0,122.91,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470162627,829107.00
08/02/2016 14:30,2,4.000,ACTIVE,215.09,351.97,59.965,1470162603,"201051344000651","219011344069620",27.59,43.00,0,317.40,420.20,111.8,106.0,0.521,505435.5,505435.5,1498,0,0,0,L,1122011218,0,123.59,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470162628,829108.00
08/02/2016 14:30,2,3.748,ACTIVE,211.93,348.96,59.959,1470162603,"274151322000088","219011344069620",25.84,51.50,0,326.12,392.55,98.0,92.7,0.376,738117.5,738117.5,1496,0,0,0,L,1151911521,0,122.23,122.01,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470162629,829109.00
08/02/2016 14:30,2,2.443,ACTIVE,212.83,411.48,59.965,1470162603,"274151322000068","219011344069620",38.41,53.30,0,370.30,450.56,96.3,91.0,0.371,631817.2,631817.2,1513,0,0,0,L,1151911521,0,122.23,122.68,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470162630,829110.00
08/02/2016 14:30,2,3.953,ACTIVE,214.64,351.37,59.965,1470162603,"201051344001135","219011344069620",27.73,42.80,0,317.40,421.10,111.1,105.3,0.508,501522.6,501522.6,1500,0,0,0,L,1122011218,0,123.14,122.01,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470162631,829111.00
08/02/2016 14:30,2,4.027,ACTIVE,214.64,352.27,59.959,1470162603,"201051344000594","219011344069620",27.57,47.00,0,317.40,422.90,112.4,106.6,0.530,512006.4,512006.4,1502,0,0,0,L,1122011218,0,122.23,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470162632,829112.00
08/02/2016 14:30,2,4.033,ACTIVE,214.87,351.07,59.959,1470162603,"201051344001203","219011344069620",27.35,44.00,0,317.10,422.30,111.6,105.8,0.530,509307.6,509307.6,1504,0,0,0,L,1122011218,0,123.59,121.78,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470162633,829113.00
08/02/2016 14:30,2,3.734,ACTIVE,212.16,346.56,59.959,1470162603,"274151322000054","219011344069620",26.08,51.00,0,326.12,393.45,98.5,93.2,0.384,753500.1,753500.1,1494,0,0,0,L,1151911521,0,122.01,122.01,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470162634,829114.00
08/02/2016 14:30,2,4.014,ACTIVE,215.54,350.77,59.954,1470162603,"201051344000867","219011344069620",27.77,40.00,0,318.30,421.10,112.9,107.0,0.530,499235.8,499235.8,1501,0,0,0,L,1122011218,0,122.91,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470162635,829115.00
08/02/2016 14:30,2,3.869,ACTIVE,214.87,351.37,59.986,1470162603,"201051344001093","219011344069620",27.73,42.00,0,321.01,420.50,108.8,103.1,0.508,506854.8,506854.8,1504,0,0,0,L,1122011218,0,123.14,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470162636,829116.00
08/02/2016 14:30,2,3.988,ACTIVE,215.77,352.87,59.959,1470162603,"201051344000900","219011344069620",28.37,36.50,0,316.20,427.11,114.5,108.6,0.530,515499.0,515499.0,1506,0,0,0,L,1122011218,0,122.91,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470162636,829117.00
08/02/2016 14:30,2,3.963,ACTIVE,215.77,351.67,59.949,1470162603,"201051344000648","219011344069620",27.59,38.60,0,317.10,426.51,110.7,104.9,0.521,505489.8,505489.8,1499,0,0,0,L,1122011218,0,122.23,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470162638,829118.00
08/02/2016 14:30,2,4.004,ACTIVE,216.00,352.57,59.986,1470162603,"201051344000569","219011344069620",27.89,38.60,0,317.10,428.01,113.1,107.2,0.535,515958.5,515958.5,1499,0,0,0,L,1122011218,0,122.46,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470162639,829119.00
08/02/2016 14:30,2,3.975,ACTIVE,216.00,351.97,59.959,1470162603,"201051344000983","219011344069620",28.29,38.60,0,317.40,427.41,113.9,108.0,0.544,508007.9,508007.9,1498,0,0,0,L,1122011218,0,122.91,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470162640,829120.00
08/02/2016 14:30,2,3.996,ACTIVE,215.77,352.57,59.959,1470162603,"201051344001158","219011344069620",27.45,41.30,0,318.30,426.81,111.2,105.4,0.521,500853.0,500853.0,1501,0,0,0,L,1122011218,0,122.68,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470162640,829121.00
08/02/2016 14:30,2,3.973,ACTIVE,216.22,353.17,59.970,1470162603,"201051344000576","219011344069620",27.89,38.00,0,317.40,428.61,112.2,106.4,0.526,508135.0,508135.0,1502,0,0,0,L,1122011218,0,122.91,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470162641,829122.00
08/02/2016 14:30,2,3.684,ACTIVE,211.93,355.58,59.975,1470162603,"274151322000087","219011344069620",26.06,61.30,0,325.22,392.55,97.2,91.9,0.362,726259.0,726259.0,1511,0,0,0,L,1151911521,0,121.78,122.23,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470162642,829123.00
08/02/2016 14:45,2,6.371,ACTIVE,218.71,362.79,59.933,1470163503,"201051344000645","219011344069620",27.45,37.80,0,335.44,428.01,177.1,169.0,0.813,507752.8,507752.8,1502,0,0,0,L,1122011218,0,124.49,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470163504,829124.00
08/02/2016 14:45,2,5.840,ACTIVE,213.29,343.25,59.944,1470163503,"274151322000085","219011344069620",25.23,52.80,0,329.73,400.36,149.3,142.2,0.570,754059.1,754059.1,1494,0,0,0,L,1151911521,0,122.91,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470163505,829125.00
08/02/2016 14:45,2,6.527,ACTIVE,218.03,362.19,59.949,1470163503,"201051344000633","219011344069620",27.25,43.00,0,334.24,428.01,180.3,172.1,0.862,499178.7,499178.7,1500,0,0,0,L,1122011218,0,124.04,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470163506,829126.00
08/02/2016 14:45,2,6.551,ACTIVE,219.16,363.99,59.949,1470163503,"201051344000469","219011344069620",28.05,35.80,0,334.24,429.22,185.9,177.6,0.893,501256.1,501256.1,1505,0,0,0,L,1122011218,0,124.04,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470163506,829127.00
08/02/2016 14:45,2,6.461,ACTIVE,215.77,360.69,59.965,1470163503,"201051344000646","219011344069620",27.06,44.80,0,330.93,424.71,177.1,169.0,0.840,502752.8,502752.8,1500,0,0,0,L,1122011218,0,124.04,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470163508,829128.00
08/02/2016 14:45,2,6.184,ACTIVE,213.29,361.59,59.949,1470163503,"274151322000052","219011344069620",26.42,57.70,0,328.22,406.07,165.3,157.6,0.628,772755.3,772755.3,1491,0,0,0,L,1151911521,0,122.01,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470163508,829129.00
08/02/2016 14:45,2,6.521,ACTIVE,217.13,361.89,59.986,1470163503,"201051344000585","219011344069620",26.80,43.80,0,332.73,425.01,177.0,168.9,0.813,511468.5,511468.5,1498,0,0,0,L,1122011218,0,124.04,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470163510,829130.00
08/02/2016 14:45,2,6.055,ACTIVE,215.32,357.38,59.954,1470163503,"201051344001230","219011344069620",27.04,43.60,0,331.53,424.11,165.8,158.1,0.769,506131.4,506131.4,1508,0,0,0,L,1122011218,0,123.59,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470163511,829131.00
08/02/2016 14:45,2,5.709,ACTIVE,216.45,358.58,59.938,1470163503,"201051344000582","219011344069620",26.86,42.30,0,331.53,429.52,155.2,147.9,0.716,498985.2,498985.2,1499,0,0,0,L,1122011218,0,124.04,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470163511,829132.00
08/02/2016 14:45,2,5.504,ACTIVE,215.09,356.48,59.949,1470163503,"201051344000955","219011344069620",26.86,45.30,0,333.03,423.81,149.8,142.7,0.712,512455.0,512455.0,1505,0,0,0,L,1122011218,0,123.14,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470163512,829133.00
08/02/2016 14:45,2,3.498,ACTIVE,212.61,408.18,59.944,1470163503,"274151322000094","219011344069620",36.44,54.80,0,383.23,461.38,128.9,122.5,0.504,631709.0,631709.0,1519,0,0,0,L,1151911521,0,121.78,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470163513,829134.00
08/02/2016 14:45,2,5.504,ACTIVE,217.80,358.28,59.949,1470163503,"201051344000579","219011344069620",26.96,43.60,0,334.24,428.61,150.2,143.1,0.703,515527.4,515527.4,1504,0,0,0,L,1122011218,0,123.59,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470163514,829135.00
08/02/2016 14:45,2,5.344,ACTIVE,215.09,354.97,59.949,1470163503,"201051344000890","219011344069620",27.08,46.80,0,332.73,424.41,146.6,139.6,0.681,509676.3,509676.3,1499,0,0,0,L,1122011218,0,123.59,121.78,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470163515,829136.00
08/02/2016 14:45,2,5.350,ACTIVE,215.77,357.38,59.938,1470163503,"201051344000438","219011344069620",26.94,45.00,0,332.43,424.41,146.0,139.0,0.698,511331.0,511331.0,1508,0,0,0,L,1122011218,0,123.81,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470163516,829137.00
08/02/2016 14:45,2,5.365,ACTIVE,215.32,354.67,59.917,1470163503,"201051344000417","219011344069620",26.68,46.60,0,333.03,423.81,145.1,138.1,0.694,502934.7,502934.7,1502,0,0,0,L,1122011218,0,123.14,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470163517,829138.00
08/02/2016 14:45,2,5.129,ACTIVE,212.38,359.48,59.938,1470163503,"274151322000083","219011344069620",26.58,58.80,0,327.02,401.86,138.1,131.4,0.566,765792.3,765792.3,1498,0,0,0,L,1151911521,0,121.55,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470163518,829139.00
08/02/2016 14:45,2,5.359,ACTIVE,213.29,362.49,59.944,1470163503,"274151322000076","219011344069620",27.33,56.50,0,329.43,406.97,148.2,141.1,0.579,816631.3,816631.3,1491,0,0,0,L,1151911521,0,122.01,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470163519,829140.00
08/02/2016 14:45,2,5.512,ACTIVE,216.67,357.98,59.959,1470163503,"201051344000868","219011344069620",27.55,36.30,0,328.82,427.11,153.8,146.5,0.707,500155.0,500155.0,1502,0,0,0,L,1122011218,0,123.14,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470163520,829141.00
08/02/2016 14:45,2,5.391,ACTIVE,212.61,359.18,59.938,1470163503,"274151322000095","219011344069620",27.31,56.30,0,326.72,401.56,149.0,141.9,0.570,808354.2,808354.2,1495,0,0,0,L,1151911521,0,122.23,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470163520,829142.00
08/02/2016 14:45,2,5.457,ACTIVE,217.58,359.48,59.938,1470163503,"201051344000988","219011344069620",26.90,38.40,0,334.54,428.61,148.7,141.6,0.712,496586.0,496586.0,1505,0,0,0,L,1122011218,0,123.59,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470163521,829143.00
08/02/2016 14:45,2,5.459,ACTIVE,216.22,355.88,59.933,1470163503,"201051344001025","219011344069620",27.04,45.00,0,331.53,424.41,149.5,142.4,0.685,510566.9,510566.9,1499,0,0,0,L,1122011218,0,123.59,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470163522,829144.00
08/02/2016 14:45,2,5.230,ACTIVE,217.80,359.18,59.949,1470163503,"201051344000458","219011344069620",27.75,39.00,0,334.84,428.91,146.9,139.9,0.698,507647.9,507647.9,1501,0,0,0,L,1122011218,0,123.81,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470163523,829145.00
08/02/2016 14:45,2,5.209,ACTIVE,218.03,358.58,59.954,1470163503,"201051344000853","219011344069620",27.75,38.00,0,334.54,428.31,146.4,139.4,0.689,506713.4,506713.4,1497,0,0,0,L,1122011218,0,124.27,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470163524,829146.00
08/02/2016 14:45,2,5.209,ACTIVE,215.09,355.58,59.970,1470163503,"201051344000685","219011344069620",26.94,42.80,0,332.13,423.50,142.1,135.2,0.689,510627.9,510627.9,1505,0,0,0,L,1122011218,0,123.81,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470163525,829147.00
08/02/2016 14:45,2,5.109,ACTIVE,215.77,355.58,59.922,1470163503,"201051344000917","219011344069620",27.19,42.30,0,332.13,422.90,140.6,133.8,0.663,507505.0,507505.0,1507,0,0,0,L,1122011218,0,123.36,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470163526,829148.00
08/02/2016 14:45,2,5.027,ACTIVE,214.87,354.97,59.954,1470163503,"201051344001145","219011344069620",27.12,41.30,0,330.63,423.81,138.0,131.3,0.641,512754.5,512754.5,1510,0,0,0,L,1122011218,0,123.14,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470163527,829149.00
08/02/2016 14:45,2,5.066,ACTIVE,216.00,356.48,59.949,1470163503,"201051344000651","219011344069620",26.84,42.80,0,333.63,426.51,137.7,130.9,0.632,505476.1,505476.1,1499,0,0,0,L,1122011218,0,124.04,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470163528,829150.00
08/02/2016 14:45,2,4.646,ACTIVE,212.16,347.76,59.944,1470163503,"274151322000088","219011344069620",25.21,52.30,0,329.73,401.26,118.6,112.6,0.455,738153.7,738153.7,1497,0,0,0,L,1151911521,0,122.23,122.23,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470163529,829151.00
08/02/2016 14:45,2,3.096,ACTIVE,213.51,398.56,59.944,1470163503,"274151322000068","219011344069620",37.00,54.50,0,380.22,462.28,116.1,110.1,0.442,631853.5,631853.5,1514,0,0,0,L,1151911521,0,122.46,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470163529,829152.00
08/02/2016 14:45,2,4.941,ACTIVE,215.32,354.37,59.949,1470163503,"201051344001135","219011344069620",26.52,43.60,0,331.83,423.81,132.8,126.2,0.619,501563.2,501563.2,1501,0,0,0,L,1122011218,0,123.36,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470163530,829153.00
08/02/2016 14:45,2,4.826,ACTIVE,215.54,354.07,59.938,1470163503,"201051344000594","219011344069620",27.33,46.80,0,330.93,423.81,133.6,127.0,0.628,512047.4,512047.4,1503,0,0,0,L,1122011218,0,122.68,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470163531,829154.00
08/02/2016 14:45,2,4.830,ACTIVE,215.77,353.47,59.954,1470163503,"201051344001203","219011344069620",27.21,44.30,0,333.93,426.21,133.2,126.6,0.636,509348.5,509348.5,1505,0,0,0,L,1122011218,0,124.04,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470163532,829155.00
08/02/2016 14:45,2,4.496,ACTIVE,212.61,356.18,59.959,1470163503,"274151322000054","219011344069620",25.33,52.80,0,328.82,402.77,115.3,109.4,0.442,753536.8,753536.8,1495,0,0,0,L,1151911521,0,122.01,122.23,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470163533,829156.00
08/02/2016 14:45,2,5.105,ACTIVE,216.67,354.37,59.949,1470163503,"201051344000867","219011344069620",27.39,40.00,0,331.23,426.81,141.6,134.7,0.645,499277.1,499277.1,1502,0,0,0,L,1122011218,0,123.36,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470163534,829157.00
08/02/2016 14:45,2,4.994,ACTIVE,215.77,355.58,59.938,1470163503,"201051344001093","219011344069620",27.23,42.00,0,332.43,427.11,137.7,131.0,0.641,506895.3,506895.3,1505,0,0,0,L,1122011218,0,123.81,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470163535,829158.00
08/02/2016 14:45,2,5.238,ACTIVE,217.35,358.28,59.928,1470163503,"201051344000900","219011344069620",28.23,36.50,0,334.24,428.01,149.7,142.5,0.698,515540.7,515540.7,1507,0,0,0,L,1122011218,0,123.59,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470163536,829159.00
08/02/2016 14:45,2,5.234,ACTIVE,217.35,357.98,59.965,1470163503,"201051344000648","219011344069620",27.31,38.40,0,334.84,429.82,144.8,137.9,0.681,505530.7,505530.7,1500,0,0,0,L,1122011218,0,123.14,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470163537,829160.00
08/02/2016 14:45,2,5.162,ACTIVE,217.58,358.58,59.975,1470163503,"201051344000569","219011344069620",28.33,38.60,0,334.24,428.91,148.1,141.0,0.694,515999.9,515999.9,1500,0,0,0,L,1122011218,0,123.14,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470163538,829161.00
08/02/2016 14:45,2,5.275,ACTIVE,217.58,358.28,59.949,1470163503,"201051344000983","219011344069620",27.75,38.40,0,334.24,429.22,148.3,141.2,0.689,508049.5,508049.5,1499,0,0,0,L,1122011218,0,123.59,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470163539,829162.00
08/02/2016 14:45,2,5.158,ACTIVE,217.58,356.78,59.944,1470163503,"201051344001158","219011344069620",27.27,40.40,0,333.93,428.91,142.4,135.5,0.667,500893.9,500893.9,1502,0,0,0,L,1122011218,0,123.36,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470163540,829163.00
08/02/2016 14:45,2,4.973,ACTIVE,217.35,358.28,59.944,1470163503,"201051344000576","219011344069620",27.81,36.80,0,334.54,428.91,139.9,133.2,0.658,508176.3,508176.3,1503,0,0,0,L,1122011218,0,123.59,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470163541,829164.00
08/02/2016 14:45,2,4.760,ACTIVE,212.61,345.96,59.944,1470163503,"274151322000087","219011344069620",25.52,62.50,0,328.82,400.66,123.0,116.8,0.460,726295.4,726295.4,1512,0,0,0,L,1151911521,0,122.23,122.68,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470163542,829165.00
08/02/2016 15:00,2,8.541,ACTIVE,221.42,371.51,59.965,1470164403,"201051344000645","219011344069620",29.48,37.50,0,333.33,428.31,254.4,243.7,1.145,507787.8,507787.8,1503,0,0,0,L,1122011218,0,125.40,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470164404,829166.00
08/02/2016 15:00,2,8.803,ACTIVE,214.87,375.71,59.959,1470164403,"274151322000085","219011344069620",25.09,52.50,0,330.63,403.07,223.3,213.6,0.849,754089.2,754089.2,1495,0,0,0,L,1151911521,0,123.81,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470164405,829167.00
08/02/2016 15:00,2,8.555,ACTIVE,220.52,371.51,59.949,1470164403,"201051344000633","219011344069620",29.36,41.50,0,334.54,428.31,254.0,243.2,1.184,499213.7,499213.7,1501,0,0,0,L,1122011218,0,124.94,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470164406,829168.00
08/02/2016 15:00,2,8.373,ACTIVE,222.10,371.81,59.938,1470164403,"201051344000469","219011344069620",30.08,35.20,0,335.14,429.52,254.8,244.0,1.171,501291.6,501291.6,1506,0,0,0,L,1122011218,0,125.17,126.30,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470164407,829169.00
08/02/2016 15:00,2,8.705,ACTIVE,218.26,368.80,59.959,1470164403,"201051344000646","219011344069620",28.88,44.80,0,327.92,423.81,254.3,243.5,1.167,502787.2,502787.2,1501,0,0,0,L,1122011218,0,125.17,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470164408,829170.00
08/02/2016 15:00,2,9.037,ACTIVE,214.41,384.43,59.954,1470164403,"274151322000052","219011344069620",26.60,58.30,0,330.33,406.07,243.2,232.9,0.959,772787.6,772787.6,1492,0,0,0,L,1151911521,0,122.46,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470164409,829171.00
08/02/2016 15:00,2,8.451,ACTIVE,219.84,370.00,59.970,1470164403,"201051344000585","219011344069620",29.68,42.50,0,333.33,426.21,253.9,243.1,1.171,511503.9,511503.9,1499,0,0,0,L,1122011218,0,125.40,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470164410,829172.00
08/02/2016 15:00,2,8.541,ACTIVE,217.58,368.50,59.975,1470164403,"201051344001230","219011344069620",29.40,43.00,0,325.82,424.41,254.2,243.4,1.162,506165.7,506165.7,1509,0,0,0,L,1122011218,0,124.94,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470164411,829173.00
08/02/2016 15:00,2,8.697,ACTIVE,219.84,371.51,59.954,1470164403,"201051344000582","219011344069620",28.90,41.00,0,332.43,428.31,254.1,243.3,1.158,499019.5,499019.5,1500,0,0,0,L,1122011218,0,125.62,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470164412,829174.00
08/02/2016 15:00,2,8.830,ACTIVE,218.48,367.60,59.959,1470164403,"201051344000955","219011344069620",28.37,43.80,0,330.33,423.20,253.4,242.7,1.162,512489.3,512489.3,1506,0,0,0,L,1122011218,0,124.72,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470164412,829175.00
08/02/2016 15:00,2,5.951,ACTIVE,214.41,410.88,59.954,1470164403,"274151322000094","219011344069620",37.71,53.80,0,382.33,474.90,227.0,217.2,0.875,631739.1,631739.1,1520,0,0,0,L,1151911521,0,122.91,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470164413,829176.00
08/02/2016 15:00,2,8.666,ACTIVE,221.87,372.11,59.965,1470164403,"201051344000579","219011344069620",28.15,42.80,0,333.93,428.31,246.7,236.2,1.153,515562.8,515562.8,1505,0,0,0,L,1122011218,0,125.40,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470164414,829177.00
08/02/2016 15:00,2,8.533,ACTIVE,217.58,370.90,59.965,1470164403,"201051344000890","219011344069620",27.69,45.80,0,328.52,424.41,239.1,228.9,1.109,509710.9,509710.9,1500,0,0,0,L,1122011218,0,124.94,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470164415,829178.00
08/02/2016 15:00,2,8.410,ACTIVE,218.26,367.60,59.959,1470164403,"201051344000438","219011344069620",27.08,44.80,0,330.03,427.11,230.5,220.6,1.065,511365.4,511365.4,1509,0,0,0,L,1122011218,0,125.17,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470164416,829179.00
08/02/2016 15:00,2,7.990,ACTIVE,217.58,364.29,59.970,1470164403,"201051344000417","219011344069620",26.82,46.80,0,331.83,424.11,216.9,207.4,1.012,502968.7,502968.7,1503,0,0,0,L,1122011218,0,124.49,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470164417,829180.00
08/02/2016 15:00,2,7.479,ACTIVE,213.51,374.81,59.959,1470164403,"274151322000083","219011344069620",26.54,58.50,0,329.13,401.56,200.9,192.0,0.809,765824.8,765824.8,1499,0,0,0,L,1151911521,0,122.46,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470164418,829181.00
08/02/2016 15:00,2,7.982,ACTIVE,214.87,363.09,59.954,1470164403,"274151322000076","219011344069620",26.88,57.00,0,331.83,407.57,217.3,207.8,0.844,816666.1,816666.1,1492,0,0,0,L,1151911521,0,123.14,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470164419,829182.00
08/02/2016 15:00,2,8.857,ACTIVE,219.84,370.90,59.965,1470164403,"201051344000868","219011344069620",27.41,36.00,0,333.63,428.31,245.9,235.4,1.100,500190.7,500190.7,1503,0,0,0,L,1122011218,0,124.49,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470164420,829183.00
08/02/2016 15:00,2,8.600,ACTIVE,213.96,382.03,59.959,1470164403,"274151322000095","219011344069620",27.29,57.30,0,328.52,401.56,237.6,227.4,0.906,808388.9,808388.9,1496,0,0,0,L,1151911521,0,123.14,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470164421,829184.00
08/02/2016 15:00,2,9.176,ACTIVE,222.10,376.92,60.002,1470164403,"201051344000988","219011344069620",27.21,37.80,0,333.33,428.01,253.1,242.4,1.149,496621.4,496621.4,1506,0,0,0,L,1122011218,0,125.40,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470164422,829185.00
08/02/2016 15:00,2,9.113,ACTIVE,219.61,370.30,59.954,1470164403,"201051344001025","219011344069620",27.45,43.60,0,333.03,425.91,253.2,242.4,1.131,510602.3,510602.3,1500,0,0,0,L,1122011218,0,125.40,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470164423,829186.00
08/02/2016 15:00,2,8.701,ACTIVE,221.64,370.00,59.949,1470164403,"201051344000458","219011344069620",28.01,38.40,0,332.73,427.71,246.6,236.0,1.171,507683.7,507683.7,1502,0,0,0,L,1122011218,0,125.40,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470164424,829187.00
08/02/2016 15:00,2,8.662,ACTIVE,221.87,373.31,59.991,1470164403,"201051344000853","219011344069620",28.17,36.80,0,331.23,428.61,246.8,236.3,1.153,506749.4,506749.4,1498,0,0,0,L,1122011218,0,125.85,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470164425,829188.00
08/02/2016 15:00,2,8.738,ACTIVE,217.35,370.90,59.986,1470164403,"201051344000685","219011344069620",27.06,42.00,0,330.93,422.90,239.5,229.3,1.100,510662.8,510662.8,1506,0,0,0,L,1122011218,0,125.17,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470164426,829189.00
08/02/2016 15:00,2,8.672,ACTIVE,218.93,369.70,59.959,1470164403,"201051344000917","219011344069620",27.47,41.80,0,330.33,425.61,241.3,231.0,1.136,507540.0,507540.0,1508,0,0,0,L,1122011218,0,125.17,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470164427,829190.00
08/02/2016 15:00,2,8.717,ACTIVE,217.58,367.90,59.954,1470164403,"201051344001145","219011344069620",27.29,40.60,0,329.73,423.50,240.9,230.6,1.074,512789.3,512789.3,1511,0,0,0,L,1122011218,0,124.72,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470164427,829191.00
08/02/2016 15:00,2,8.631,ACTIVE,219.61,371.51,59.981,1470164403,"201051344000651","219011344069620",27.69,42.30,0,333.93,427.11,241.9,231.6,1.100,505511.3,505511.3,1500,0,0,0,L,1122011218,0,126.07,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470164428,829192.00
08/02/2016 15:00,2,8.090,ACTIVE,213.96,375.71,59.954,1470164403,"274151322000088","219011344069620",25.33,52.30,0,329.43,406.97,207.5,198.3,0.787,738184.4,738184.4,1498,0,0,0,L,1151911521,0,123.36,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470164429,829193.00
08/02/2016 15:00,2,5.572,ACTIVE,214.87,421.10,59.975,1470164403,"274151322000068","219011344069620",37.49,55.30,0,380.22,473.10,211.5,202.2,0.813,631883.9,631883.9,1515,0,0,0,L,1151911521,0,123.14,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470164430,829194.00
08/02/2016 15:00,2,8.926,ACTIVE,219.16,370.30,59.965,1470164403,"201051344001135","219011344069620",27.29,43.20,0,331.83,427.71,246.6,236.1,1.123,501598.3,501598.3,1502,0,0,0,L,1122011218,0,125.62,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470164431,829195.00
08/02/2016 15:00,2,8.811,ACTIVE,219.16,371.51,59.965,1470164403,"201051344000594","219011344069620",28.53,46.40,0,330.93,423.81,254.6,243.8,1.162,512083.1,512083.1,1504,0,0,0,L,1122011218,0,124.27,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470164432,829196.00
08/02/2016 15:00,2,8.764,ACTIVE,219.61,370.30,59.959,1470164403,"201051344001203","219011344069620",28.73,43.80,0,333.03,426.51,254.8,244.0,1.171,509384.1,509384.1,1506,0,0,0,L,1122011218,0,126.07,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470164433,829197.00
08/02/2016 15:00,2,8.764,ACTIVE,214.41,356.48,59.959,1470164403,"274151322000054","219011344069620",25.31,52.80,0,330.63,403.37,224.4,214.7,0.862,753568.0,753568.0,1496,0,0,0,L,1151911521,0,123.14,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470164434,829198.00
08/02/2016 15:00,2,8.707,ACTIVE,220.29,369.40,59.965,1470164403,"201051344000867","219011344069620",28.86,38.60,0,334.24,427.11,254.3,243.6,1.149,499313.1,499313.1,1503,0,0,0,L,1122011218,0,124.94,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470164435,829199.00
08/02/2016 15:00,2,8.865,ACTIVE,219.61,371.51,59.986,1470164403,"201051344001093","219011344069620",28.03,41.30,0,333.63,427.71,251.5,240.8,1.140,506930.3,506930.3,1506,0,0,0,L,1122011218,0,125.62,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470164435,829200.00
08/02/2016 15:00,2,8.648,ACTIVE,221.19,377.52,59.965,1470164403,"201051344000900","219011344069620",29.06,35.80,0,334.24,428.61,254.6,243.8,1.127,515577.3,515577.3,1508,0,0,0,L,1122011218,0,125.40,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470164436,829201.00
08/02/2016 15:00,2,9.000,ACTIVE,221.19,376.31,59.970,1470164403,"201051344000648","219011344069620",27.39,37.80,0,335.44,428.91,249.7,239.1,1.145,505566.3,505566.3,1501,0,0,0,L,1122011218,0,124.72,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470164437,829202.00
08/02/2016 15:00,2,8.695,ACTIVE,221.64,373.31,59.975,1470164403,"201051344000569","219011344069620",28.92,38.40,0,333.63,428.61,254.5,243.7,1.171,516036.2,516036.2,1501,0,0,0,L,1122011218,0,124.94,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470164438,829203.00
08/02/2016 15:00,2,8.592,ACTIVE,221.87,373.01,59.970,1470164403,"201051344000983","219011344069620",29.26,38.00,0,334.54,428.61,254.3,243.6,1.158,508086.0,508086.0,1500,0,0,0,L,1122011218,0,125.62,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470164439,829204.00
08/02/2016 15:00,2,9.025,ACTIVE,222.10,373.91,59.959,1470164403,"201051344001158","219011344069620",27.79,39.50,0,334.54,428.31,254.0,243.3,1.167,500929.6,500929.6,1503,0,0,0,L,1122011218,0,125.40,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470164440,829205.00
08/02/2016 15:00,2,8.822,ACTIVE,221.64,373.61,59.949,1470164403,"201051344000576","219011344069620",28.27,36.30,0,332.13,429.52,252.4,241.7,1.153,508212.4,508212.4,1504,0,0,0,L,1122011218,0,125.40,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470164441,829206.00
08/02/2016 15:00,2,8.426,ACTIVE,214.19,362.49,59.954,1470164403,"274151322000087","219011344069620",25.35,62.50,0,330.63,403.97,216.2,206.7,0.822,726326.6,726326.6,1513,0,0,0,L,1151911521,0,123.14,123.59,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470164442,829207.00
08/02/2016 15:15,2,5.338,ACTIVE,217.35,359.18,59.959,1470165303,"201051344000645","219011344069620",28.33,36.00,0,335.44,428.31,153.2,146.0,0.712,507824.9,507824.9,1504,0,0,0,L,1122011218,0,123.59,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470165304,829208.00
08/02/2016 15:15,2,4.941,ACTIVE,212.61,359.18,59.933,1470165303,"274151322000085","219011344069620",25.90,51.00,0,327.92,396.45,129.6,123.1,0.504,754120.7,754120.7,1496,0,0,0,L,1151911521,0,122.46,122.23,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470165305,829209.00
08/02/2016 15:15,2,5.562,ACTIVE,216.67,359.18,59.949,1470165303,"201051344000633","219011344069620",28.11,40.60,0,334.24,428.61,158.3,150.8,0.760,499250.5,499250.5,1502,0,0,0,L,1122011218,0,123.36,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470165306,829210.00
08/02/2016 15:15,2,5.592,ACTIVE,217.80,360.38,59.949,1470165303,"201051344000469","219011344069620",28.45,34.30,0,334.24,428.61,161.1,153.5,0.769,501329.0,501329.0,1507,0,0,0,L,1122011218,0,123.14,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470165307,829211.00
08/02/2016 15:15,2,5.561,ACTIVE,215.09,357.98,59.965,1470165303,"201051344000646","219011344069620",27.71,43.00,0,332.73,423.20,156.0,148.7,0.729,502823.5,502823.5,1502,0,0,0,L,1122011218,0,123.59,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470165308,829212.00
08/02/2016 15:15,2,5.262,ACTIVE,212.83,352.57,59.954,1470165303,"274151322000052","219011344069620",27.53,53.80,0,329.13,405.17,146.6,139.5,0.566,772821.5,772821.5,1493,0,0,0,L,1151911521,0,121.78,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470165309,829213.00
08/02/2016 15:15,2,5.887,ACTIVE,216.45,359.48,59.954,1470165303,"201051344000585","219011344069620",27.73,41.80,0,333.03,426.81,165.3,157.7,0.778,511541.1,511541.1,1500,0,0,0,L,1122011218,0,123.59,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470165310,829214.00
08/02/2016 15:15,2,5.887,ACTIVE,214.87,358.88,59.928,1470165303,"201051344001230","219011344069620",27.91,42.00,0,331.83,423.81,166.4,158.7,0.787,506201.7,506201.7,1510,0,0,0,L,1122011218,0,123.36,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470165310,829215.00
08/02/2016 15:15,2,5.992,ACTIVE,216.67,361.29,59.991,1470165303,"201051344000582","219011344069620",27.93,41.00,0,333.93,428.31,169.5,161.7,0.778,499055.4,499055.4,1501,0,0,0,L,1122011218,0,124.04,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470165311,829216.00
08/02/2016 15:15,2,6.018,ACTIVE,215.54,359.18,60.002,1470165303,"201051344000955","219011344069620",27.55,43.60,0,333.03,422.60,167.8,160.1,0.791,512525.1,512525.1,1507,0,0,0,L,1122011218,0,123.14,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470165312,829217.00
08/02/2016 15:15,2,3.773,ACTIVE,213.06,428.31,59.954,1470165303,"274151322000094","219011344069620",38.70,53.00,0,380.22,452.36,148.2,141.1,0.575,631770.4,631770.4,1521,0,0,0,L,1151911521,0,122.01,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470165313,829218.00
08/02/2016 15:15,2,5.875,ACTIVE,218.26,361.29,59.944,1470165303,"201051344000579","219011344069620",28.11,41.80,0,334.54,428.61,167.2,159.4,0.765,515599.6,515599.6,1506,0,0,0,L,1122011218,0,123.81,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470165314,829219.00
08/02/2016 15:15,2,5.861,ACTIVE,215.09,357.08,59.954,1470165303,"201051344000890","219011344069620",27.61,44.80,0,333.63,423.20,164.0,156.4,0.760,509746.7,509746.7,1501,0,0,0,L,1122011218,0,123.59,121.78,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470165315,829220.00
08/02/2016 15:15,2,5.664,ACTIVE,216.00,359.48,59.949,1470165303,"201051344000438","219011344069620",28.25,43.60,0,334.54,426.21,162.1,154.5,0.765,511401.1,511401.1,1510,0,0,0,L,1122011218,0,123.81,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470165316,829221.00
08/02/2016 15:15,2,5.633,ACTIVE,215.54,357.98,59.949,1470165303,"201051344000417","219011344069620",27.79,45.80,0,333.33,421.40,158.6,151.2,0.760,503004.0,503004.0,1504,0,0,0,L,1122011218,0,123.14,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470165317,829222.00
08/02/2016 15:15,2,5.471,ACTIVE,212.38,356.78,59.949,1470165303,"274151322000083","219011344069620",27.43,54.30,0,328.82,397.35,151.9,144.7,0.619,765858.5,765858.5,1500,0,0,0,L,1151911521,0,121.55,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470165318,829223.00
08/02/2016 15:15,2,5.559,ACTIVE,213.29,363.99,59.949,1470165303,"274151322000076","219011344069620",27.89,54.00,0,331.23,406.37,156.8,149.4,0.614,816702.2,816702.2,1493,0,0,0,L,1151911521,0,122.23,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470165319,829224.00
08/02/2016 15:15,2,4.533,ACTIVE,215.77,355.28,59.922,1470165303,"201051344000868","219011344069620",28.43,35.40,0,334.24,428.01,130.4,124.0,0.597,500227.7,500227.7,1504,0,0,0,L,1122011218,0,122.68,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470165320,829225.00
08/02/2016 15:15,2,4.615,ACTIVE,212.16,350.77,59.949,1470165303,"274151322000095","219011344069620",27.95,53.30,0,328.82,402.16,130.4,124.0,0.499,808425.0,808425.0,1497,0,0,0,L,1151911521,0,122.23,122.01,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470165321,829226.00
08/02/2016 15:15,2,4.146,ACTIVE,216.00,353.77,59.954,1470165303,"201051344000988","219011344069620",27.73,36.50,0,335.44,427.41,116.4,110.4,0.544,496657.9,496657.9,1507,0,0,0,L,1122011218,0,122.68,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470165322,829227.00
08/02/2016 15:15,2,4.070,ACTIVE,214.64,352.27,59.959,1470165303,"201051344001025","219011344069620",28.03,43.40,0,333.93,425.91,115.6,109.6,0.530,510638.9,510638.9,1501,0,0,0,L,1122011218,0,122.68,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470165323,829228.00
08/02/2016 15:15,2,3.969,ACTIVE,216.22,352.87,59.954,1470165303,"201051344000458","219011344069620",28.47,38.20,0,335.14,428.31,114.4,108.5,0.561,507720.5,507720.5,1503,0,0,0,L,1122011218,0,122.91,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470165324,829229.00
08/02/2016 15:15,2,4.012,ACTIVE,216.45,354.37,59.954,1470165303,"201051344000853","219011344069620",28.39,36.00,0,338.14,427.41,115.4,109.4,0.548,506786.6,506786.6,1499,0,0,0,L,1122011218,0,123.36,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470165324,829230.00
08/02/2016 15:15,2,3.910,ACTIVE,213.96,351.37,59.954,1470165303,"201051344000685","219011344069620",27.91,41.30,0,333.93,423.20,110.5,104.8,0.544,510698.5,510698.5,1507,0,0,0,L,1122011218,0,123.36,121.55,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470165325,829231.00
08/02/2016 15:15,2,3.930,ACTIVE,214.41,351.37,59.959,1470165303,"201051344000917","219011344069620",28.11,40.40,0,333.03,427.11,111.9,106.1,0.530,507575.9,507575.9,1509,0,0,0,L,1122011218,0,122.91,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470165326,829232.00
08/02/2016 15:15,2,4.041,ACTIVE,213.96,351.97,59.954,1470165303,"201051344001145","219011344069620",27.39,40.40,0,334.24,422.90,112.2,106.4,0.513,512825.0,512825.0,1512,0,0,0,L,1122011218,0,122.68,121.78,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470165327,829233.00
08/02/2016 15:15,2,4.119,ACTIVE,214.87,353.17,60.002,1470165303,"201051344000651","219011344069620",27.63,41.30,0,334.54,428.01,115.4,109.4,0.539,505547.3,505547.3,1501,0,0,0,L,1122011218,0,123.59,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470165328,829234.00
08/02/2016 15:15,2,3.811,ACTIVE,211.70,348.66,59.944,1470165303,"274151322000088","219011344069620",26.16,50.80,0,328.52,395.25,100.9,95.5,0.384,738215.4,738215.4,1499,0,0,0,L,1151911521,0,122.23,122.01,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470165329,829235.00
08/02/2016 15:15,2,2.572,ACTIVE,212.61,415.69,59.944,1470165303,"274151322000068","219011344069620",38.29,52.50,0,377.52,451.16,99.5,94.1,0.380,631914.9,631914.9,1516,0,0,0,L,1151911521,0,122.23,122.46,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470165330,829236.00
08/02/2016 15:15,2,4.131,ACTIVE,214.41,350.77,59.965,1470165303,"201051344001135","219011344069620",28.29,42.00,0,333.93,427.11,118.5,112.4,0.566,501634.0,501634.0,1503,0,0,0,L,1122011218,0,122.91,121.78,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470165331,829237.00
08/02/2016 15:15,2,4.295,ACTIVE,214.87,354.37,59.965,1470165303,"201051344000594","219011344069620",27.97,45.30,0,333.03,423.20,121.7,115.6,0.557,512119.3,512119.3,1505,0,0,0,L,1122011218,0,122.46,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470165332,829238.00
08/02/2016 15:15,2,4.324,ACTIVE,214.87,352.87,59.975,1470165303,"201051344001203","219011344069620",27.95,42.50,0,334.84,428.01,122.4,116.2,0.583,509420.2,509420.2,1507,0,0,0,L,1122011218,0,123.59,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470165333,829239.00
08/02/2016 15:15,2,4.039,ACTIVE,211.93,342.05,59.965,1470165303,"274151322000054","219011344069620",26.34,50.60,0,330.93,396.75,107.7,102.0,0.411,753599.3,753599.3,1497,0,0,0,L,1151911521,0,121.78,122.01,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470165334,829240.00
08/02/2016 15:15,2,4.371,ACTIVE,215.77,352.57,59.959,1470165303,"201051344000867","219011344069620",28.05,38.20,0,334.54,427.11,124.1,117.9,0.570,499349.5,499349.5,1504,0,0,0,L,1122011218,0,122.91,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470165335,829241.00
08/02/2016 15:15,2,4.076,ACTIVE,215.09,353.17,59.970,1470165303,"201051344001093","219011344069620",28.65,40.40,0,333.93,427.71,118.2,112.2,0.552,506965.5,506965.5,1507,0,0,0,L,1122011218,0,123.14,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470165335,829242.00
