ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/02/2016 15:15,2,4.047,ACTIVE,215.54,353.47,59.970,1470165303,"201051344000900","219011344069620",28.43,35.00,0,334.54,428.01,116.4,110.5,0.535,515614.3,515614.3,1509,0,0,0,L,1122011218,0,122.68,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470165336,829243.00
08/02/2016 15:15,2,3.932,ACTIVE,215.77,352.57,59.981,1470165303,"201051344000648","219011344069620",27.89,36.50,0,335.14,428.91,111.1,105.3,0.530,505602.1,505602.1,1502,0,0,0,L,1122011218,0,122.23,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470165337,829244.00
08/02/2016 15:15,2,3.939,ACTIVE,215.77,352.27,59.981,1470165303,"201051344000569","219011344069620",28.53,37.00,0,334.54,429.52,113.8,107.9,0.535,516072.7,516072.7,1502,0,0,0,L,1122011218,0,122.23,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470165338,829245.00
08/02/2016 15:15,2,4.012,ACTIVE,216.00,352.57,59.954,1470165303,"201051344000983","219011344069620",28.55,36.80,0,334.24,428.91,116.0,110.0,0.548,508122.7,508122.7,1501,0,0,0,L,1122011218,0,122.91,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470165339,829246.00
08/02/2016 15:15,2,4.061,ACTIVE,216.00,352.57,59.965,1470165303,"201051344001158","219011344069620",27.61,38.40,0,334.54,427.41,113.5,107.6,0.539,500965.2,500965.2,1504,0,0,0,L,1122011218,0,122.68,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470165340,829247.00
08/02/2016 15:15,2,4.049,ACTIVE,216.22,353.77,59.954,1470165303,"201051344000576","219011344069620",28.25,34.80,0,336.04,428.61,115.9,109.9,0.552,508248.6,508248.6,1505,0,0,0,L,1122011218,0,122.91,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470165341,829248.00
08/02/2016 15:15,2,3.738,ACTIVE,211.93,351.97,59.944,1470165303,"274151322000087","219011344069620",26.18,59.50,0,330.03,394.05,99.1,93.7,0.376,726357.4,726357.4,1514,0,0,0,L,1151911521,0,121.78,122.23,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470165342,829249.00
08/02/2016 15:30,2,3.250,ACTIVE,215.77,350.17,59.938,1470166203,"201051344000645","219011344069620",27.29,36.80,0,335.44,427.71,89.8,84.7,0.411,507859.6,507859.6,1505,0,0,0,L,1122011218,0,122.91,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470166205,829250.00
08/02/2016 15:30,2,2.973,ACTIVE,211.93,346.56,60.002,1470166203,"274151322000085","219011344069620",25.92,50.60,0,329.43,395.55,78.0,73.4,0.301,754150.4,754150.4,1497,0,0,0,L,1151911521,0,122.23,122.01,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470166206,829251.00
08/02/2016 15:30,2,3.213,ACTIVE,215.09,351.07,59.959,1470166203,"201051344000633","219011344069620",27.53,41.50,0,333.93,428.01,89.6,84.5,0.429,499285.2,499285.2,1503,0,0,0,L,1122011218,0,122.68,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470166207,829252.00
08/02/2016 15:30,2,3.195,ACTIVE,215.54,350.17,59.954,1470166203,"201051344000469","219011344069620",28.15,34.00,0,334.54,428.31,91.1,86.0,0.442,501364.2,501364.2,1508,0,0,0,L,1122011218,0,122.23,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470166208,829253.00
08/02/2016 15:30,2,3.203,ACTIVE,213.51,348.06,59.991,1470166203,"201051344000646","219011344069620",27.31,43.00,0,332.13,424.41,88.7,83.7,0.424,502857.6,502857.6,1503,0,0,0,L,1122011218,0,122.91,121.55,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470166209,829254.00
08/02/2016 15:30,2,3.043,ACTIVE,211.70,342.05,59.959,1470166203,"274151322000052","219011344069620",26.94,54.30,0,327.62,400.06,83.1,78.3,0.327,772853.2,772853.2,1494,0,0,0,L,1151911521,0,121.10,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470166210,829255.00
08/02/2016 15:30,2,3.332,ACTIVE,214.41,347.76,59.959,1470166203,"201051344000585","219011344069620",27.47,41.80,0,333.03,424.41,92.7,87.5,0.433,511576.2,511576.2,1501,0,0,0,L,1122011218,0,122.46,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470166211,829256.00
08/02/2016 15:30,2,3.145,ACTIVE,213.29,346.86,59.959,1470166203,"201051344001230","219011344069620",27.61,41.80,0,331.53,423.50,87.9,82.9,0.407,506235.6,506235.6,1511,0,0,0,L,1122011218,0,122.68,121.33,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470166212,829257.00
08/02/2016 15:30,2,3.086,ACTIVE,214.41,348.36,60.012,1470166203,"201051344000582","219011344069620",27.59,40.60,0,333.03,424.71,86.2,81.3,0.402,499089.3,499089.3,1502,0,0,0,L,1122011218,0,122.91,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470166212,829258.00
08/02/2016 15:30,2,3.084,ACTIVE,213.29,346.86,59.986,1470166203,"201051344000955","219011344069620",27.45,43.20,0,332.43,423.50,85.8,80.8,0.411,512558.9,512558.9,1508,0,0,0,L,1122011218,0,122.23,121.55,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470166213,829259.00
08/02/2016 15:30,2,1.920,ACTIVE,211.93,414.79,59.949,1470166203,"274151322000094","219011344069620",37.03,52.80,0,383.23,458.37,71.9,67.4,0.513,631799.7,631799.7,1522,0,0,0,L,1151911521,0,121.33,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470166214,829260.00
08/02/2016 15:30,2,3.062,ACTIVE,215.32,349.26,59.965,1470166203,"201051344000579","219011344069620",27.67,41.50,0,335.14,427.71,85.9,81.0,0.407,515634.2,515634.2,1507,0,0,0,L,1122011218,0,122.46,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470166215,829261.00
08/02/2016 15:30,2,3.014,ACTIVE,213.29,346.56,59.938,1470166203,"201051344000890","219011344069620",27.37,44.50,0,333.03,424.41,83.5,78.7,0.389,509780.7,509780.7,1502,0,0,0,L,1122011218,0,122.68,120.88,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470166216,829262.00
08/02/2016 15:30,2,2.984,ACTIVE,213.74,346.26,59.959,1470166203,"201051344000438","219011344069620",27.35,43.40,0,333.93,423.81,82.7,77.9,0.411,511434.8,511434.8,1511,0,0,0,L,1122011218,0,122.91,121.55,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470166217,829263.00
08/02/2016 15:30,2,3.002,ACTIVE,213.51,347.16,59.981,1470166203,"201051344000417","219011344069620",26.82,45.00,0,333.03,423.50,81.5,76.8,0.393,503037.3,503037.3,1505,0,0,0,L,1122011218,0,122.46,121.33,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470166218,829264.00
08/02/2016 15:30,2,2.824,ACTIVE,211.25,350.17,59.965,1470166203,"274151322000083","219011344069620",27.14,54.80,0,328.82,399.76,77.7,73.0,0.314,765890.1,765890.1,1501,0,0,0,L,1151911521,0,121.10,122.01,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470166219,829265.00
08/02/2016 15:30,2,2.949,ACTIVE,212.16,351.37,59.949,1470166203,"274151322000076","219011344069620",27.65,53.50,0,330.03,406.97,82.6,77.8,0.314,816736.0,816736.0,1494,0,0,0,L,1151911521,0,121.55,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470166220,829266.00
08/02/2016 15:30,2,3.037,ACTIVE,214.41,348.66,59.975,1470166203,"201051344000868","219011344069620",27.35,35.40,0,333.93,426.81,84.1,79.3,0.389,500262.4,500262.4,1505,0,0,0,L,1122011218,0,122.01,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470166221,829267.00
08/02/2016 15:30,2,2.947,ACTIVE,211.25,352.27,59.965,1470166203,"274151322000095","219011344069620",27.33,53.80,0,327.62,402.46,81.6,76.8,0.314,808458.8,808458.8,1498,0,0,0,L,1151911521,0,121.55,122.01,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470166222,829268.00
08/02/2016 15:30,2,3.033,ACTIVE,214.87,350.17,59.970,1470166203,"201051344000988","219011344069620",27.08,37.00,0,334.54,428.31,83.2,78.4,0.393,496692.2,496692.2,1508,0,0,0,L,1122011218,0,122.01,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470166223,829269.00
08/02/2016 15:30,2,3.020,ACTIVE,213.51,346.56,60.007,1470166203,"201051344001025","219011344069620",27.39,43.40,0,333.63,423.50,83.8,79.0,0.384,510673.4,510673.4,1502,0,0,0,L,1122011218,0,122.23,121.78,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470166224,829270.00
08/02/2016 15:30,2,2.996,ACTIVE,215.09,348.66,59.949,1470166203,"201051344000458","219011344069620",27.65,37.80,0,335.14,428.61,83.9,79.1,0.402,507755.2,507755.2,1504,0,0,0,L,1122011218,0,122.46,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470166224,829271.00
08/02/2016 15:30,2,2.992,ACTIVE,215.54,349.56,59.965,1470166203,"201051344000853","219011344069620",27.93,36.30,0,337.84,428.31,84.7,79.8,0.393,506821.5,506821.5,1500,0,0,0,L,1122011218,0,122.91,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470166225,829272.00
08/02/2016 15:30,2,2.963,ACTIVE,213.51,347.76,59.986,1470166203,"201051344000685","219011344069620",27.00,41.00,0,332.73,423.50,81.0,76.3,0.393,510732.3,510732.3,1508,0,0,0,L,1122011218,0,123.14,121.33,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470166226,829273.00
08/02/2016 15:30,2,2.959,ACTIVE,213.74,347.76,59.933,1470166203,"201051344000917","219011344069620",27.33,40.60,0,331.53,422.60,81.9,77.2,0.393,507609.8,507609.8,1510,0,0,0,L,1122011218,0,122.46,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470166227,829274.00
08/02/2016 15:30,2,2.936,ACTIVE,213.51,347.76,59.954,1470166203,"201051344001145","219011344069620",27.49,40.00,0,333.33,424.11,81.8,77.0,0.371,512858.8,512858.8,1513,0,0,0,L,1122011218,0,122.46,121.55,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470166228,829275.00
08/02/2016 15:30,2,2.971,ACTIVE,214.19,347.76,59.986,1470166203,"201051344000651","219011344069620",27.47,41.80,0,333.93,427.11,82.6,77.8,0.384,505581.3,505581.3,1502,0,0,0,L,1122011218,0,123.36,121.55,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470166229,829276.00
08/02/2016 15:30,2,2.764,ACTIVE,211.03,360.08,59.949,1470166203,"274151322000088","219011344069620",25.70,50.00,0,328.22,395.55,72.0,67.5,0.491,738244.8,738244.8,1500,0,0,0,L,1151911521,0,121.78,121.78,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470166230,829277.00
08/02/2016 15:30,2,1.859,ACTIVE,212.38,408.48,59.954,1470166203,"274151322000068","219011344069620",37.51,52.50,0,381.73,456.27,70.2,65.8,0.482,631943.9,631943.9,1517,0,0,0,L,1151911521,0,122.01,122.46,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470166231,829278.00
08/02/2016 15:30,2,3.053,ACTIVE,213.74,346.56,59.965,1470166203,"201051344001135","219011344069620",27.19,41.30,0,333.03,425.91,84.0,79.2,0.393,501667.9,501667.9,1504,0,0,0,L,1122011218,0,122.68,121.55,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470166232,829279.00
08/02/2016 15:30,2,3.047,ACTIVE,214.19,347.46,59.928,1470166203,"201051344000594","219011344069620",27.63,44.80,0,332.13,423.81,85.3,80.5,0.398,512153.7,512153.7,1506,0,0,0,L,1122011218,0,122.01,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470166233,829280.00
08/02/2016 15:30,2,3.027,ACTIVE,213.96,345.96,59.975,1470166203,"201051344001203","219011344069620",27.83,42.30,0,334.84,426.21,85.3,80.4,0.402,509454.5,509454.5,1508,0,0,0,L,1122011218,0,123.14,121.55,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470166234,829281.00
08/02/2016 15:30,2,2.840,ACTIVE,211.48,365.49,59.954,1470166203,"274151322000054","219011344069620",26.12,50.20,0,326.72,397.66,75.0,70.5,0.526,753629.1,753629.1,1498,0,0,0,L,1151911521,0,121.55,122.01,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470166235,829282.00
08/02/2016 15:30,2,3.148,ACTIVE,214.64,348.66,59.965,1470166203,"201051344000867","219011344069620",27.69,38.40,0,333.93,427.41,88.2,83.2,0.402,499384.0,499384.0,1505,0,0,0,L,1122011218,0,122.46,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470166235,829283.00
08/02/2016 15:30,2,3.055,ACTIVE,213.96,348.06,59.970,1470166203,"201051344001093","219011344069620",27.53,40.20,0,333.33,426.81,85.2,80.3,0.402,506999.0,506999.0,1508,0,0,0,L,1122011218,0,122.91,121.78,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470166236,829284.00
08/02/2016 15:30,2,3.227,ACTIVE,215.09,350.47,59.981,1470166203,"201051344000900","219011344069620",28.03,35.60,0,333.03,427.71,91.7,86.5,0.424,515649.4,515649.4,1510,0,0,0,L,1122011218,0,122.68,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470166237,829285.00
08/02/2016 15:30,2,3.270,ACTIVE,215.32,349.86,59.954,1470166203,"201051344000648","219011344069620",27.33,37.00,0,335.74,430.72,90.6,85.5,0.433,505636.0,505636.0,1503,0,0,0,L,1122011218,0,122.23,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470166238,829286.00
08/02/2016 15:30,2,3.418,ACTIVE,215.32,350.77,59.970,1470166203,"201051344000569","219011344069620",28.05,37.00,0,334.84,428.61,97.2,91.9,0.460,516107.4,516107.4,1503,0,0,0,L,1122011218,0,122.23,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470166239,829287.00
08/02/2016 15:30,2,3.594,ACTIVE,215.77,351.97,59.965,1470166203,"201051344000983","219011344069620",28.69,36.50,0,334.84,428.91,104.4,98.9,0.499,508157.6,508157.6,1502,0,0,0,L,1122011218,0,122.91,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470166240,829288.00
08/02/2016 15:30,2,3.941,ACTIVE,216.22,352.57,59.975,1470166203,"201051344001158","219011344069620",26.94,38.60,0,334.54,428.31,107.7,102.0,0.513,500999.3,500999.3,1505,0,0,0,L,1122011218,0,122.68,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470166241,829289.00
08/02/2016 15:30,2,4.150,ACTIVE,216.45,355.58,59.975,1470166203,"201051344000576","219011344069620",28.17,35.40,0,334.54,429.82,118.5,112.5,0.561,508283.0,508283.0,1506,0,0,0,L,1122011218,0,123.14,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470166242,829290.00
08/02/2016 15:30,2,3.779,ACTIVE,212.38,342.65,59.965,1470166203,"274151322000087","219011344069620",26.16,58.80,0,328.22,395.55,100.2,94.8,0.371,726386.9,726386.9,1515,0,0,0,L,1151911521,0,122.23,122.46,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470166243,829291.00
08/02/2016 15:45,2,7.602,ACTIVE,220.06,368.20,59.944,1470167103,"201051344000645","219011344069620",27.25,38.00,0,328.22,420.50,209.7,200.4,0.955,507900.3,507900.3,1506,0,0,0,L,1122011218,0,124.94,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470167104,829292.00
08/02/2016 15:45,2,6.955,ACTIVE,213.74,362.19,59.944,1470167103,"274151322000085","219011344069620",25.58,51.50,0,321.31,390.44,180.0,171.8,0.676,754185.0,754185.0,1498,0,0,0,L,1151911521,0,123.14,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470167105,829293.00
08/02/2016 15:45,2,6.871,ACTIVE,218.26,365.19,59.954,1470167103,"201051344000633","219011344069620",27.31,41.80,0,327.32,419.00,190.2,181.7,0.884,499325.8,499325.8,1504,0,0,0,L,1122011218,0,124.04,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470167106,829294.00
08/02/2016 15:45,2,6.344,ACTIVE,219.16,362.49,59.959,1470167103,"201051344000469","219011344069620",28.17,35.20,0,327.92,422.90,180.7,172.5,0.840,501405.5,501405.5,1509,0,0,0,L,1122011218,0,123.81,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470167107,829295.00
08/02/2016 15:45,2,6.182,ACTIVE,216.00,360.69,59.949,1470167103,"201051344000646","219011344069620",27.53,43.40,0,322.21,419.90,172.3,164.4,0.800,502897.7,502897.7,1504,0,0,0,L,1122011218,0,124.04,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470167108,829296.00
08/02/2016 15:45,2,5.719,ACTIVE,213.29,351.37,59.949,1470167103,"274151322000052","219011344069620",26.88,55.00,0,321.31,394.95,155.6,148.2,0.610,772890.4,772890.4,1495,0,0,0,L,1151911521,0,122.01,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470167109,829297.00
08/02/2016 15:45,2,6.482,ACTIVE,217.35,362.19,59.954,1470167103,"201051344000585","219011344069620",27.89,42.00,0,322.21,420.20,183.3,175.0,0.871,511617.6,511617.6,1502,0,0,0,L,1122011218,0,124.04,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470167110,829298.00
08/02/2016 15:45,2,6.650,ACTIVE,216.22,358.88,59.959,1470167103,"201051344001230","219011344069620",27.71,42.30,0,321.31,416.89,186.6,178.2,0.862,506275.8,506275.8,1512,0,0,0,L,1122011218,0,124.04,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470167111,829299.00
08/02/2016 15:45,2,6.451,ACTIVE,217.35,360.38,59.959,1470167103,"201051344000582","219011344069620",27.37,41.30,0,322.21,419.60,178.8,170.7,0.826,499129.3,499129.3,1503,0,0,0,L,1122011218,0,124.49,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470167112,829300.00
08/02/2016 15:45,2,6.252,ACTIVE,216.22,359.48,59.975,1470167103,"201051344000955","219011344069620",28.01,43.20,0,323.11,418.39,177.4,169.3,0.840,512598.7,512598.7,1509,0,0,0,L,1122011218,0,123.59,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470167113,829301.00
08/02/2016 15:45,2,4.016,ACTIVE,213.29,418.70,59.959,1470167103,"274151322000094","219011344069620",37.97,54.30,0,377.22,450.56,153.6,146.4,0.592,631834.4,631834.4,1523,0,0,0,L,1151911521,0,122.23,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470167114,829302.00
08/02/2016 15:45,2,6.740,ACTIVE,219.39,364.89,59.954,1470167103,"201051344000579","219011344069620",27.14,42.50,0,329.43,422.00,185.2,176.9,0.866,515675.2,515675.2,1508,0,0,0,L,1122011218,0,124.27,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470167115,829303.00
08/02/2016 15:45,2,6.797,ACTIVE,216.22,360.08,59.965,1470167103,"201051344000890","219011344069620",27.12,45.80,0,321.91,418.39,186.7,178.2,0.862,509820.8,509820.8,1503,0,0,0,L,1122011218,0,124.27,122.23,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470167116,829304.00
08/02/2016 15:45,2,6.875,ACTIVE,216.67,362.79,59.986,1470167103,"201051344000417","219011344069620",27.31,45.50,0,321.31,418.70,189.9,181.4,0.906,503076.9,503076.9,1506,0,0,0,L,1122011218,0,124.04,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470167118,829305.00
08/02/2016 15:45,2,7.689,ACTIVE,214.64,369.10,59.981,1470167103,"274151322000076","219011344069620",27.29,55.30,0,322.51,397.05,212.5,203.2,0.831,816776.2,816776.2,1495,0,0,0,L,1151911521,0,122.91,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470167120,829306.00
08/02/2016 15:45,2,7.920,ACTIVE,219.16,367.90,59.954,1470167103,"201051344000868","219011344069620",27.89,36.00,0,324.92,419.90,223.6,213.8,1.008,500304.0,500304.0,1506,0,0,0,L,1122011218,0,124.04,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470167121,829307.00
08/02/2016 15:45,2,7.693,ACTIVE,213.51,356.78,59.949,1470167103,"274151322000095","219011344069620",27.57,54.80,0,321.31,397.96,214.9,205.5,0.818,808499.2,808499.2,1499,0,0,0,L,1151911521,0,122.91,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470167122,829308.00
08/02/2016 15:45,2,7.668,ACTIVE,220.29,370.30,59.975,1470167103,"201051344000988","219011344069620",27.39,37.50,0,326.42,423.20,212.7,203.4,0.972,496733.2,496733.2,1509,0,0,0,L,1122011218,0,124.72,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470167123,829309.00
08/02/2016 15:45,2,7.500,ACTIVE,218.03,363.69,59.949,1470167103,"201051344001025","219011344069620",27.95,43.00,0,322.21,421.40,212.1,202.8,0.955,510714.9,510714.9,1503,0,0,0,L,1122011218,0,124.49,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470167124,829310.00
08/02/2016 15:45,2,7.602,ACTIVE,220.06,368.50,59.949,1470167103,"201051344000458","219011344069620",27.63,38.80,0,329.13,423.50,212.7,203.3,0.999,507796.8,507796.8,1505,0,0,0,L,1122011218,0,124.94,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470167125,829311.00
08/02/2016 15:45,2,7.340,ACTIVE,220.29,369.10,59.938,1470167103,"201051344000853","219011344069620",27.83,37.50,0,328.82,425.61,206.8,197.7,0.950,506863.5,506863.5,1501,0,0,0,L,1122011218,0,125.17,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470167126,829312.00
08/02/2016 15:45,2,7.221,ACTIVE,216.45,363.69,59.944,1470167103,"201051344000685","219011344069620",27.67,41.50,0,322.21,419.30,202.3,193.3,0.963,510773.1,510773.1,1509,0,0,0,L,1122011218,0,124.49,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470167127,829313.00
08/02/2016 15:45,2,6.820,ACTIVE,217.35,363.39,59.949,1470167103,"201051344000917","219011344069620",27.69,41.80,0,322.81,419.30,191.3,182.7,0.902,507650.9,507650.9,1511,0,0,0,L,1122011218,0,124.27,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470167128,829314.00
08/02/2016 15:45,2,6.883,ACTIVE,216.45,361.59,59.954,1470167103,"201051344001145","219011344069620",27.61,40.80,0,322.81,419.00,192.5,183.9,0.888,512899.7,512899.7,1514,0,0,0,L,1122011218,0,124.04,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470167128,829315.00
08/02/2016 15:45,2,7.184,ACTIVE,218.26,365.49,59.917,1470167103,"201051344000651","219011344069620",27.81,41.80,0,322.21,419.30,202.3,193.4,0.924,505622.4,505622.4,1503,0,0,0,L,1122011218,0,125.17,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470167129,829316.00
08/02/2016 15:45,2,6.768,ACTIVE,213.29,353.77,59.949,1470167103,"274151322000088","219011344069620",25.86,51.50,0,321.91,391.94,177.2,169.1,0.676,738280.1,738280.1,1501,0,0,0,L,1151911521,0,123.14,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470167130,829317.00
08/02/2016 15:45,2,4.818,ACTIVE,214.41,415.69,59.949,1470167103,"274151322000068","219011344069620",37.71,53.80,0,378.72,449.65,184.7,176.4,0.716,631979.1,631979.1,1518,0,0,0,L,1151911521,0,122.91,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470167131,829318.00
08/02/2016 15:45,2,7.822,ACTIVE,218.03,366.40,59.938,1470167103,"201051344001135","219011344069620",27.37,41.80,0,322.51,419.00,216.9,207.4,0.999,501708.8,501708.8,1505,0,0,0,L,1122011218,0,124.72,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470167132,829319.00
08/02/2016 15:45,2,7.910,ACTIVE,218.26,366.70,59.975,1470167103,"201051344000594","219011344069620",27.43,46.40,0,321.61,421.70,219.7,210.1,0.999,512195.3,512195.3,1507,0,0,0,L,1122011218,0,124.04,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470167133,829320.00
08/02/2016 15:45,2,7.809,ACTIVE,218.48,365.19,59.933,1470167103,"201051344001203","219011344069620",27.65,42.80,0,322.21,419.60,218.5,209.0,1.021,509496.0,509496.0,1509,0,0,0,L,1122011218,0,125.40,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470167134,829321.00
08/02/2016 15:45,2,7.172,ACTIVE,213.51,373.91,59.922,1470167103,"274151322000054","219011344069620",25.88,51.30,0,321.91,392.85,187.9,179.4,0.720,753665.2,753665.2,1499,0,0,0,L,1151911521,0,122.68,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470167135,829322.00
08/02/2016 15:45,2,7.738,ACTIVE,218.93,363.69,59.949,1470167103,"201051344000867","219011344069620",27.61,39.50,0,323.41,420.20,216.4,207.0,0.959,499425.9,499425.9,1506,0,0,0,L,1122011218,0,124.49,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470167136,829323.00
08/02/2016 15:45,2,7.449,ACTIVE,218.26,368.80,59.991,1470167103,"201051344001093","219011344069620",28.13,40.60,0,323.72,419.30,212.3,203.0,0.972,507039.8,507039.8,1509,0,0,0,L,1122011218,0,124.94,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470167136,829324.00
08/02/2016 15:45,2,7.840,ACTIVE,219.84,368.80,59.954,1470167103,"201051344000900","219011344069620",27.63,36.80,0,327.92,422.90,219.3,209.7,0.977,515692.1,515692.1,1511,0,0,0,L,1122011218,0,124.72,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470167137,829325.00
08/02/2016 15:45,2,7.424,ACTIVE,219.61,367.60,59.944,1470167103,"201051344000648","219011344069620",27.47,38.00,0,327.02,420.80,206.6,197.4,0.950,505677.3,505677.3,1504,0,0,0,L,1122011218,0,124.04,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470167138,829326.00
08/02/2016 15:45,2,7.586,ACTIVE,220.06,368.50,59.949,1470167103,"201051344000569","219011344069620",28.07,38.40,0,327.62,421.70,215.6,206.2,1.003,516149.7,516149.7,1504,0,0,0,L,1122011218,0,124.27,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470167139,829327.00
08/02/2016 15:45,2,7.852,ACTIVE,220.29,369.70,59.944,1470167103,"201051344000983","219011344069620",27.79,38.40,0,327.92,422.00,221.0,211.4,1.021,508200.1,508200.1,1503,0,0,0,L,1122011218,0,124.94,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470167140,829328.00
08/02/2016 15:45,2,7.842,ACTIVE,220.52,369.40,59.944,1470167103,"201051344001158","219011344069620",27.14,40.20,0,327.32,421.40,215.3,205.9,0.990,501040.8,501040.8,1506,0,0,0,L,1122011218,0,124.72,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470167141,829329.00
08/02/2016 15:45,2,7.889,ACTIVE,220.29,369.70,59.954,1470167103,"201051344000576","219011344069620",27.51,36.80,0,328.22,422.30,219.7,210.1,1.008,508325.1,508325.1,1507,0,0,0,L,1122011218,0,124.94,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470167142,829330.00
08/02/2016 15:45,2,7.166,ACTIVE,213.51,355.88,59.949,1470167103,"274151322000087","219011344069620",25.64,59.80,0,321.01,390.74,186.0,177.6,0.703,726422.9,726422.9,1516,0,0,0,L,1151911521,0,122.91,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470167143,829331.00
08/02/2016 15:45,2,7.689,ACTIVE,218.03,366.40,59.959,1470167103,"201051344000438","219011344069620",27.14,43.80,0,321.91,418.70,211.1,201.8,0.981,511476.2,511476.2,1512,0,0,0,L,1122011218,1,124.94,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470167144,829332.00
08/02/2016 15:45,2,7.125,ACTIVE,212.83,358.58,59.949,1470167103,"274151322000083","219011344069620",26.68,57.00,0,321.61,394.35,192.3,183.7,0.787,765928.9,765928.9,1502,0,0,0,L,1151911521,1,122.01,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470167145,829333.00
08/02/2016 16:00,2,5.760,ACTIVE,218.26,360.99,59.954,1470168003,"201051344000645","219011344069620",27.45,38.20,0,336.04,425.01,160.1,152.6,0.712,507940.7,507940.7,1507,0,0,0,L,1122011218,0,124.27,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470168005,829334.00
08/02/2016 16:00,2,5.396,ACTIVE,213.06,361.29,59.917,1470168003,"274151322000085","219011344069620",25.70,50.20,0,329.43,390.44,140.3,133.5,0.535,754219.3,754219.3,1499,0,0,0,L,1151911521,0,122.91,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470168005,829335.00
08/02/2016 16:00,2,5.963,ACTIVE,217.58,361.89,59.933,1470168003,"201051344000633","219011344069620",27.57,42.30,0,334.84,424.11,166.5,158.8,0.791,499366.1,499366.1,1505,0,0,0,L,1122011218,0,123.81,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470168006,829336.00
08/02/2016 16:00,2,5.809,ACTIVE,218.71,362.19,59.933,1470168003,"201051344000469","219011344069620",28.23,35.40,0,334.84,426.81,165.9,158.2,0.791,501446.5,501446.5,1510,0,0,0,L,1122011218,0,123.59,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470168007,829337.00
08/02/2016 16:00,2,5.672,ACTIVE,215.32,358.58,59.949,1470168003,"201051344000646","219011344069620",27.23,43.00,0,331.53,419.90,156.4,149.0,0.742,502937.5,502937.5,1505,0,0,0,L,1122011218,0,123.81,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470168008,829338.00
08/02/2016 16:00,2,5.260,ACTIVE,212.83,363.39,59.933,1470168003,"274151322000052","219011344069620",26.90,56.30,0,330.33,394.95,143.3,136.4,0.579,772927.1,772927.1,1496,0,0,0,L,1151911521,0,122.01,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470168009,829339.00
08/02/2016 16:00,2,5.758,ACTIVE,216.45,358.58,59.986,1470168003,"201051344000585","219011344069620",27.45,41.80,0,334.24,419.60,160.1,152.6,0.751,511658.6,511658.6,1503,0,0,0,L,1122011218,0,123.59,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470168010,829340.00
08/02/2016 16:00,2,5.590,ACTIVE,215.09,355.88,59.949,1470168003,"201051344001230","219011344069620",27.79,42.00,0,331.53,420.20,157.2,149.8,0.738,506315.5,506315.5,1513,0,0,0,L,1122011218,0,123.59,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470168011,829341.00
08/02/2016 16:00,2,5.404,ACTIVE,216.45,358.28,59.959,1470168003,"201051344000582","219011344069620",27.49,41.30,0,333.33,419.60,150.4,143.2,0.703,499168.8,499168.8,1504,0,0,0,L,1122011218,0,124.04,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470168012,829342.00
08/02/2016 16:00,2,5.699,ACTIVE,215.54,357.38,59.949,1470168003,"201051344000955","219011344069620",27.55,43.40,0,333.03,419.60,159.1,151.6,0.765,512638.0,512638.0,1510,0,0,0,L,1122011218,0,123.14,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470168013,829343.00
08/02/2016 16:00,2,3.750,ACTIVE,213.06,422.00,59.954,1470168003,"274151322000094","219011344069620",38.03,52.50,0,381.73,457.17,143.5,136.6,0.557,631868.5,631868.5,1524,0,0,0,L,1151911521,0,122.01,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470168014,829344.00
08/02/2016 16:00,2,5.941,ACTIVE,218.71,361.29,59.922,1470168003,"201051344000579","219011344069620",27.41,43.00,0,335.74,425.61,165.0,157.4,0.765,515715.6,515715.6,1509,0,0,0,L,1122011218,0,124.04,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470168015,829345.00
08/02/2016 16:00,2,5.855,ACTIVE,215.54,356.78,59.949,1470168003,"201051344000890","219011344069620",27.21,44.80,0,332.73,419.90,161.4,153.9,0.751,509860.5,509860.5,1504,0,0,0,L,1122011218,0,123.81,122.01,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470168016,829346.00
08/02/2016 16:00,2,6.346,ACTIVE,216.67,362.49,59.965,1470168003,"201051344000438","219011344069620",27.23,43.80,0,334.24,418.39,175.0,167.0,0.835,511514.1,511514.1,1513,0,0,0,L,1122011218,0,124.27,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470168017,829347.00
08/02/2016 16:00,2,6.184,ACTIVE,216.22,358.88,59.933,1470168003,"201051344000417","219011344069620",26.92,45.80,0,332.43,418.09,168.5,160.7,0.778,503115.7,503115.7,1507,0,0,0,L,1122011218,0,123.59,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470168018,829348.00
08/02/2016 16:00,2,5.521,ACTIVE,212.61,350.77,59.986,1470168003,"274151322000083","219011344069620",26.78,55.80,0,328.22,394.35,149.5,142.4,0.605,765964.3,765964.3,1503,0,0,0,L,1151911521,0,121.78,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470168018,829349.00
08/02/2016 16:00,2,5.719,ACTIVE,213.96,359.48,59.954,1470168003,"274151322000076","219011344069620",27.73,54.50,0,330.63,398.86,160.5,153.0,0.632,816815.6,816815.6,1496,0,0,0,L,1151911521,0,122.46,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470168019,829350.00
08/02/2016 16:00,2,5.914,ACTIVE,217.35,360.08,59.949,1470168003,"201051344000868","219011344069620",27.79,36.80,0,334.24,420.50,166.6,158.9,0.773,500344.7,500344.7,1507,0,0,0,L,1122011218,0,123.36,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470168020,829351.00
08/02/2016 16:00,2,5.764,ACTIVE,212.83,354.67,59.959,1470168003,"274151322000095","219011344069620",27.57,55.30,0,328.82,397.96,161.0,153.5,0.605,808538.7,808538.7,1500,0,0,0,L,1151911521,0,122.68,122.46,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470168021,829352.00
08/02/2016 16:00,2,6.141,ACTIVE,218.93,363.39,59.959,1470168003,"201051344000988","219011344069620",27.35,38.20,0,335.74,425.01,170.1,162.2,0.795,496773.2,496773.2,1510,0,0,0,L,1122011218,0,124.04,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470168022,829353.00
08/02/2016 16:00,2,6.131,ACTIVE,216.90,360.08,59.959,1470168003,"201051344001025","219011344069620",27.77,43.20,0,334.24,419.60,172.4,164.5,0.791,510755.4,510755.4,1504,0,0,0,L,1122011218,0,124.04,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470168023,829354.00
08/02/2016 16:00,2,6.062,ACTIVE,218.71,361.89,59.928,1470168003,"201051344000458","219011344069620",27.69,38.80,0,336.04,425.61,170.1,162.2,0.809,507837.3,507837.3,1506,0,0,0,L,1122011218,0,124.27,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470168024,829355.00
08/02/2016 16:00,2,6.312,ACTIVE,219.39,365.19,59.954,1470168003,"201051344000853","219011344069620",27.81,38.20,0,337.84,425.31,177.9,169.8,0.840,506904.3,506904.3,1502,0,0,0,L,1122011218,0,124.72,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470168025,829356.00
08/02/2016 16:00,2,6.230,ACTIVE,215.77,360.69,59.954,1470168003,"201051344000685","219011344069620",27.43,41.80,0,333.33,420.20,173.1,165.2,0.840,510812.7,510812.7,1510,0,0,0,L,1122011218,0,124.27,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470168026,829357.00
08/02/2016 16:00,2,6.125,ACTIVE,216.90,360.69,59.970,1470168003,"201051344000917","219011344069620",27.47,41.50,0,333.33,418.70,170.3,162.5,0.804,507690.8,507690.8,1512,0,0,0,L,1122011218,0,124.04,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470168027,829358.00
08/02/2016 16:00,2,5.754,ACTIVE,215.77,357.68,59.944,1470168003,"201051344001145","219011344069620",27.65,41.00,0,333.63,419.90,161.1,153.5,0.734,512939.4,512939.4,1515,0,0,0,L,1122011218,0,123.81,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470168028,829359.00
08/02/2016 16:00,2,5.842,ACTIVE,216.90,359.18,59.954,1470168003,"201051344000651","219011344069620",27.41,41.50,0,334.84,422.90,162.2,154.6,0.734,505662.3,505662.3,1504,0,0,0,L,1122011218,0,124.72,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470168029,829360.00
08/02/2016 16:00,2,5.260,ACTIVE,212.83,365.49,59.949,1470168003,"274151322000088","219011344069620",25.86,50.40,0,327.92,391.04,137.6,130.9,0.530,738314.3,738314.3,1502,0,0,0,L,1151911521,0,122.68,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470168030,829361.00
08/02/2016 16:00,2,3.637,ACTIVE,213.74,425.31,59.954,1470168003,"274151322000068","219011344069620",38.15,52.80,0,376.92,450.56,139.9,133.1,0.544,632013.0,632013.0,1519,0,0,0,L,1151911521,0,122.68,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470168030,829362.00
08/02/2016 16:00,2,5.777,ACTIVE,216.45,357.08,59.959,1470168003,"201051344001135","219011344069620",27.49,41.50,0,333.33,419.00,160.8,153.3,0.742,501748.4,501748.4,1506,0,0,0,L,1122011218,0,124.04,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470168031,829363.00
08/02/2016 16:00,2,6.188,ACTIVE,217.13,360.99,59.954,1470168003,"201051344000594","219011344069620",27.49,45.80,0,333.03,420.20,172.5,164.6,0.804,512235.4,512235.4,1508,0,0,0,L,1122011218,0,123.36,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470168032,829364.00
08/02/2016 16:00,2,6.289,ACTIVE,217.13,360.38,59.965,1470168003,"201051344001203","219011344069620",27.71,42.80,0,335.14,422.00,176.4,168.4,0.831,509536.1,509536.1,1510,0,0,0,L,1122011218,0,124.94,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470168033,829365.00
08/02/2016 16:00,2,5.609,ACTIVE,213.06,367.90,59.965,1470168003,"274151322000054","219011344069620",26.02,51.00,0,329.73,392.85,147.6,140.5,0.583,753699.9,753699.9,1500,0,0,0,L,1151911521,0,122.23,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470168034,829366.00
08/02/2016 16:00,2,6.180,ACTIVE,217.80,361.89,59.912,1470168003,"201051344000867","219011344069620",27.89,39.80,0,334.54,423.81,174.7,166.7,0.795,499466.3,499466.3,1507,0,0,0,L,1122011218,0,123.81,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470168035,829367.00
08/02/2016 16:00,2,6.002,ACTIVE,217.13,360.08,59.965,1470168003,"201051344001093","219011344069620",28.13,40.80,0,333.63,418.70,170.9,163.0,0.778,507079.1,507079.1,1510,0,0,0,L,1122011218,0,124.49,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470168036,829368.00
08/02/2016 16:00,2,5.752,ACTIVE,218.03,360.69,59.938,1470168003,"201051344000900","219011344069620",28.59,36.80,0,334.24,426.21,166.6,158.8,0.769,515733.2,515733.2,1512,0,0,0,L,1122011218,0,124.04,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470168037,829369.00
08/02/2016 16:00,2,6.021,ACTIVE,218.26,361.59,60.002,1470168003,"201051344000648","219011344069620",27.53,38.40,0,336.04,424.71,167.7,160.0,0.795,505717.0,505717.0,1505,0,0,0,L,1122011218,0,123.59,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470168038,829370.00
08/02/2016 16:00,2,5.844,ACTIVE,218.26,361.59,59.965,1470168003,"201051344000569","219011344069620",27.91,38.60,0,335.14,426.51,165.1,157.4,0.760,516190.3,516190.3,1505,0,0,0,L,1122011218,0,123.59,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470168039,829371.00
08/02/2016 16:00,2,5.521,ACTIVE,218.26,360.38,59.981,1470168003,"201051344000983","219011344069620",28.05,38.40,0,335.14,428.01,156.8,149.4,0.738,508240.9,508240.9,1504,0,0,0,L,1122011218,0,123.81,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470168040,829372.00
08/02/2016 16:00,2,5.689,ACTIVE,218.26,359.78,59.949,1470168003,"201051344001158","219011344069620",27.15,39.80,0,335.44,424.41,156.5,149.2,0.738,501080.6,501080.6,1507,0,0,0,L,1122011218,0,123.81,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470168041,829373.00
08/02/2016 16:00,2,5.410,ACTIVE,218.26,362.79,59.954,1470168003,"201051344000576","219011344069620",27.95,36.80,0,336.34,426.21,153.2,146.0,0.716,508365.2,508365.2,1508,0,0,0,L,1122011218,0,123.81,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470168042,829374.00
08/02/2016 16:00,2,5.109,ACTIVE,212.83,352.27,59.954,1470168003,"274151322000087","219011344069620",25.86,59.00,0,327.32,390.44,133.7,127.1,0.504,726457.1,726457.1,1517,0,0,0,L,1151911521,0,122.23,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470168043,829375.00
08/02/2016 16:15,2,4.650,ACTIVE,216.90,356.18,59.944,1470168903,"201051344000645","219011344069620",27.59,37.50,0,337.54,427.11,129.9,123.5,0.601,507975.8,507975.8,1508,0,0,0,L,1122011218,0,123.36,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470168904,829376.00
08/02/2016 16:15,2,4.338,ACTIVE,212.16,343.85,59.912,1470168903,"274151322000085","219011344069620",26.16,50.00,0,328.82,394.35,114.9,109.0,0.442,754249.3,754249.3,1500,0,0,0,L,1151911521,0,122.23,122.23,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470168905,829377.00
08/02/2016 16:15,2,4.559,ACTIVE,216.22,356.18,59.944,1470168903,"201051344000633","219011344069620",27.69,41.30,0,336.64,426.21,127.8,121.4,0.614,499401.2,499401.2,1506,0,0,0,L,1122011218,0,123.14,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470168906,829378.00
08/02/2016 16:15,2,4.654,ACTIVE,217.13,356.48,59.949,1470168903,"201051344000469","219011344069620",28.15,34.80,0,336.94,430.12,132.7,126.1,0.636,501482.2,501482.2,1511,0,0,0,L,1122011218,0,122.91,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470168907,829379.00
08/02/2016 16:15,2,4.514,ACTIVE,214.64,352.57,59.949,1470168903,"201051344000646","219011344069620",27.87,42.30,0,332.43,424.71,127.4,121.0,0.605,502972.3,502972.3,1506,0,0,0,L,1122011218,0,123.36,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470168908,829380.00
08/02/2016 16:15,2,4.184,ACTIVE,212.38,342.95,59.949,1470168903,"274151322000052","219011344069620",27.45,53.30,0,328.82,397.96,116.2,110.3,0.451,772959.3,772959.3,1497,0,0,0,L,1151911521,0,121.55,122.46,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470168909,829381.00
08/02/2016 16:15,2,4.475,ACTIVE,215.32,354.07,59.954,1470168903,"201051344000585","219011344069620",27.83,41.30,0,333.63,422.60,126.0,119.7,0.592,511694.6,511694.6,1504,0,0,0,L,1122011218,0,123.14,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470168910,829382.00
08/02/2016 16:15,2,4.250,ACTIVE,214.19,351.07,59.933,1470168903,"201051344001230","219011344069620",28.21,41.30,0,331.83,425.01,121.3,115.2,0.575,506350.0,506350.0,1514,0,0,0,L,1122011218,0,123.14,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470168911,829383.00
08/02/2016 16:15,2,4.521,ACTIVE,215.54,354.37,59.949,1470168903,"201051344000582","219011344069620",27.49,40.20,0,333.63,424.71,126.0,119.7,0.592,499203.1,499203.1,1505,0,0,0,L,1122011218,0,123.59,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470168912,829384.00
08/02/2016 16:15,2,4.479,ACTIVE,214.64,353.17,59.959,1470168903,"201051344000955","219011344069620",28.35,43.00,0,333.03,422.60,128.6,122.2,0.614,512672.5,512672.5,1511,0,0,0,L,1122011218,0,122.91,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470168913,829385.00
