ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/02/2016 16:15,2,2.947,ACTIVE,212.61,418.39,59.944,1470168903,"274151322000094","219011344069620",38.11,51.80,0,379.02,452.66,113.2,107.3,0.438,631898.1,631898.1,1525,0,0,0,L,1151911521,0,121.55,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470168914,829386.00
08/02/2016 16:15,2,6.465,ACTIVE,218.71,362.79,59.944,1470168903,"201051344000579","219011344069620",27.41,42.00,0,337.54,428.61,179.6,171.5,0.853,515750.9,515750.9,1510,0,0,0,L,1122011218,0,123.81,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470168915,829387.00
08/02/2016 16:15,2,6.760,ACTIVE,216.22,359.18,59.944,1470168903,"201051344000890","219011344069620",28.11,44.30,0,333.33,422.90,192.6,184.0,0.888,509894.9,509894.9,1505,0,0,0,L,1122011218,0,124.27,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470168916,829388.00
08/02/2016 16:15,2,7.262,ACTIVE,217.35,363.99,59.949,1470168903,"201051344000438","219011344069620",28.25,43.00,0,333.63,422.90,207.6,198.4,0.959,511548.4,511548.4,1514,0,0,0,L,1122011218,0,124.49,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470168916,829389.00
08/02/2016 16:15,2,7.334,ACTIVE,216.90,363.09,59.938,1470168903,"201051344000417","219011344069620",27.61,45.00,0,332.43,422.30,205.1,196.0,0.963,503149.7,503149.7,1508,0,0,0,L,1122011218,0,124.04,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470168917,829390.00
08/02/2016 16:15,2,6.859,ACTIVE,213.06,361.59,59.949,1470168903,"274151322000083","219011344069620",27.14,55.00,0,328.52,397.35,188.3,179.8,0.769,765996.5,765996.5,1504,0,0,0,L,1151911521,0,122.23,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470168919,829391.00
08/02/2016 16:15,2,6.309,ACTIVE,213.96,351.07,59.949,1470168903,"274151322000076","219011344069620",27.99,53.00,0,329.73,405.77,178.9,170.8,0.698,816850.2,816850.2,1497,0,0,0,L,1151911521,0,122.68,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470168920,829392.00
08/02/2016 16:15,2,5.182,ACTIVE,216.67,357.38,59.949,1470168903,"201051344000868","219011344069620",27.55,36.80,0,334.54,427.41,144.7,137.7,0.654,500380.2,500380.2,1508,0,0,0,L,1122011218,0,122.91,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470168920,829393.00
08/02/2016 16:15,2,5.615,ACTIVE,212.61,365.19,59.954,1470168903,"274151322000095","219011344069620",27.99,52.80,0,325.82,401.26,159.1,151.6,0.605,808573.4,808573.4,1501,0,0,0,L,1151911521,0,122.23,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470168921,829394.00
08/02/2016 16:15,2,5.355,ACTIVE,218.03,360.99,59.949,1470168903,"201051344000988","219011344069620",28.21,38.00,0,336.64,427.71,153.0,145.8,0.703,496808.4,496808.4,1511,0,0,0,L,1122011218,0,123.59,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470168922,829395.00
08/02/2016 16:15,2,5.467,ACTIVE,216.22,356.78,59.949,1470168903,"201051344001025","219011344069620",27.81,42.80,0,333.93,423.20,154.1,146.8,0.712,510790.9,510790.9,1505,0,0,0,L,1122011218,0,123.59,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470168923,829396.00
08/02/2016 16:15,2,5.689,ACTIVE,218.48,360.99,59.949,1470168903,"201051344000458","219011344069620",28.45,38.60,0,337.54,428.91,163.8,156.2,0.782,507872.7,507872.7,1507,0,0,0,L,1122011218,0,124.04,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470168924,829397.00
08/02/2016 16:15,2,5.912,ACTIVE,218.93,363.09,59.954,1470168903,"201051344000853","219011344069620",28.41,37.30,0,338.44,428.31,170.2,162.3,0.804,506940.0,506940.0,1503,0,0,0,L,1122011218,0,124.49,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470168925,829398.00
08/02/2016 16:15,2,5.520,ACTIVE,215.54,357.38,59.954,1470168903,"201051344000685","219011344069620",28.31,41.30,0,333.63,423.50,158.5,151.0,0.778,510847.3,510847.3,1511,0,0,0,L,1122011218,0,124.27,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470168926,829399.00
08/02/2016 16:15,2,6.367,ACTIVE,216.90,360.38,59.949,1470168903,"201051344000917","219011344069620",27.75,40.60,0,332.73,422.60,178.9,170.7,0.844,507725.6,507725.6,1513,0,0,0,L,1122011218,0,124.27,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470168927,829400.00
08/02/2016 16:15,2,6.318,ACTIVE,216.00,360.38,59.954,1470168903,"201051344001145","219011344069620",27.83,40.80,0,333.63,424.11,178.4,170.2,0.822,512974.1,512974.1,1516,0,0,0,L,1122011218,0,123.81,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470168928,829401.00
08/02/2016 16:15,2,6.916,ACTIVE,217.80,361.59,59.959,1470168903,"201051344000651","219011344069620",28.05,40.80,0,334.84,426.51,196.4,187.7,0.875,505697.2,505697.2,1505,0,0,0,L,1122011218,0,125.17,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470168929,829402.00
08/02/2016 16:15,2,6.068,ACTIVE,212.83,357.08,59.949,1470168903,"274151322000088","219011344069620",26.14,49.50,0,327.32,394.05,160.3,152.8,0.619,738344.4,738344.4,1503,0,0,0,L,1151911521,0,122.91,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470168929,829403.00
08/02/2016 16:15,2,3.590,ACTIVE,213.74,416.29,59.954,1470168903,"274151322000068","219011344069620",37.59,53.00,0,379.32,451.46,136.3,129.6,0.530,632042.8,632042.8,1520,0,0,0,L,1151911521,0,122.68,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470168930,829404.00
08/02/2016 16:15,2,4.738,ACTIVE,215.54,354.07,59.959,1470168903,"201051344001135","219011344069620",27.91,40.40,0,333.93,423.81,133.8,127.3,0.619,501783.2,501783.2,1507,0,0,0,L,1122011218,0,123.59,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470168931,829405.00
08/02/2016 16:15,2,4.562,ACTIVE,215.54,354.07,59.954,1470168903,"201051344000594","219011344069620",27.97,44.50,0,331.53,423.81,129.2,122.8,0.605,512270.7,512270.7,1509,0,0,0,L,1122011218,0,122.68,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470168932,829406.00
08/02/2016 16:15,2,4.549,ACTIVE,215.54,354.37,59.954,1470168903,"201051344001203","219011344069620",28.01,42.00,0,335.44,425.31,129.1,122.7,0.614,509571.2,509571.2,1511,0,0,0,L,1122011218,0,124.04,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470168933,829407.00
08/02/2016 16:15,2,4.211,ACTIVE,212.38,351.97,59.944,1470168903,"274151322000054","219011344069620",26.74,49.00,0,327.92,396.15,114.1,108.2,0.442,753730.5,753730.5,1501,0,0,0,L,1151911521,0,122.23,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470168934,829408.00
08/02/2016 16:15,2,5.111,ACTIVE,216.67,356.78,59.991,1470168903,"201051344000867","219011344069620",27.67,39.30,0,333.93,426.21,143.4,136.5,0.663,499501.6,499501.6,1508,0,0,0,L,1122011218,0,123.36,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470168935,829409.00
08/02/2016 16:15,2,5.275,ACTIVE,216.22,357.98,59.965,1470168903,"201051344001093","219011344069620",28.41,40.40,0,333.93,422.00,151.8,144.6,0.712,507113.4,507113.4,1511,0,0,0,L,1122011218,0,124.04,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470168936,829410.00
08/02/2016 16:15,2,6.072,ACTIVE,217.80,360.99,59.965,1470168903,"201051344000900","219011344069620",28.94,36.00,0,335.74,429.52,178.8,170.7,0.826,515769.1,515769.1,1513,0,0,0,L,1122011218,0,123.81,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470168937,829411.00
08/02/2016 16:15,2,6.908,ACTIVE,218.93,364.59,59.912,1470168903,"201051344000648","219011344069620",27.61,38.20,0,336.64,428.31,193.2,184.6,0.906,505751.7,505751.7,1506,0,0,0,L,1122011218,0,123.81,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470168938,829412.00
08/02/2016 16:15,2,6.480,ACTIVE,218.93,365.80,59.954,1470168903,"201051344000569","219011344069620",28.03,38.00,0,336.34,429.22,183.8,175.4,0.840,516225.9,516225.9,1506,0,0,0,L,1122011218,0,123.81,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470168939,829413.00
08/02/2016 16:15,2,5.926,ACTIVE,218.71,361.59,59.954,1470168903,"201051344000983","219011344069620",28.35,37.50,0,336.64,429.82,169.8,161.9,0.773,508276.7,508276.7,1505,0,0,0,L,1122011218,0,124.04,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470168940,829414.00
08/02/2016 16:15,2,5.357,ACTIVE,218.03,358.28,59.965,1470168903,"201051344001158","219011344069620",27.79,39.50,0,336.64,427.71,150.8,143.6,0.694,501115.5,501115.5,1508,0,0,0,L,1122011218,0,123.59,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470168941,829415.00
08/02/2016 16:15,2,5.203,ACTIVE,217.80,358.88,59.954,1470168903,"201051344000576","219011344069620",28.13,36.50,0,336.94,428.61,148.2,141.2,0.681,508400.4,508400.4,1509,0,0,0,L,1122011218,0,123.59,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470168941,829416.00
08/02/2016 16:15,2,4.639,ACTIVE,212.61,358.28,59.954,1470168903,"274151322000087","219011344069620",26.34,56.30,0,328.52,394.05,123.8,117.6,0.464,726487.3,726487.3,1518,0,0,0,L,1151911521,0,122.01,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470168943,829417.00
08/02/2016 16:30,2,5.865,ACTIVE,218.03,358.88,59.944,1470169804,"201051344000645","219011344069620",27.79,37.80,0,336.34,416.59,165.1,157.4,0.751,508016.2,508016.2,1509,0,0,0,L,1122011218,0,123.81,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470169805,829418.00
08/02/2016 16:30,2,5.369,ACTIVE,212.83,361.59,59.944,1470169804,"274151322000085","219011344069620",25.82,49.80,0,330.63,388.64,140.3,133.5,0.544,754283.9,754283.9,1501,0,0,0,L,1151911521,0,122.91,122.46,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470169806,829419.00
08/02/2016 16:30,2,5.920,ACTIVE,217.13,358.88,59.938,1470169804,"201051344000633","219011344069620",27.43,41.30,0,336.34,415.99,164.4,156.8,0.782,499441.5,499441.5,1507,0,0,0,L,1122011218,0,123.36,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470169806,829420.00
08/02/2016 16:30,2,5.822,ACTIVE,218.26,361.59,59.949,1470169804,"201051344000469","219011344069620",28.29,35.40,0,336.64,422.90,166.8,159.1,0.804,501523.1,501523.1,1512,0,0,0,L,1122011218,0,123.36,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470169808,829421.00
08/02/2016 16:30,2,5.836,ACTIVE,215.54,358.28,59.954,1470169804,"201051344000646","219011344069620",27.53,42.80,0,332.13,417.49,162.7,155.1,0.769,503012.4,503012.4,1507,0,0,0,L,1122011218,0,123.81,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470169809,829422.00
08/02/2016 16:30,2,5.480,ACTIVE,212.61,352.57,59.981,1470169804,"274151322000052","219011344069620",27.04,54.30,0,329.73,392.55,150.0,142.9,0.588,772996.4,772996.4,1498,0,0,0,L,1151911521,0,122.01,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470169809,829423.00
08/02/2016 16:30,2,6.082,ACTIVE,216.90,358.58,59.949,1470169804,"201051344000585","219011344069620",27.33,41.00,0,332.13,416.29,168.4,160.6,0.782,511736.0,511736.0,1505,0,0,0,L,1122011218,0,123.81,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470169810,829424.00
08/02/2016 16:30,2,5.676,ACTIVE,215.54,357.68,59.965,1470169804,"201051344001230","219011344069620",28.05,42.00,0,330.63,417.19,161.3,153.8,0.747,506389.8,506389.8,1515,0,0,0,L,1122011218,0,123.81,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470169811,829425.00
08/02/2016 16:30,2,5.750,ACTIVE,216.90,359.78,59.938,1470169804,"201051344000582","219011344069620",27.65,41.30,0,334.24,415.99,161.0,153.5,0.751,499242.8,499242.8,1506,0,0,0,L,1122011218,0,124.04,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470169812,829426.00
08/02/2016 16:30,2,5.746,ACTIVE,215.77,358.88,59.922,1470169804,"201051344000955","219011344069620",27.51,43.00,0,333.03,416.29,160.2,152.7,0.760,512712.1,512712.1,1512,0,0,0,L,1122011218,0,123.36,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470169813,829427.00
08/02/2016 16:30,2,3.703,ACTIVE,212.83,408.18,59.949,1470169804,"274151322000094","219011344069620",37.09,52.80,0,357.08,452.66,139.2,132.4,0.530,631932.5,631932.5,1526,0,0,0,L,1151911521,0,122.23,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470169814,829428.00
08/02/2016 16:30,2,5.953,ACTIVE,218.26,361.89,59.933,1470169804,"201051344000579","219011344069620",27.39,41.80,0,337.54,421.10,165.2,157.5,0.756,515791.5,515791.5,1511,0,0,0,L,1122011218,0,123.59,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470169815,829429.00
08/02/2016 16:30,2,5.814,ACTIVE,215.77,357.68,59.954,1470169804,"201051344000890","219011344069620",27.43,44.30,0,333.93,416.59,161.4,153.8,0.747,509934.8,509934.8,1506,0,0,0,L,1122011218,0,123.81,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470169816,829430.00
08/02/2016 16:30,2,5.684,ACTIVE,216.45,359.18,59.938,1470169804,"201051344000438","219011344069620",27.85,43.40,0,334.24,415.99,160.2,152.7,0.756,511588.0,511588.0,1515,0,0,0,L,1122011218,0,124.04,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470169817,829431.00
08/02/2016 16:30,2,5.789,ACTIVE,216.00,357.38,59.959,1470169804,"201051344000417","219011344069620",27.12,44.80,0,333.03,415.69,158.9,151.5,0.760,503188.8,503188.8,1509,0,0,0,L,1122011218,0,123.59,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470169818,829432.00
08/02/2016 16:30,2,5.549,ACTIVE,212.16,352.27,59.944,1470169804,"274151322000083","219011344069620",26.96,55.50,0,329.73,392.85,151.3,144.2,0.614,766033.9,766033.9,1505,0,0,0,L,1151911521,0,121.78,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470169818,829433.00
08/02/2016 16:30,2,5.703,ACTIVE,213.74,350.47,59.938,1470169804,"274151322000076","219011344069620",27.87,54.50,0,329.73,396.15,160.9,153.4,0.628,816890.0,816890.0,1498,0,0,0,L,1151911521,0,122.68,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470169819,829434.00
08/02/2016 16:30,2,5.996,ACTIVE,216.90,359.48,59.944,1470169804,"201051344000868","219011344069620",27.35,36.30,0,335.14,416.29,166.1,158.4,0.760,500420.9,500420.9,1509,0,0,0,L,1122011218,0,122.91,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470169820,829435.00
08/02/2016 16:30,2,5.795,ACTIVE,212.16,345.36,59.917,1470169804,"274151322000095","219011344069620",27.71,54.30,0,328.22,395.85,162.4,154.8,0.623,808613.4,808613.4,1502,0,0,0,L,1151911521,0,122.68,122.01,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470169821,829436.00
08/02/2016 16:30,2,5.951,ACTIVE,218.26,359.48,59.949,1470169804,"201051344000988","219011344069620",27.27,37.50,0,336.04,422.30,164.4,156.7,0.751,496848.7,496848.7,1512,0,0,0,L,1122011218,0,123.59,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470169822,829437.00
08/02/2016 16:30,2,5.975,ACTIVE,216.67,358.28,59.949,1470169804,"201051344001025","219011344069620",27.47,42.80,0,334.24,416.29,166.2,158.5,0.751,510831.8,510831.8,1506,0,0,0,L,1122011218,0,123.81,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470169823,829438.00
08/02/2016 16:30,2,5.854,ACTIVE,218.26,361.59,59.944,1470169804,"201051344000458","219011344069620",28.05,39.00,0,337.24,421.10,166.3,158.6,0.795,507913.5,507913.5,1508,0,0,0,L,1122011218,0,123.81,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470169824,829439.00
08/02/2016 16:30,2,5.947,ACTIVE,218.71,362.79,59.938,1470169804,"201051344000853","219011344069620",27.83,37.50,0,337.84,422.00,167.7,160.0,0.787,506981.1,506981.1,1504,0,0,0,L,1122011218,0,124.27,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470169825,829440.00
08/02/2016 16:30,2,5.781,ACTIVE,215.77,358.58,59.922,1470169804,"201051344000685","219011344069620",27.75,41.30,0,333.33,415.99,162.4,154.9,0.782,510887.3,510887.3,1512,0,0,0,L,1122011218,0,124.27,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470169826,829441.00
08/02/2016 16:30,2,5.861,ACTIVE,216.67,358.58,59.959,1470169804,"201051344000917","219011344069620",27.55,41.50,0,333.93,415.39,163.5,155.9,0.773,507765.8,507765.8,1514,0,0,0,L,1122011218,0,123.81,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470169827,829442.00
08/02/2016 16:30,2,5.844,ACTIVE,215.77,358.88,59.975,1470169804,"201051344001145","219011344069620",27.53,41.00,0,333.93,417.19,162.9,155.4,0.747,513014.1,513014.1,1517,0,0,0,L,1122011218,0,123.59,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470169828,829443.00
08/02/2016 16:30,2,5.908,ACTIVE,217.13,360.38,59.959,1470169804,"201051344000651","219011344069620",27.37,41.00,0,335.14,415.39,163.7,156.1,0.751,505737.5,505737.5,1506,0,0,0,L,1122011218,0,124.72,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470169829,829444.00
08/02/2016 16:30,2,5.352,ACTIVE,212.38,356.78,59.954,1470169804,"274151322000088","219011344069620",25.90,50.00,0,329.73,389.24,140.3,133.5,0.539,738379.1,738379.1,1504,0,0,0,L,1151911521,0,122.46,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470169830,829445.00
08/02/2016 16:30,2,3.633,ACTIVE,213.51,422.00,59.949,1470169804,"274151322000068","219011344069620",37.89,52.50,0,384.13,445.75,139.7,132.9,0.544,632077.2,632077.2,1521,0,0,0,L,1151911521,0,122.91,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470169831,829446.00
08/02/2016 16:30,2,5.846,ACTIVE,216.45,357.68,59.944,1470169804,"201051344001135","219011344069620",27.43,41.50,0,334.24,416.29,162.4,154.8,0.747,501823.3,501823.3,1508,0,0,0,L,1122011218,0,123.81,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470169831,829447.00
08/02/2016 16:30,2,5.861,ACTIVE,216.22,358.28,59.938,1470169804,"201051344000594","219011344069620",27.77,45.00,0,333.33,417.19,164.8,157.2,0.760,512311.2,512311.2,1510,0,0,0,L,1122011218,0,122.91,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470169832,829448.00
08/02/2016 16:30,2,5.857,ACTIVE,216.90,359.18,59.959,1470169804,"201051344001203","219011344069620",27.65,43.00,0,335.44,415.69,164.0,156.4,0.769,509611.6,509611.6,1512,0,0,0,L,1122011218,0,124.72,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470169833,829449.00
08/02/2016 16:30,2,5.420,ACTIVE,212.61,350.77,59.965,1470169804,"274151322000054","219011344069620",26.02,49.30,0,329.13,390.44,142.7,135.8,0.552,753765.9,753765.9,1502,0,0,0,L,1151911521,0,122.46,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470169834,829450.00
08/02/2016 16:30,2,5.961,ACTIVE,217.13,359.18,59.949,1470169804,"201051344000867","219011344069620",27.45,39.00,0,335.14,415.99,165.7,158.0,0.760,499542.3,499542.3,1509,0,0,0,L,1122011218,0,123.36,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470169835,829451.00
08/02/2016 16:30,2,5.674,ACTIVE,216.67,359.18,59.954,1470169804,"201051344001093","219011344069620",27.77,40.40,0,334.54,415.09,159.5,152.1,0.742,507152.8,507152.8,1512,0,0,0,L,1122011218,0,124.04,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470169836,829452.00
08/02/2016 16:30,2,5.883,ACTIVE,217.58,359.48,59.965,1470169804,"201051344000900","219011344069620",28.29,36.50,0,335.74,417.79,168.5,160.7,0.773,515810.5,515810.5,1514,0,0,0,L,1122011218,0,123.59,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470169837,829453.00
08/02/2016 16:30,2,5.799,ACTIVE,217.80,358.88,59.959,1470169804,"201051344000648","219011344069620",27.75,38.20,0,336.64,416.89,163.0,155.4,0.769,505791.7,505791.7,1507,0,0,0,L,1122011218,0,123.14,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470169838,829454.00
08/02/2016 16:30,2,5.893,ACTIVE,218.03,360.08,59.917,1470169804,"201051344000569","219011344069620",27.95,38.00,0,336.04,418.09,166.6,158.9,0.760,516266.7,516266.7,1507,0,0,0,L,1122011218,0,123.14,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470169839,829455.00
08/02/2016 16:30,2,5.949,ACTIVE,218.03,361.59,59.922,1470169804,"201051344000983","219011344069620",27.87,38.20,0,336.34,422.90,167.8,160.1,0.782,508317.9,508317.9,1506,0,0,0,L,1122011218,0,123.81,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470169840,829456.00
08/02/2016 16:30,2,5.881,ACTIVE,218.03,358.88,59.954,1470169804,"201051344001158","219011344069620",27.47,39.00,0,336.94,421.10,163.7,156.1,0.773,501155.7,501155.7,1509,0,0,0,L,1122011218,0,123.36,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470169841,829457.00
08/02/2016 16:30,2,5.779,ACTIVE,218.03,358.58,59.954,1470169804,"201051344000576","219011344069620",28.21,36.50,0,336.34,421.70,165.1,157.4,0.747,508441.0,508441.0,1510,0,0,0,L,1122011218,0,123.59,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470169842,829458.00
08/02/2016 16:30,2,5.398,ACTIVE,212.83,349.86,59.959,1470169804,"274151322000087","219011344069620",25.90,57.30,0,329.43,388.64,141.6,134.7,0.535,726522.3,726522.3,1519,0,0,0,L,1151911521,0,122.46,122.46,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470169843,829459.00
08/02/2016 16:45,2,5.309,ACTIVE,217.80,358.28,60.018,1470170704,"201051344000645","219011344069620",27.53,38.60,0,338.14,397.96,148.1,141.1,0.663,508053.5,508053.5,1510,0,0,0,L,1122011218,0,123.81,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470170705,829460.00
08/02/2016 16:45,2,4.680,ACTIVE,213.29,346.56,59.933,1470170704,"274151322000085","219011344069620",26.22,49.30,0,333.03,376.62,124.2,118.0,0.486,754315.7,754315.7,1502,0,0,0,L,1151911521,0,122.68,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470170706,829461.00
08/02/2016 16:45,2,5.404,ACTIVE,217.13,359.78,59.996,1470170704,"201051344000633","219011344069620",27.59,41.80,0,337.24,397.96,151.1,143.9,0.720,499478.9,499478.9,1508,0,0,0,L,1122011218,0,123.59,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470170707,829462.00
08/02/2016 16:45,2,5.463,ACTIVE,218.03,361.29,59.970,1470170704,"201051344000469","219011344069620",27.91,35.20,0,337.24,399.46,154.4,147.1,0.738,501561.0,501561.0,1513,0,0,0,L,1122011218,0,123.36,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470170708,829463.00
08/02/2016 16:45,2,5.430,ACTIVE,215.32,356.78,59.912,1470170704,"201051344000646","219011344069620",27.57,42.00,0,332.13,396.75,151.7,144.4,0.720,503049.4,503049.4,1508,0,0,0,L,1122011218,0,123.81,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470170708,829464.00
08/02/2016 16:45,2,5.004,ACTIVE,212.83,354.07,59.965,1470170704,"274151322000052","219011344069620",27.55,53.50,0,332.13,379.02,139.7,132.9,0.548,773030.4,773030.4,1499,0,0,0,L,1151911521,0,122.01,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470170709,829465.00
08/02/2016 16:45,2,5.543,ACTIVE,216.45,357.98,59.991,1470170704,"201051344000585","219011344069620",28.15,41.00,0,337.24,399.76,157.8,150.4,0.738,511774.4,511774.4,1506,0,0,0,L,1122011218,0,123.59,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470170710,829466.00
08/02/2016 16:45,2,5.395,ACTIVE,216.67,357.38,59.986,1470170704,"201051344000582","219011344069620",27.59,41.00,0,337.24,397.96,150.7,143.5,0.698,499279.5,499279.5,1507,0,0,0,L,1122011218,0,124.04,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470170712,829467.00
08/02/2016 16:45,2,5.303,ACTIVE,215.54,356.18,59.991,1470170704,"201051344000955","219011344069620",27.75,42.80,0,332.43,391.34,149.0,141.9,0.703,512748.5,512748.5,1513,0,0,0,L,1122011218,0,123.14,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470170713,829468.00
08/02/2016 16:45,2,3.307,ACTIVE,213.06,410.88,59.954,1470170704,"274151322000094","219011344069620",37.99,52.30,0,384.13,440.04,127.9,121.5,0.491,631963.9,631963.9,1527,0,0,0,L,1151911521,0,121.78,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470170714,829469.00
08/02/2016 16:45,2,5.420,ACTIVE,218.03,359.48,59.928,1470170704,"201051344000579","219011344069620",27.65,42.30,0,337.84,398.86,151.8,144.6,0.707,515829.1,515829.1,1512,0,0,0,L,1122011218,0,123.81,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470170715,829470.00
08/02/2016 16:45,2,5.324,ACTIVE,215.09,354.37,59.928,1470170704,"201051344000890","219011344069620",27.51,45.30,0,333.03,392.85,148.3,141.2,0.685,509971.5,509971.5,1507,0,0,0,L,1122011218,0,123.59,121.78,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470170716,829471.00
08/02/2016 16:45,2,5.254,ACTIVE,216.00,356.78,59.965,1470170704,"201051344000438","219011344069620",27.81,43.40,0,337.54,396.45,148.0,140.9,0.716,511624.5,511624.5,1516,0,0,0,L,1122011218,0,124.04,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470170717,829472.00
08/02/2016 16:45,2,5.393,ACTIVE,215.54,357.08,59.981,1470170704,"201051344000417","219011344069620",27.23,45.00,0,333.33,392.85,148.8,141.7,0.716,503225.0,503225.0,1510,0,0,0,L,1122011218,0,123.36,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470170718,829473.00
08/02/2016 16:45,2,5.160,ACTIVE,212.61,345.66,59.928,1470170704,"274151322000083","219011344069620",27.17,54.30,0,332.43,379.32,142.1,135.2,0.579,766068.3,766068.3,1506,0,0,0,L,1151911521,0,122.23,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470170719,829474.00
08/02/2016 16:45,2,5.389,ACTIVE,213.74,350.77,59.954,1470170704,"274151322000076","219011344069620",27.79,53.00,0,332.43,380.52,151.6,144.4,0.588,816926.6,816926.6,1499,0,0,0,L,1151911521,0,122.46,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470170720,829475.00
08/02/2016 16:45,2,5.455,ACTIVE,216.90,358.58,59.928,1470170704,"201051344000868","219011344069620",27.85,37.50,0,337.84,398.26,154.0,146.7,0.707,500458.7,500458.7,1510,0,0,0,L,1122011218,0,123.14,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470170720,829476.00
08/02/2016 16:45,2,5.400,ACTIVE,212.61,347.76,59.975,1470170704,"274151322000095","219011344069620",27.73,53.00,0,332.43,382.03,151.8,144.6,0.583,808650.4,808650.4,1503,0,0,0,L,1151911521,0,122.23,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470170721,829477.00
08/02/2016 16:45,2,5.588,ACTIVE,218.03,360.38,59.959,1470170704,"201051344000988","219011344069620",27.12,38.40,0,336.34,398.26,153.4,146.1,0.725,496885.9,496885.9,1513,0,0,0,L,1122011218,0,123.59,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470170722,829478.00
08/02/2016 16:45,2,5.635,ACTIVE,216.22,356.78,60.002,1470170704,"201051344001025","219011344069620",27.39,43.00,0,337.54,397.05,156.2,148.9,0.703,510869.6,510869.6,1507,0,0,0,L,1122011218,0,123.59,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470170723,829479.00
08/02/2016 16:45,2,5.457,ACTIVE,218.03,359.18,59.981,1470170704,"201051344000458","219011344069620",27.79,39.30,0,337.84,399.46,153.7,146.4,0.712,507951.3,507951.3,1509,0,0,0,L,1122011218,0,123.81,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470170724,829480.00
08/02/2016 16:45,2,5.529,ACTIVE,218.48,360.38,60.002,1470170704,"201051344000853","219011344069620",27.71,37.80,0,337.54,398.56,155.1,147.7,0.725,507019.1,507019.1,1505,0,0,0,L,1122011218,0,124.27,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470170725,829481.00
08/02/2016 16:45,2,5.328,ACTIVE,215.32,356.48,59.991,1470170704,"201051344000685","219011344069620",28.03,41.00,0,333.63,394.65,151.2,144.0,0.738,510924.2,510924.2,1513,0,0,0,L,1122011218,0,124.04,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470170726,829482.00
08/02/2016 16:45,2,5.443,ACTIVE,216.45,357.98,59.991,1470170704,"201051344000917","219011344069620",27.61,41.00,0,336.64,397.05,152.2,145.0,0.729,507802.9,507802.9,1515,0,0,0,L,1122011218,0,123.81,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470170727,829483.00
08/02/2016 16:45,2,5.502,ACTIVE,215.54,357.08,59.959,1470170704,"201051344001145","219011344069620",27.41,40.80,0,334.54,394.95,152.7,145.4,0.703,513051.2,513051.2,1518,0,0,0,L,1122011218,0,123.59,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470170728,829484.00
08/02/2016 16:45,2,5.354,ACTIVE,216.67,357.38,59.991,1470170704,"201051344000651","219011344069620",28.17,41.80,0,338.14,397.66,152.7,145.4,0.694,505774.7,505774.7,1507,0,0,0,L,1122011218,0,124.49,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470170729,829485.00
08/02/2016 16:45,2,4.965,ACTIVE,212.83,347.46,59.986,1470170704,"274151322000088","219011344069620",26.10,48.80,0,332.73,376.92,131.2,124.7,0.508,738410.9,738410.9,1505,0,0,0,L,1151911521,0,122.68,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470170730,829486.00
08/02/2016 16:45,2,3.412,ACTIVE,213.74,415.39,59.944,1470170704,"274151322000068","219011344069620",37.33,52.30,0,382.33,439.13,129.3,122.8,0.495,632108.7,632108.7,1522,0,0,0,L,1151911521,0,122.68,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470170730,829487.00
08/02/2016 16:45,2,5.277,ACTIVE,215.77,355.88,60.002,1470170704,"201051344001135","219011344069620",27.47,41.30,0,333.33,396.75,146.8,139.7,0.681,501860.2,501860.2,1509,0,0,0,L,1122011218,0,123.81,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470170731,829488.00
08/02/2016 16:45,2,5.305,ACTIVE,216.22,357.08,59.996,1470170704,"201051344000594","219011344069620",27.69,44.80,0,333.03,397.05,148.8,141.7,0.689,512348.6,512348.6,1511,0,0,0,L,1122011218,0,123.14,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470170732,829489.00
08/02/2016 16:45,2,5.377,ACTIVE,216.45,356.18,60.012,1470170704,"201051344001203","219011344069620",27.49,42.80,0,338.44,397.35,149.7,142.6,0.707,509648.9,509648.9,1513,0,0,0,L,1122011218,0,124.27,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470170733,829490.00
08/02/2016 16:45,2,4.953,ACTIVE,213.06,357.08,59.959,1470170704,"274151322000054","219011344069620",26.28,48.50,0,332.43,377.82,131.8,125.3,0.513,753798.3,753798.3,1503,0,0,0,L,1151911521,0,122.46,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470170734,829491.00
08/02/2016 16:45,2,5.385,ACTIVE,217.13,357.68,59.996,1470170704,"201051344000867","219011344069620",27.59,39.80,0,337.24,397.96,150.4,143.3,0.689,499579.9,499579.9,1510,0,0,0,L,1122011218,0,123.59,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470170735,829492.00
08/02/2016 16:45,2,5.066,ACTIVE,216.00,356.78,60.012,1470170704,"201051344001093","219011344069620",27.99,40.80,0,337.84,396.45,143.6,136.7,0.667,507189.0,507189.0,1513,0,0,0,L,1122011218,0,123.81,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470170736,829493.00
08/02/2016 16:45,2,5.361,ACTIVE,217.35,357.98,59.986,1470170704,"201051344000900","219011344069620",27.89,37.00,0,337.54,400.06,151.5,144.3,0.689,515848.7,515848.7,1515,0,0,0,L,1122011218,0,123.59,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470170737,829494.00
08/02/2016 16:45,2,5.338,ACTIVE,217.58,357.98,59.996,1470170704,"201051344000648","219011344069620",27.67,38.20,0,338.14,398.56,149.7,142.5,0.716,505828.5,505828.5,1508,0,0,0,L,1122011218,0,123.14,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470170738,829495.00
08/02/2016 16:45,2,5.359,ACTIVE,217.80,358.58,59.959,1470170704,"201051344000569","219011344069620",27.89,38.40,0,338.14,399.16,151.4,144.2,0.707,516304.5,516304.5,1508,0,0,0,L,1122011218,0,123.36,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470170739,829496.00
08/02/2016 16:45,2,5.424,ACTIVE,217.80,359.18,59.959,1470170704,"201051344000983","219011344069620",27.99,38.20,0,337.84,399.76,153.9,146.6,0.716,508356.0,508356.0,1507,0,0,0,L,1122011218,0,123.81,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470170740,829497.00
08/02/2016 16:45,2,5.463,ACTIVE,217.80,359.48,59.944,1470170704,"201051344001158","219011344069620",27.06,39.50,0,337.54,398.26,149.6,142.5,0.698,501192.8,501192.8,1510,0,0,0,L,1122011218,0,123.59,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470170741,829498.00
08/02/2016 16:45,2,5.385,ACTIVE,217.80,359.48,59.944,1470170704,"201051344000576","219011344069620",27.73,37.00,0,337.84,399.16,151.4,144.2,0.712,508478.3,508478.3,1511,0,0,0,L,1122011218,0,123.81,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470170742,829499.00
08/02/2016 16:45,2,4.916,ACTIVE,213.06,346.86,59.975,1470170704,"274151322000087","219011344069620",25.94,56.30,0,332.73,376.62,129.2,122.8,0.468,726554.3,726554.3,1520,0,0,0,L,1151911521,0,122.23,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470170742,829500.00
08/02/2016 16:45,2,5.355,ACTIVE,215.09,355.88,59.933,1470170704,"201051344001230","219011344069620",27.69,42.30,0,330.93,392.55,150.2,143.0,0.694,506427.7,506427.7,1516,0,0,0,L,1122011218,1,123.59,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470170743,829501.00
08/02/2016 17:00,2,3.326,ACTIVE,215.77,350.47,59.938,1470171604,"201051344000645","219011344069620",27.49,38.20,0,336.34,401.26,92.7,87.5,0.429,508080.9,508080.9,1511,0,0,0,L,1122011218,0,123.14,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470171605,829502.00
08/02/2016 17:00,2,3.023,ACTIVE,211.93,348.06,59.975,1470171604,"274151322000085","219011344069620",26.50,46.80,0,329.43,378.42,81.1,76.4,0.309,754339.3,754339.3,1503,0,0,0,L,1151911521,0,122.01,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470171606,829503.00
08/02/2016 17:00,2,3.367,ACTIVE,215.32,351.07,59.922,1470171604,"201051344000633","219011344069620",27.59,41.30,0,334.54,402.77,94.1,88.9,0.451,499506.3,499506.3,1509,0,0,0,L,1122011218,0,122.68,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470171607,829504.00
08/02/2016 17:00,2,3.367,ACTIVE,215.77,351.37,59.981,1470171604,"201051344000469","219011344069620",28.09,35.20,0,334.54,403.37,96.0,90.7,0.468,501588.8,501588.8,1514,0,0,0,L,1122011218,0,122.23,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470171608,829505.00
08/02/2016 17:00,2,3.361,ACTIVE,213.51,347.76,59.954,1470171604,"201051344000646","219011344069620",27.73,41.30,0,331.53,397.96,94.4,89.2,0.451,503076.6,503076.6,1509,0,0,0,L,1122011218,0,122.91,121.33,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470171608,829506.00
08/02/2016 17:00,2,3.160,ACTIVE,211.70,348.96,59.922,1470171604,"274151322000052","219011344069620",27.51,52.00,0,328.82,381.73,88.0,83.0,0.349,773055.6,773055.6,1500,0,0,0,L,1151911521,0,120.88,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470171609,829507.00
08/02/2016 17:00,2,3.545,ACTIVE,214.64,350.47,59.949,1470171604,"201051344000585","219011344069620",27.69,40.00,0,333.33,403.37,99.5,94.1,0.468,511802.7,511802.7,1507,0,0,0,L,1122011218,0,122.68,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470171610,829508.00
08/02/2016 17:00,2,3.377,ACTIVE,213.74,348.06,59.896,1470171604,"201051344001230","219011344069620",28.17,41.00,0,316.20,395.85,96.4,91.1,0.451,506453.3,506453.3,1517,0,0,0,L,1122011218,0,122.91,121.55,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470171611,829509.00
08/02/2016 17:00,2,3.506,ACTIVE,214.87,348.96,59.938,1470171604,"201051344000582","219011344069620",27.93,40.40,0,317.10,401.86,99.1,93.7,0.468,499306.3,499306.3,1508,0,0,0,L,1122011218,0,123.14,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470171612,829510.00
08/02/2016 17:00,2,3.383,ACTIVE,213.96,347.46,59.970,1470171604,"201051344000955","219011344069620",27.97,41.50,0,318.91,395.55,95.8,90.6,0.451,512775.3,512775.3,1514,0,0,0,L,1122011218,0,122.46,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470171613,829511.00
08/02/2016 17:00,2,2.049,ACTIVE,212.16,414.79,59.944,1470171604,"274151322000094","219011344069620",38.31,50.00,0,380.52,444.24,80.1,75.4,0.309,631986.7,631986.7,1528,0,0,0,L,1151911521,0,121.55,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470171614,829512.00
08/02/2016 17:00,2,3.449,ACTIVE,215.54,351.07,59.991,1470171604,"201051344000579","219011344069620",27.87,41.50,0,335.14,401.86,97.4,92.1,0.455,515856.6,515856.6,1513,0,0,0,L,1122011218,0,122.68,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470171615,829513.00
08/02/2016 17:00,2,3.408,ACTIVE,213.96,347.16,59.986,1470171604,"201051344000890","219011344069620",27.63,43.20,0,333.33,396.15,95.4,90.2,0.442,509998.4,509998.4,1508,0,0,0,L,1122011218,0,122.91,121.33,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470171616,829514.00
08/02/2016 17:00,2,3.375,ACTIVE,214.41,349.86,59.965,1470171604,"201051344000438","219011344069620",27.67,42.80,0,318.00,400.66,94.7,89.4,0.455,511651.2,511651.2,1517,0,0,0,L,1122011218,0,123.14,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470171617,829515.00
08/02/2016 17:00,2,3.328,ACTIVE,213.96,348.66,59.991,1470171604,"201051344000417","219011344069620",27.69,44.00,0,317.70,397.05,93.4,88.2,0.455,503251.4,503251.4,1511,0,0,0,L,1122011218,0,122.46,121.78,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470171618,829516.00
08/02/2016 17:00,2,3.193,ACTIVE,211.93,347.46,59.959,1470171604,"274151322000083","219011344069620",27.61,51.80,0,327.32,381.42,89.3,84.3,0.362,766093.4,766093.4,1507,0,0,0,L,1151911521,0,121.33,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470171619,829517.00
08/02/2016 17:00,2,3.422,ACTIVE,212.61,354.67,59.986,1470171604,"274151322000076","219011344069620",28.09,50.60,0,329.43,383.83,97.3,92.0,0.380,816953.5,816953.5,1500,0,0,0,L,1151911521,0,122.01,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470171620,829518.00
08/02/2016 17:00,2,3.525,ACTIVE,215.09,351.07,59.944,1470171604,"201051344000868","219011344069620",27.81,37.30,0,333.93,402.77,99.3,94.0,0.464,500486.1,500486.1,1511,0,0,0,L,1122011218,0,122.23,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470171621,829519.00
08/02/2016 17:00,2,3.406,ACTIVE,211.93,345.36,59.959,1470171604,"274151322000095","219011344069620",28.13,50.00,0,327.02,385.93,97.0,91.7,0.371,808677.4,808677.4,1504,0,0,0,L,1151911521,0,122.01,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470171621,829520.00
08/02/2016 17:00,2,3.652,ACTIVE,216.00,353.17,60.012,1470171604,"201051344000988","219011344069620",27.61,38.00,0,334.54,401.86,102.2,96.7,0.491,496912.9,496912.9,1514,0,0,0,L,1122011218,0,122.68,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470171622,829521.00
08/02/2016 17:00,2,3.691,ACTIVE,214.64,350.77,59.991,1470171604,"201051344001025","219011344069620",28.05,41.30,0,333.93,401.86,104.9,99.3,0.482,510897.1,510897.1,1508,0,0,0,L,1122011218,0,122.91,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470171623,829522.00
08/02/2016 17:00,2,3.877,ACTIVE,216.45,352.57,59.975,1470171604,"201051344000458","219011344069620",27.75,39.00,0,335.44,403.07,109.0,103.3,0.526,507978.6,507978.6,1510,0,0,0,L,1122011218,0,123.14,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470171624,829523.00
08/02/2016 17:00,2,3.977,ACTIVE,216.90,355.28,59.959,1470171604,"201051344000853","219011344069620",28.29,37.50,0,337.54,402.16,114.0,108.2,0.535,507046.6,507046.6,1506,0,0,0,L,1122011218,0,123.59,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470171625,829524.00
08/02/2016 17:00,2,3.893,ACTIVE,214.41,351.67,60.002,1470171604,"201051344000685","219011344069620",28.11,40.80,0,318.00,397.35,110.8,105.1,0.544,510951.0,510951.0,1514,0,0,0,L,1122011218,0,123.59,121.55,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470171626,829525.00
08/02/2016 17:00,2,3.727,ACTIVE,214.64,349.56,59.954,1470171604,"201051344000917","219011344069620",27.97,40.60,0,321.01,401.26,105.5,99.9,0.495,507829.8,507829.8,1516,0,0,0,L,1122011218,0,122.91,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470171627,829526.00
08/02/2016 17:00,2,3.607,ACTIVE,214.19,349.56,59.912,1470171604,"201051344001145","219011344069620",27.93,40.20,0,318.91,400.96,102.0,96.5,0.477,513078.0,513078.0,1519,0,0,0,L,1122011218,0,122.68,121.78,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470171628,829527.00
08/02/2016 17:00,2,3.570,ACTIVE,214.87,350.17,59.954,1470171604,"201051344000651","219011344069620",27.97,40.60,0,333.93,403.07,101.1,95.6,0.468,505801.7,505801.7,1508,0,0,0,L,1122011218,0,123.59,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470171629,829528.00
