ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/02/2016 17:00,2,3.277,ACTIVE,211.70,342.35,59.949,1470171604,"274151322000088","219011344069620",26.56,46.40,0,328.52,379.32,88.1,83.1,0.331,738434.1,738434.1,1506,0,0,0,L,1151911521,0,122.23,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470171630,829529.00
08/02/2016 17:00,2,2.234,ACTIVE,212.83,414.49,59.959,1470171604,"274151322000068","219011344069620",38.90,49.80,0,374.21,446.65,87.6,82.6,0.331,632131.4,632131.4,1523,0,0,0,L,1151911521,0,122.23,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470171630,829530.00
08/02/2016 17:00,2,3.840,ACTIVE,214.41,348.66,59.991,1470171604,"201051344001135","219011344069620",27.91,40.40,0,333.33,400.66,108.5,102.8,0.504,501887.2,501887.2,1510,0,0,0,L,1122011218,0,122.91,121.78,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470171631,829531.00
08/02/2016 17:00,2,3.764,ACTIVE,214.87,352.27,59.917,1470171604,"201051344000594","219011344069620",27.95,43.80,0,332.43,403.07,106.7,101.1,0.504,512375.8,512375.8,1512,0,0,0,L,1122011218,0,122.23,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470171632,829532.00
08/02/2016 17:00,2,3.824,ACTIVE,214.87,350.77,59.901,1470171604,"201051344001203","219011344069620",27.65,41.80,0,333.93,401.56,107.0,101.4,0.513,509675.9,509675.9,1514,0,0,0,L,1122011218,0,123.81,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470171633,829533.00
08/02/2016 17:00,2,3.393,ACTIVE,211.93,344.45,59.959,1470171604,"274151322000054","219011344069620",26.82,47.30,0,326.72,380.22,92.0,86.9,0.354,753821.9,753821.9,1504,0,0,0,L,1151911521,0,122.01,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470171634,829534.00
08/02/2016 17:00,2,3.871,ACTIVE,215.77,351.97,59.901,1470171604,"201051344000867","219011344069620",27.63,39.50,0,333.93,402.16,108.4,102.7,0.504,499607.2,499607.2,1511,0,0,0,L,1122011218,0,122.91,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470171635,829535.00
08/02/2016 17:00,2,3.805,ACTIVE,214.87,350.47,59.965,1470171604,"201051344001093","219011344069620",27.99,39.50,0,319.21,400.66,107.9,102.2,0.517,507215.1,507215.1,1514,0,0,0,L,1122011218,0,123.36,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470171636,829536.00
08/02/2016 17:00,2,4.369,ACTIVE,216.45,355.28,60.012,1470171604,"201051344000900","219011344069620",28.71,36.80,0,334.54,403.07,127.1,120.8,0.583,515876.2,515876.2,1516,0,0,0,L,1122011218,0,123.36,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470171637,829537.00
08/02/2016 17:00,2,4.498,ACTIVE,216.90,355.28,59.917,1470171604,"201051344000648","219011344069620",27.79,38.00,0,335.74,402.16,126.6,120.3,0.601,505855.2,505855.2,1509,0,0,0,L,1122011218,0,122.91,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470171638,829538.00
08/02/2016 17:00,2,4.676,ACTIVE,217.13,355.28,59.933,1470171604,"201051344000569","219011344069620",28.13,38.00,0,334.54,402.46,133.1,126.5,0.614,516331.8,516331.8,1509,0,0,0,L,1122011218,0,122.91,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470171639,829539.00
08/02/2016 17:00,2,4.029,ACTIVE,216.67,355.28,59.959,1470171604,"201051344000983","219011344069620",28.27,38.20,0,334.24,403.07,115.2,109.3,0.544,508383.5,508383.5,1508,0,0,0,L,1122011218,0,123.14,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470171640,829540.00
08/02/2016 17:00,2,3.809,ACTIVE,216.22,353.17,60.007,1470171604,"201051344001158","219011344069620",27.81,39.50,0,334.54,402.46,107.3,101.6,0.504,501219.7,501219.7,1511,0,0,0,L,1122011218,0,122.91,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470171641,829541.00
08/02/2016 17:00,2,3.605,ACTIVE,216.22,353.17,59.996,1470171604,"201051344000576","219011344069620",28.05,37.00,0,335.74,401.56,102.5,97.0,0.486,508505.1,508505.1,1512,0,0,0,L,1122011218,0,122.91,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470171642,829542.00
08/02/2016 17:00,2,3.402,ACTIVE,212.38,346.56,59.944,1470171604,"274151322000087","219011344069620",26.52,54.80,0,329.13,379.02,91.3,86.2,0.327,726577.7,726577.7,1521,0,0,0,L,1151911521,0,121.78,122.46,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470171643,829543.00
08/02/2016 17:15,2,4.113,ACTIVE,216.67,354.37,59.949,1470172503,"201051344000645","219011344069620",27.91,37.30,0,318.91,402.46,116.2,110.2,0.539,508102.0,508102.0,1512,0,0,0,L,1122011218,0,123.36,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470172504,829544.00
08/02/2016 17:15,2,3.412,ACTIVE,212.83,348.66,59.949,1470172503,"274151322000085","219011344069620",27.49,44.50,0,328.82,379.02,95.0,89.8,0.371,754357.7,754357.7,1504,0,0,0,L,1151911521,0,122.68,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470172505,829545.00
08/02/2016 17:15,2,4.773,ACTIVE,216.90,357.08,59.896,1470172503,"201051344000633","219011344069620",28.49,39.00,0,317.70,403.67,137.8,131.1,0.658,499527.6,499527.6,1510,0,0,0,L,1122011218,0,123.59,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470172506,829546.00
08/02/2016 17:15,2,5.080,ACTIVE,218.03,360.38,59.959,1470172503,"201051344000469","219011344069620",29.12,34.00,0,315.60,403.97,150.1,142.9,0.720,501610.3,501610.3,1515,0,0,0,L,1122011218,0,123.36,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470172507,829547.00
08/02/2016 17:15,2,5.139,ACTIVE,215.54,356.18,59.901,1470172503,"201051344000646","219011344069620",28.55,39.00,0,316.80,400.66,148.7,141.6,0.716,503097.8,503097.8,1510,0,0,0,L,1122011218,0,123.81,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470172508,829548.00
08/02/2016 17:15,2,4.896,ACTIVE,212.83,361.29,59.959,1470172503,"274151322000052","219011344069620",27.97,48.50,0,328.52,382.33,138.8,132.1,0.530,773075.2,773075.2,1501,0,0,0,L,1151911521,0,121.78,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470172509,829549.00
08/02/2016 17:15,2,4.740,ACTIVE,216.00,354.67,59.981,1470172503,"201051344000585","219011344069620",28.47,38.80,0,318.61,404.87,136.6,129.9,0.628,511824.8,511824.8,1508,0,0,0,L,1122011218,0,123.36,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470172510,829550.00
08/02/2016 17:15,2,4.555,ACTIVE,214.87,351.37,59.880,1470172503,"201051344001230","219011344069620",28.43,38.80,0,318.00,396.75,131.4,124.9,0.623,506474.1,506474.1,1518,0,0,0,L,1122011218,0,123.36,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470172511,829551.00
08/02/2016 17:15,2,4.639,ACTIVE,216.22,355.58,59.975,1470172503,"201051344000582","219011344069620",28.21,38.60,0,316.50,403.67,132.4,125.9,0.601,499327.2,499327.2,1509,0,0,0,L,1122011218,0,123.59,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470172512,829552.00
08/02/2016 17:15,2,4.240,ACTIVE,214.64,351.97,59.949,1470172503,"201051344000955","219011344069620",28.27,39.30,0,318.61,397.35,121.3,115.2,0.566,512796.3,512796.3,1515,0,0,0,L,1122011218,0,122.68,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470172512,829553.00
08/02/2016 17:15,2,2.162,ACTIVE,212.16,425.31,59.944,1470172503,"274151322000094","219011344069620",38.92,47.00,0,386.23,448.45,85.4,80.5,0.327,632004.3,632004.3,1529,0,0,0,L,1151911521,0,121.78,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470172513,829554.00
08/02/2016 17:15,2,2.889,ACTIVE,215.09,348.36,59.949,1470172503,"201051344000579","219011344069620",28.07,40.20,0,318.30,403.37,82.1,77.3,0.389,515878.3,515878.3,1514,0,0,0,L,1122011218,0,122.46,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470172514,829555.00
08/02/2016 17:15,2,2.887,ACTIVE,213.51,345.66,59.954,1470172503,"201051344000890","219011344069620",28.07,41.50,0,318.61,397.96,82.2,77.4,0.380,510019.6,510019.6,1509,0,0,0,L,1122011218,0,122.91,121.10,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470172515,829556.00
08/02/2016 17:15,2,3.102,ACTIVE,214.41,347.76,59.917,1470172503,"201051344000438","219011344069620",27.93,39.80,0,316.80,403.97,87.8,82.9,0.424,511672.2,511672.2,1518,0,0,0,L,1122011218,0,123.14,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470172516,829557.00
08/02/2016 17:15,2,3.301,ACTIVE,214.19,348.36,59.986,1470172503,"201051344000417","219011344069620",28.05,41.50,0,317.10,399.16,93.9,88.7,0.446,503272.2,503272.2,1512,0,0,0,L,1122011218,0,122.68,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470172517,829558.00
08/02/2016 17:15,2,3.279,ACTIVE,212.16,352.57,59.938,1470172503,"274151322000083","219011344069620",27.53,48.80,0,327.62,381.73,91.5,86.3,0.371,766113.1,766113.1,1508,0,0,0,L,1151911521,0,121.78,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470172518,829559.00
08/02/2016 17:15,2,3.857,ACTIVE,212.83,347.46,59.949,1470172503,"274151322000076","219011344069620",27.73,48.50,0,328.52,383.83,108.6,102.9,0.424,816974.6,816974.6,1501,0,0,0,L,1151911521,0,122.23,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470172519,829560.00
08/02/2016 17:15,2,4.125,ACTIVE,215.77,353.47,59.970,1470172503,"201051344000868","219011344069620",28.67,35.60,0,316.80,403.37,119.8,113.7,0.566,500507.6,500507.6,1512,0,0,0,L,1122011218,0,122.68,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470172520,829561.00
08/02/2016 17:15,2,3.895,ACTIVE,212.16,345.66,59.954,1470172503,"274151322000095","219011344069620",27.89,48.30,0,328.22,385.33,110.1,104.4,0.420,808698.5,808698.5,1505,0,0,0,L,1151911521,0,122.23,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470172520,829562.00
08/02/2016 17:15,2,4.773,ACTIVE,217.13,357.68,59.907,1470172503,"201051344000988","219011344069620",28.07,36.30,0,317.10,403.97,135.7,129.0,0.650,496934.2,496934.2,1515,0,0,0,L,1122011218,0,123.36,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470172521,829563.00
08/02/2016 17:15,2,4.818,ACTIVE,216.00,353.47,59.975,1470172503,"201051344001025","219011344069620",28.31,39.50,0,316.80,403.37,138.1,131.3,0.623,510918.8,510918.8,1509,0,0,0,L,1122011218,0,123.36,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470172522,829564.00
08/02/2016 17:15,2,3.971,ACTIVE,216.45,352.87,59.944,1470172503,"201051344000458","219011344069620",28.19,37.50,0,317.40,403.97,113.3,107.4,0.548,508000.1,508000.1,1511,0,0,0,L,1122011218,0,123.14,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470172523,829565.00
08/02/2016 17:15,2,3.969,ACTIVE,216.90,354.37,59.922,1470172503,"201051344000853","219011344069620",28.13,36.30,0,320.11,403.97,113.2,107.3,0.544,507068.2,507068.2,1507,0,0,0,L,1122011218,0,123.59,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470172524,829566.00
08/02/2016 17:15,2,3.893,ACTIVE,214.41,351.37,59.949,1470172503,"201051344000685","219011344069620",28.43,38.80,0,316.80,400.06,112.3,106.5,0.557,510972.0,510972.0,1515,0,0,0,L,1122011218,0,123.59,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470172525,829567.00
08/02/2016 17:15,2,4.209,ACTIVE,215.32,351.37,59.944,1470172503,"201051344000917","219011344069620",28.25,38.80,0,320.71,403.67,120.4,114.3,0.570,507851.0,507851.0,1517,0,0,0,L,1122011218,0,123.14,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470172526,829568.00
08/02/2016 17:15,2,4.064,ACTIVE,214.87,351.97,59.970,1470172503,"201051344001145","219011344069620",28.27,38.60,0,318.30,402.16,116.2,110.2,0.530,513099.2,513099.2,1520,0,0,0,L,1122011218,0,123.14,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470172527,829569.00
08/02/2016 17:15,2,3.543,ACTIVE,215.32,350.77,59.912,1470172503,"201051344000651","219011344069620",28.19,38.80,0,318.00,403.37,100.9,95.5,0.460,505823.0,505823.0,1509,0,0,0,L,1122011218,0,123.81,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470172528,829570.00
08/02/2016 17:15,2,2.891,ACTIVE,211.93,341.75,59.954,1470172503,"274151322000088","219011344069620",27.23,43.80,0,328.52,379.92,79.6,74.9,0.296,738452.5,738452.5,1507,0,0,0,L,1151911521,0,122.46,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470172529,829571.00
08/02/2016 17:15,2,1.822,ACTIVE,212.83,429.52,59.917,1470172503,"274151322000068","219011344069620",38.63,47.30,0,377.22,449.65,70.9,66.5,0.495,632149.3,632149.3,1524,0,0,0,L,1151911521,0,122.23,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470172530,829572.00
08/02/2016 17:15,2,3.201,ACTIVE,214.19,347.16,59.870,1470172503,"201051344001135","219011344069620",28.09,39.00,0,317.40,403.67,91.2,86.1,0.424,501908.6,501908.6,1511,0,0,0,L,1122011218,0,122.91,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470172531,829573.00
08/02/2016 17:15,2,2.992,ACTIVE,214.19,349.56,59.933,1470172503,"201051344000594","219011344069620",28.01,42.00,0,317.40,403.97,84.9,80.0,0.402,512397.3,512397.3,1513,0,0,0,L,1122011218,0,122.23,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470172532,829574.00
08/02/2016 17:15,2,2.992,ACTIVE,214.41,347.46,59.965,1470172503,"201051344001203","219011344069620",27.83,39.80,0,317.40,403.97,84.4,79.5,0.402,509697.4,509697.4,1515,0,0,0,L,1122011218,0,123.36,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470172533,829575.00
08/02/2016 17:15,2,2.723,ACTIVE,212.16,363.09,59.986,1470172503,"274151322000054","219011344069620",26.82,44.00,0,327.32,381.12,73.9,69.4,0.517,753840.7,753840.7,1505,0,0,0,L,1151911521,0,121.78,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470172534,829576.00
08/02/2016 17:15,2,3.551,ACTIVE,215.54,349.86,59.928,1470172503,"201051344000867","219011344069620",28.41,38.20,0,317.70,402.77,102.3,96.8,0.473,499628.7,499628.7,1512,0,0,0,L,1122011218,0,122.91,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470172535,829577.00
08/02/2016 17:15,2,3.492,ACTIVE,214.87,349.26,59.975,1470172503,"201051344001093","219011344069620",28.23,37.80,0,318.91,401.56,99.9,94.5,0.482,507235.8,507235.8,1515,0,0,0,L,1122011218,0,123.36,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470172536,829578.00
08/02/2016 17:15,2,4.346,ACTIVE,216.45,355.28,59.917,1470172503,"201051344000900","219011344069620",28.55,35.20,0,317.70,403.07,125.8,119.5,0.588,515898.0,515898.0,1517,0,0,0,L,1122011218,0,123.36,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470172537,829579.00
08/02/2016 17:15,2,4.736,ACTIVE,217.13,356.18,59.917,1470172503,"201051344000648","219011344069620",28.35,36.30,0,315.30,403.07,136.1,129.4,0.645,505876.3,505876.3,1510,0,0,0,L,1122011218,0,123.14,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470172537,829580.00
08/02/2016 17:15,2,5.379,ACTIVE,217.80,358.28,59.965,1470172503,"201051344000569","219011344069620",28.94,36.50,0,315.90,403.97,157.7,150.2,0.734,516353.3,516353.3,1510,0,0,0,L,1122011218,0,123.36,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470172538,829581.00
08/02/2016 17:15,2,5.732,ACTIVE,218.48,361.29,59.954,1470172503,"201051344000983","219011344069620",28.75,37.00,0,317.70,403.67,167.0,159.3,0.782,508405.4,508405.4,1509,0,0,0,L,1122011218,0,124.04,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470172539,829582.00
08/02/2016 17:15,2,5.812,ACTIVE,218.71,362.19,59.954,1470172503,"201051344001158","219011344069620",28.13,37.80,0,317.10,403.07,165.5,157.8,0.773,501241.0,501241.0,1512,0,0,0,L,1122011218,0,123.81,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470172540,829583.00
08/02/2016 17:15,2,5.705,ACTIVE,218.71,363.69,59.907,1470172503,"201051344000576","219011344069620",28.73,35.40,0,317.70,402.46,166.1,158.4,0.773,508526.4,508526.4,1513,0,0,0,L,1122011218,0,124.27,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470172541,829584.00
08/02/2016 17:15,2,5.213,ACTIVE,213.51,364.89,59.938,1470172503,"274151322000087","219011344069620",27.23,51.80,0,328.82,380.52,143.8,136.8,0.539,726596.2,726596.2,1522,0,0,0,L,1151911521,0,122.68,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470172542,829585.00
08/02/2016 17:30,2,4.066,ACTIVE,216.67,353.77,59.959,1470173404,"201051344000645","219011344069620",27.67,37.30,0,319.81,398.26,113.9,108.0,0.521,508129.3,508129.3,1513,0,0,0,L,1122011218,0,123.36,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470173405,829586.00
08/02/2016 17:30,2,3.613,ACTIVE,212.61,351.07,59.949,1470173404,"274151322000085","219011344069620",26.66,45.00,0,328.82,379.92,97.5,92.2,0.371,754381.0,754381.0,1505,0,0,0,L,1151911521,0,122.68,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470173406,829587.00
08/02/2016 17:30,2,4.055,ACTIVE,216.00,354.07,59.938,1470173404,"201051344000633","219011344069620",27.99,38.80,0,318.30,398.26,115.0,109.0,0.539,499555.2,499555.2,1511,0,0,0,L,1122011218,0,123.14,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470173406,829588.00
08/02/2016 17:30,2,4.047,ACTIVE,216.67,354.07,59.944,1470173404,"201051344000469","219011344069620",28.05,34.30,0,315.90,399.16,115.0,109.1,0.552,501637.9,501637.9,1516,0,0,0,L,1122011218,0,122.68,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470173407,829589.00
08/02/2016 17:30,2,4.016,ACTIVE,214.41,351.07,59.944,1470173404,"201051344000646","219011344069620",27.95,38.80,0,318.30,394.05,113.7,107.8,0.544,503125.0,503125.0,1511,0,0,0,L,1122011218,0,123.36,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470173408,829590.00
08/02/2016 17:30,2,3.688,ACTIVE,212.16,351.97,59.944,1470173404,"274151322000052","219011344069620",27.65,48.50,0,327.32,378.72,103.2,97.7,0.402,773099.9,773099.9,1502,0,0,0,L,1151911521,0,121.55,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470173409,829591.00
08/02/2016 17:30,2,4.213,ACTIVE,215.54,352.27,59.959,1470173404,"201051344000585","219011344069620",28.01,38.40,0,318.00,399.46,119.6,113.5,0.561,511853.4,511853.4,1509,0,0,0,L,1122011218,0,123.14,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470173410,829592.00
08/02/2016 17:30,2,3.916,ACTIVE,214.41,350.17,59.981,1470173404,"201051344001230","219011344069620",28.15,38.60,0,318.00,391.64,111.6,105.8,0.526,506500.9,506500.9,1519,0,0,0,L,1122011218,0,123.14,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470173411,829593.00
08/02/2016 17:30,2,3.967,ACTIVE,215.54,352.57,59.949,1470173404,"201051344000582","219011344069620",27.91,38.60,0,316.20,398.56,112.2,106.4,0.530,499354.0,499354.0,1510,0,0,0,L,1122011218,0,123.36,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470173412,829594.00
08/02/2016 17:30,2,3.877,ACTIVE,214.41,350.17,59.959,1470173404,"201051344000955","219011344069620",28.27,39.80,0,317.70,391.34,110.9,105.1,0.526,512822.9,512822.9,1516,0,0,0,L,1122011218,0,122.68,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470173413,829595.00
08/02/2016 17:30,2,2.463,ACTIVE,212.61,403.07,59.959,1470173404,"274151322000094","219011344069620",37.69,48.00,0,380.22,453.26,94.4,89.2,0.367,632026.6,632026.6,1530,0,0,0,L,1151911521,0,121.78,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470173414,829596.00
08/02/2016 17:30,2,4.049,ACTIVE,216.67,353.47,59.954,1470173404,"201051344000579","219011344069620",28.21,40.40,0,319.21,398.26,115.6,109.7,0.539,515906.0,515906.0,1515,0,0,0,L,1122011218,0,122.91,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470173415,829597.00
08/02/2016 17:30,2,4.006,ACTIVE,214.41,348.66,59.949,1470173404,"201051344000890","219011344069620",27.69,41.80,0,318.61,392.55,112.4,106.6,0.517,510046.6,510046.6,1510,0,0,0,L,1122011218,0,123.36,121.55,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470173415,829598.00
08/02/2016 17:30,2,3.939,ACTIVE,215.09,352.27,59.907,1470173404,"201051344000438","219011344069620",27.95,40.00,0,317.40,396.15,111.5,105.7,0.539,511699.0,511699.0,1519,0,0,0,L,1122011218,0,123.36,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470173416,829599.00
08/02/2016 17:30,2,3.930,ACTIVE,214.64,351.07,59.965,1470173404,"201051344000417","219011344069620",27.75,41.80,0,318.30,392.85,110.3,104.6,0.521,503298.8,503298.8,1513,0,0,0,L,1122011218,0,122.91,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470173417,829600.00
08/02/2016 17:30,2,3.719,ACTIVE,211.93,343.55,59.949,1470173404,"274151322000083","219011344069620",27.67,49.00,0,327.32,379.02,104.2,98.6,0.424,766138.2,766138.2,1509,0,0,0,L,1151911521,0,121.55,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470173418,829601.00
08/02/2016 17:30,2,3.848,ACTIVE,212.83,354.07,59.933,1470173404,"274151322000076","219011344069620",28.29,47.30,0,329.43,380.52,110.1,104.3,0.424,817001.3,817001.3,1502,0,0,0,L,1151911521,0,122.23,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470173419,829602.00
08/02/2016 17:30,2,3.998,ACTIVE,215.77,352.87,59.944,1470173404,"201051344000868","219011344069620",28.05,35.60,0,318.61,398.26,113.5,107.7,0.517,500535.2,500535.2,1513,0,0,0,L,1122011218,0,122.46,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470173420,829603.00
08/02/2016 17:30,2,3.918,ACTIVE,212.16,344.76,59.944,1470173404,"274151322000095","219011344069620",28.13,48.30,0,328.22,382.03,111.5,105.7,0.429,808725.5,808725.5,1506,0,0,0,L,1151911521,0,122.23,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470173421,829604.00
08/02/2016 17:30,2,4.053,ACTIVE,216.45,354.97,59.949,1470173404,"201051344000988","219011344069620",27.35,36.80,0,317.40,398.56,112.3,106.4,0.535,496961.4,496961.4,1516,0,0,0,L,1122011218,0,122.91,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470173422,829605.00
08/02/2016 17:30,2,4.027,ACTIVE,214.87,349.26,59.949,1470173404,"201051344001025","219011344069620",28.27,40.20,0,318.61,394.95,115.2,109.3,0.521,510946.7,510946.7,1510,0,0,0,L,1122011218,0,122.91,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470173423,829606.00
08/02/2016 17:30,2,4.023,ACTIVE,216.45,352.87,59.954,1470173404,"201051344000458","219011344069620",28.09,38.40,0,318.30,398.56,114.6,108.7,0.557,508027.8,508027.8,1512,0,0,0,L,1122011218,0,123.14,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470173424,829607.00
08/02/2016 17:30,2,4.014,ACTIVE,216.90,354.67,59.949,1470173404,"201051344000853","219011344069620",28.29,37.00,0,321.01,398.86,114.9,109.0,0.539,507095.9,507095.9,1508,0,0,0,L,1122011218,0,123.59,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470173425,829608.00
08/02/2016 17:30,2,3.920,ACTIVE,214.41,351.67,59.949,1470173404,"201051344000685","219011344069620",28.27,39.00,0,315.30,393.15,112.2,106.4,0.544,510999.0,510999.0,1516,0,0,0,L,1122011218,0,123.59,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470173426,829609.00
08/02/2016 17:30,2,4.010,ACTIVE,215.09,352.27,59.954,1470173404,"201051344000917","219011344069620",27.91,39.80,0,318.00,394.65,113.4,107.5,0.539,507878.3,507878.3,1518,0,0,0,L,1122011218,0,123.14,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470173427,829610.00
08/02/2016 17:30,2,3.988,ACTIVE,214.41,350.77,59.949,1470173404,"201051344001145","219011344069620",28.07,38.60,0,318.61,393.75,113.4,107.5,0.535,513126.5,513126.5,1521,0,0,0,L,1122011218,0,122.91,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470173428,829611.00
08/02/2016 17:30,2,3.990,ACTIVE,215.32,351.67,59.959,1470173404,"201051344000651","219011344069620",28.07,38.80,0,317.10,397.66,113.5,107.6,0.521,505850.3,505850.3,1510,0,0,0,L,1122011218,0,123.81,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470173428,829612.00
08/02/2016 17:30,2,3.516,ACTIVE,211.93,344.15,59.949,1470173404,"274151322000088","219011344069620",26.96,43.80,0,328.22,379.92,96.0,90.8,0.367,738475.8,738475.8,1508,0,0,0,L,1151911521,0,122.23,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470173429,829613.00
08/02/2016 17:30,2,2.432,ACTIVE,212.83,414.49,59.954,1470173404,"274151322000068","219011344069620",38.37,47.80,0,381.73,447.85,94.3,89.1,0.358,632172.0,632172.0,1525,0,0,0,L,1151911521,0,122.46,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470173430,829614.00
08/02/2016 17:30,2,3.979,ACTIVE,214.87,349.26,59.944,1470173404,"201051344001135","219011344069620",28.07,38.60,0,318.91,393.15,113.2,107.4,0.521,501935.9,501935.9,1512,0,0,0,L,1122011218,0,123.14,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470173431,829615.00
08/02/2016 17:30,2,4.049,ACTIVE,215.32,353.47,59.975,1470173404,"201051344000594","219011344069620",27.99,41.50,0,317.70,398.56,114.8,108.9,0.535,512424.9,512424.9,1514,0,0,0,L,1122011218,0,122.46,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470173432,829616.00
08/02/2016 17:30,2,3.982,ACTIVE,215.32,351.67,59.944,1470173404,"201051344001203","219011344069620",28.15,39.80,0,316.80,397.96,113.5,107.7,0.539,509724.7,509724.7,1516,0,0,0,L,1122011218,0,123.81,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470173433,829617.00
08/02/2016 17:30,2,3.602,ACTIVE,212.16,354.97,59.949,1470173404,"274151322000054","219011344069620",27.02,44.30,0,327.62,380.22,98.6,93.2,0.380,753864.5,753864.5,1506,0,0,0,L,1151911521,0,122.01,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470173434,829618.00
08/02/2016 17:30,2,4.037,ACTIVE,216.00,352.57,59.959,1470173404,"201051344000867","219011344069620",28.07,38.20,0,318.00,397.35,114.8,108.8,0.530,499656.4,499656.4,1513,0,0,0,L,1122011218,0,123.14,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470173435,829619.00
08/02/2016 17:30,2,3.779,ACTIVE,215.09,351.67,59.954,1470173404,"201051344001093","219011344069620",28.45,38.20,0,317.40,396.75,109.0,103.3,0.513,507262.0,507262.0,1516,0,0,0,L,1122011218,0,123.36,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470173436,829620.00
08/02/2016 17:30,2,4.012,ACTIVE,216.22,353.47,59.954,1470173404,"201051344000900","219011344069620",28.41,35.60,0,317.10,399.46,115.5,109.5,0.530,515925.9,515925.9,1518,0,0,0,L,1122011218,0,123.14,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470173437,829621.00
08/02/2016 17:30,2,3.912,ACTIVE,216.22,353.17,59.970,1470173404,"201051344000648","219011344069620",28.19,37.00,0,317.70,398.86,111.7,105.9,0.526,505903.3,505903.3,1511,0,0,0,L,1122011218,0,122.46,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470173437,829622.00
08/02/2016 17:30,2,4.057,ACTIVE,216.45,353.17,59.965,1470173404,"201051344000569","219011344069620",27.83,36.80,0,317.40,399.16,114.2,108.3,0.539,516381.0,516381.0,1511,0,0,0,L,1122011218,0,122.46,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470173438,829623.00
08/02/2016 17:30,2,4.109,ACTIVE,216.45,353.77,59.922,1470173404,"201051344000983","219011344069620",27.93,37.00,0,318.30,400.06,116.3,110.3,0.548,508433.4,508433.4,1510,0,0,0,L,1122011218,0,123.14,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470173439,829624.00
08/02/2016 17:30,2,4.020,ACTIVE,216.45,354.07,59.949,1470173404,"201051344001158","219011344069620",27.85,38.20,0,318.30,398.26,113.3,107.5,0.535,501268.3,501268.3,1513,0,0,0,L,1122011218,0,122.91,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470173440,829625.00
08/02/2016 17:30,2,3.959,ACTIVE,216.67,354.97,59.965,1470173404,"201051344000576","219011344069620",28.13,35.80,0,317.70,398.26,112.8,107.0,0.530,508553.6,508553.6,1514,0,0,0,L,1122011218,0,123.14,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470173441,829626.00
08/02/2016 17:30,2,3.592,ACTIVE,212.16,353.17,59.986,1470173404,"274151322000087","219011344069620",26.98,53.00,0,329.73,380.22,98.1,92.8,0.358,726619.8,726619.8,1523,0,0,0,L,1151911521,0,122.01,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470173442,829627.00
08/02/2016 17:45,2,1.832,ACTIVE,213.96,348.36,60.007,1470174304,"201051344000645","219011344069620",19.28,37.30,0,317.70,392.55,35.1,32.0,0.309,508153.5,508153.5,1514,0,0,0,L,1122011218,0,122.01,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470174305,829628.00
08/02/2016 17:45,2,1.576,ACTIVE,211.25,349.86,59.880,1470174304,"274151322000085","219011344069620",18.61,43.20,0,329.43,379.02,30.2,27.2,0.203,754401.7,754401.7,1506,0,0,0,L,1151911521,0,122.01,121.78,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470174306,829629.00
08/02/2016 17:45,2,2.164,ACTIVE,214.19,354.67,59.954,1470174304,"201051344000633","219011344069620",27.61,38.60,0,318.61,392.25,60.6,56.6,0.521,499579.7,499579.7,1512,0,0,0,L,1122011218,0,122.23,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470174307,829630.00
08/02/2016 17:45,2,2.551,ACTIVE,214.87,359.18,59.864,1470174304,"201051344000469","219011344069620",28.78,34.50,0,316.80,392.85,74.5,70.0,0.667,501662.5,501662.5,1517,0,0,0,L,1122011218,0,121.78,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470174308,829631.00
08/02/2016 17:45,2,2.811,ACTIVE,213.29,357.08,59.970,1470174304,"201051344000646","219011344069620",27.08,38.80,0,317.70,407.57,77.2,72.6,0.654,503149.3,503149.3,1512,0,0,0,L,1122011218,0,122.68,121.33,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470174309,829632.00
08/02/2016 17:45,2,2.646,ACTIVE,211.70,363.09,59.938,1470174304,"274151322000052","219011344069620",28.33,46.60,0,327.62,377.22,75.9,71.3,0.526,773121.9,773121.9,1503,0,0,0,L,1151911521,0,121.33,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470174310,829633.00
08/02/2016 17:45,2,3.354,ACTIVE,214.87,349.86,59.949,1470174304,"201051344000585","219011344069620",28.45,38.20,0,318.30,389.84,96.5,91.2,0.451,511879.0,511879.0,1510,0,0,0,L,1122011218,0,122.91,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470174310,829634.00
08/02/2016 17:45,2,2.861,ACTIVE,213.74,345.66,59.959,1470174304,"201051344001230","219011344069620",28.01,38.40,0,318.30,388.64,81.2,76.4,0.371,506524.6,506524.6,1520,0,0,0,L,1122011218,0,122.91,121.33,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470174311,829635.00
08/02/2016 17:45,2,2.486,ACTIVE,214.19,346.56,59.922,1470174304,"201051344000582","219011344069620",27.99,38.40,0,317.40,393.45,70.3,65.9,0.570,499377.9,499377.9,1511,0,0,0,L,1122011218,0,122.68,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470174312,829636.00
08/02/2016 17:45,2,2.102,ACTIVE,212.83,351.97,59.912,1470174304,"201051344000955","219011344069620",28.35,39.30,0,318.30,389.84,60.2,56.2,0.504,512846.6,512846.6,1517,0,0,0,L,1122011218,0,121.78,121.55,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470174313,829637.00
08/02/2016 17:45,2,1.104,ACTIVE,211.25,401.86,59.944,1470174304,"274151322000094","219011344069620",36.92,46.00,0,333.93,442.14,41.5,38.2,0.287,632046.4,632046.4,1531,0,0,0,L,1151911521,0,121.10,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470174314,829638.00
08/02/2016 17:45,2,1.842,ACTIVE,213.96,351.67,60.002,1470174304,"201051344000579","219011344069620",27.35,39.80,0,319.21,391.64,51.1,47.4,0.420,515930.6,515930.6,1516,0,0,0,L,1122011218,0,121.78,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470174315,829639.00
08/02/2016 17:45,2,1.861,ACTIVE,212.83,351.07,59.944,1470174304,"201051344000890","219011344069620",27.65,40.40,0,318.30,390.44,52.2,48.5,0.429,510070.5,510070.5,1511,0,0,0,L,1122011218,0,122.46,120.88,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470174316,829640.00
08/02/2016 17:45,2,1.906,ACTIVE,213.51,353.17,59.949,1470174304,"201051344000438","219011344069620",27.79,39.80,0,318.91,391.64,53.7,49.9,0.464,511722.7,511722.7,1520,0,0,0,L,1122011218,0,122.68,121.55,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470174317,829641.00
08/02/2016 17:45,2,1.994,ACTIVE,213.06,352.57,59.959,1470174304,"201051344000417","219011344069620",27.45,40.60,0,317.10,390.44,55.4,51.6,0.460,503322.3,503322.3,1514,0,0,0,L,1122011218,0,122.01,121.33,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470174318,829642.00
08/02/2016 17:45,2,1.889,ACTIVE,211.25,347.16,59.944,1470174304,"274151322000083","219011344069620",27.31,46.80,0,327.62,378.12,52.3,48.6,0.376,766160.4,766160.4,1510,0,0,0,L,1151911521,0,121.78,121.78,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470174319,829643.00
08/02/2016 17:45,2,1.916,ACTIVE,211.93,350.17,59.907,1470174304,"274151322000076","219011344069620",27.75,45.80,0,330.33,378.42,53.8,50.0,0.367,817024.8,817024.8,1503,0,0,0,L,1151911521,0,121.55,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470174320,829644.00
08/02/2016 17:45,2,1.533,ACTIVE,213.29,348.66,59.901,1470174304,"201051344000868","219011344069620",27.77,35.60,0,317.70,390.14,43.2,39.8,0.349,500559.5,500559.5,1514,0,0,0,L,1122011218,0,121.33,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470174321,829645.00
08/02/2016 17:45,2,1.520,ACTIVE,211.25,342.05,59.959,1470174304,"274151322000095","219011344069620",27.69,46.00,0,328.52,377.82,42.6,39.2,0.292,808749.3,808749.3,1507,0,0,0,L,1151911521,0,122.01,121.55,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470174322,829646.00
08/02/2016 17:45,2,1.484,ACTIVE,213.51,350.47,59.959,1470174304,"201051344000988","219011344069620",27.04,36.80,0,316.50,394.35,40.6,37.3,0.340,496985.4,496985.4,1517,0,0,0,L,1122011218,0,121.33,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470174323,829647.00
08/02/2016 17:45,2,1.479,ACTIVE,212.83,346.86,59.965,1470174304,"201051344001025","219011344069620",27.81,38.80,0,316.80,391.34,41.7,38.3,0.336,510971.3,510971.3,1511,0,0,0,L,1122011218,0,121.78,121.33,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470174323,829648.00
08/02/2016 17:45,2,1.471,ACTIVE,213.51,348.66,59.949,1470174304,"201051344000458","219011344069620",27.19,38.00,0,318.30,392.55,40.5,37.2,0.345,508052.1,508052.1,1513,0,0,0,L,1122011218,0,121.78,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470174324,829649.00
08/02/2016 17:45,2,1.453,ACTIVE,214.19,349.26,59.949,1470174304,"201051344000853","219011344069620",27.29,36.50,0,321.61,397.96,40.2,36.8,0.331,507120.3,507120.3,1509,0,0,0,L,1122011218,0,122.01,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470174325,829650.00
08/02/2016 17:45,2,1.408,ACTIVE,213.06,347.76,59.933,1470174304,"201051344000685","219011344069620",27.02,38.80,0,317.70,390.44,38.5,35.3,0.336,511022.8,511022.8,1517,0,0,0,L,1122011218,0,122.91,121.10,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470174326,829651.00
08/02/2016 17:45,2,1.400,ACTIVE,212.83,346.86,59.901,1470174304,"201051344000917","219011344069620",27.35,38.80,0,317.70,390.74,38.8,35.5,0.318,507902.3,507902.3,1519,0,0,0,L,1122011218,0,122.01,121.55,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470174327,829652.00
08/02/2016 17:45,2,1.410,ACTIVE,213.06,346.86,59.954,1470174304,"201051344001145","219011344069620",27.17,38.00,0,318.91,392.85,38.8,35.5,0.314,513150.5,513150.5,1522,0,0,0,L,1122011218,0,122.23,121.33,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470174328,829653.00
08/02/2016 17:45,2,1.416,ACTIVE,213.29,348.06,59.944,1470174304,"201051344000651","219011344069620",27.12,38.40,0,318.30,395.85,39.0,35.7,0.323,505874.3,505874.3,1511,0,0,0,L,1122011218,0,122.68,121.33,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470174329,829654.00
08/02/2016 17:45,2,1.258,ACTIVE,210.80,343.55,59.944,1470174304,"274151322000088","219011344069620",25.88,42.30,0,328.22,379.02,33.0,29.9,0.221,738496.0,738496.0,1509,0,0,0,L,1151911521,0,122.01,121.55,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470174330,829655.00
08/02/2016 17:45,2,0.879,ACTIVE,211.70,395.55,59.917,1470174304,"274151322000068","219011344069620",36.54,46.00,0,334.54,444.85,32.8,29.8,0.221,632191.7,632191.7,1526,0,0,0,L,1151911521,0,122.01,122.01,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470174331,829656.00
08/02/2016 17:45,2,1.475,ACTIVE,212.61,346.56,59.938,1470174304,"201051344001135","219011344069620",26.98,38.40,0,317.70,389.54,40.3,37.0,0.327,501959.8,501959.8,1513,0,0,0,L,1122011218,0,122.01,121.33,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470174332,829657.00
08/02/2016 17:45,2,1.463,ACTIVE,213.06,347.76,59.949,1470174304,"201051344000594","219011344069620",27.17,40.60,0,317.10,390.44,40.3,37.0,0.327,512449.1,512449.1,1515,0,0,0,L,1122011218,0,121.33,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470174333,829658.00
08/02/2016 17:45,2,1.443,ACTIVE,213.06,347.16,59.922,1470174304,"201051344001203","219011344069620",27.53,38.80,0,317.10,391.34,40.3,36.9,0.336,509748.5,509748.5,1517,0,0,0,L,1122011218,0,122.68,121.10,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470174334,829659.00
08/02/2016 17:45,2,1.340,ACTIVE,211.03,339.95,59.944,1470174304,"274151322000054","219011344069620",26.10,42.80,0,327.62,379.62,35.5,32.3,0.239,753885.0,753885.0,1507,0,0,0,L,1151911521,0,121.33,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470174335,829660.00
08/02/2016 17:45,2,1.566,ACTIVE,213.74,348.36,59.991,1470174304,"201051344000867","219011344069620",27.53,38.00,0,318.61,390.14,43.7,40.3,0.349,499680.5,499680.5,1514,0,0,0,L,1122011218,0,121.78,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470174336,829661.00
08/02/2016 17:45,2,1.479,ACTIVE,213.29,348.96,59.970,1470174304,"201051344001093","219011344069620",27.55,37.30,0,318.30,391.04,41.3,37.9,0.340,507284.8,507284.8,1517,0,0,0,L,1122011218,0,122.23,121.55,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470174337,829662.00
08/02/2016 17:45,2,1.662,ACTIVE,213.51,350.47,59.954,1470174304,"201051344000900","219011344069620",27.61,35.60,0,317.10,391.64,46.5,43.0,0.380,515950.2,515950.2,1519,0,0,0,L,1122011218,0,121.78,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470174338,829663.00
08/02/2016 17:45,2,1.633,ACTIVE,213.96,350.47,59.954,1470174304,"201051344000648","219011344069620",27.69,36.50,0,316.80,392.25,45.8,42.3,0.384,505926.8,505926.8,1512,0,0,0,L,1122011218,0,121.33,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470174339,829664.00
08/02/2016 17:45,2,1.682,ACTIVE,213.74,350.47,60.002,1470174304,"201051344000569","219011344069620",27.53,36.50,0,319.21,392.85,46.9,43.4,0.384,516405.0,516405.0,1512,0,0,0,L,1122011218,0,121.10,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470174340,829665.00
08/02/2016 17:45,2,1.732,ACTIVE,213.96,350.47,59.896,1470174304,"201051344000983","219011344069620",28.03,37.30,0,318.91,392.25,49.2,45.6,0.411,508457.8,508457.8,1511,0,0,0,L,1122011218,0,121.78,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470174341,829666.00
08/02/2016 17:45,2,1.873,ACTIVE,213.96,352.27,59.954,1470174304,"201051344001158","219011344069620",27.15,38.00,0,318.91,391.34,51.6,47.8,0.442,501292.1,501292.1,1514,0,0,0,L,1122011218,0,121.55,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470174341,829667.00
08/02/2016 17:45,2,2.379,ACTIVE,214.64,357.08,59.959,1470174304,"201051344000576","219011344069620",28.63,35.80,0,317.40,396.15,69.3,65.0,0.605,508577.2,508577.2,1515,0,0,0,L,1122011218,0,122.01,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470174342,829668.00
08/02/2016 17:45,2,1.906,ACTIVE,211.70,353.47,59.949,1470174304,"274151322000087","219011344069620",26.92,51.30,0,329.43,380.22,52.2,48.4,0.345,726640.2,726640.2,1524,0,0,0,L,1151911521,0,121.78,122.01,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470174343,829669.00
08/02/2016 18:00,2,3.174,ACTIVE,216.67,351.67,59.965,1470175203,"201051344000645","219011344069620",27.97,36.00,0,319.21,395.85,90.0,84.9,0.415,508168.7,508168.7,1515,0,0,0,L,1122011218,0,123.36,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470175204,829670.00
08/02/2016 18:00,2,2.729,ACTIVE,212.83,351.37,59.970,1470175203,"274151322000085","219011344069620",27.41,40.40,0,329.73,379.02,75.8,71.2,0.526,754414.5,754414.5,1507,0,0,0,L,1151911521,0,122.68,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470175205,829671.00
