ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/02/2016 18:00,2,3.197,ACTIVE,216.22,353.47,59.981,1470175203,"201051344000633","219011344069620",28.17,36.80,0,318.30,395.85,91.2,86.1,0.438,499595.1,499595.1,1513,0,0,0,L,1122011218,0,123.14,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470175206,829672.00
08/02/2016 18:00,2,3.139,ACTIVE,216.45,351.67,59.975,1470175203,"201051344000469","219011344069620",28.65,33.30,0,315.60,394.95,91.0,85.9,0.438,501677.9,501677.9,1518,0,0,0,L,1122011218,0,122.68,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470175207,829673.00
08/02/2016 18:00,2,3.125,ACTIVE,214.41,350.17,59.981,1470175203,"201051344000646","219011344069620",28.45,36.80,0,317.10,391.34,90.1,85.0,0.433,503164.6,503164.6,1513,0,0,0,L,1122011218,0,123.59,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470175208,829674.00
08/02/2016 18:00,2,2.791,ACTIVE,212.61,352.27,59.975,1470175203,"274151322000052","219011344069620",28.19,44.80,0,327.92,378.72,79.7,75.0,0.292,773135.5,773135.5,1504,0,0,0,L,1151911521,0,121.55,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470175209,829675.00
08/02/2016 18:00,2,3.281,ACTIVE,215.54,350.47,59.981,1470175203,"201051344000585","219011344069620",28.80,37.00,0,318.00,390.74,95.7,90.5,0.442,511895.3,511895.3,1511,0,0,0,L,1122011218,0,123.36,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470175210,829676.00
08/02/2016 18:00,2,3.047,ACTIVE,214.64,346.86,59.986,1470175203,"201051344001230","219011344069620",28.51,36.30,0,318.30,389.24,88.0,83.0,0.411,506539.6,506539.6,1521,0,0,0,L,1122011218,0,123.59,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470175211,829677.00
08/02/2016 18:00,2,3.096,ACTIVE,215.54,349.86,59.975,1470175203,"201051344000582","219011344069620",28.21,36.00,0,316.80,393.45,88.4,83.4,0.415,499392.9,499392.9,1512,0,0,0,L,1122011218,0,123.59,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470175212,829678.00
08/02/2016 18:00,2,3.016,ACTIVE,214.64,348.06,59.970,1470175203,"201051344000955","219011344069620",28.41,37.00,0,317.40,390.14,86.8,81.9,0.407,512861.5,512861.5,1518,0,0,0,L,1122011218,0,122.91,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470175213,829679.00
08/02/2016 18:00,2,1.842,ACTIVE,212.83,417.49,60.007,1470175203,"274151322000094","219011344069620",38.35,42.50,0,379.92,447.25,72.1,67.7,0.508,632058.5,632058.5,1532,0,0,0,L,1151911521,0,122.01,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470175214,829680.00
08/02/2016 18:00,2,3.207,ACTIVE,216.45,351.37,59.986,1470175203,"201051344000579","219011344069620",28.35,38.20,0,319.21,397.05,92.0,86.9,0.429,515946.4,515946.4,1517,0,0,0,L,1122011218,0,123.14,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470175215,829681.00
08/02/2016 18:00,2,3.084,ACTIVE,214.87,348.66,59.970,1470175203,"201051344000890","219011344069620",28.55,38.80,0,319.81,391.34,89.2,84.2,0.411,510085.8,510085.8,1512,0,0,0,L,1122011218,0,123.81,121.55,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470175215,829682.00
08/02/2016 18:00,2,3.037,ACTIVE,215.32,349.56,59.996,1470175203,"201051344000438","219011344069620",28.61,38.00,0,316.50,391.94,88.0,83.0,0.420,511737.8,511737.8,1521,0,0,0,L,1122011218,0,123.81,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470175216,829683.00
08/02/2016 18:00,2,3.076,ACTIVE,214.87,349.56,59.991,1470175203,"201051344000417","219011344069620",28.21,38.60,0,316.80,391.64,87.8,82.8,0.415,503337.3,503337.3,1515,0,0,0,L,1122011218,0,123.14,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470175217,829684.00
08/02/2016 18:00,2,2.871,ACTIVE,212.38,342.95,59.975,1470175203,"274151322000083","219011344069620",28.15,44.50,0,328.52,378.72,81.8,77.0,0.331,766174.3,766174.3,1511,0,0,0,L,1151911521,0,122.01,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470175218,829685.00
08/02/2016 18:00,2,2.963,ACTIVE,213.29,348.06,59.975,1470175203,"274151322000076","219011344069620",28.75,43.40,0,329.73,379.02,86.2,81.2,0.336,817039.6,817039.6,1504,0,0,0,L,1151911521,0,122.46,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470175219,829686.00
08/02/2016 18:00,2,3.188,ACTIVE,216.00,350.77,59.996,1470175203,"201051344000868","219011344069620",28.19,34.30,0,317.40,391.64,91.1,86.0,0.420,500575.1,500575.1,1515,0,0,0,L,1122011218,0,122.68,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470175220,829687.00
08/02/2016 18:00,2,3.070,ACTIVE,212.61,344.15,59.986,1470175203,"274151322000095","219011344069620",28.61,43.80,0,329.13,380.52,89.0,84.0,0.336,808764.3,808764.3,1508,0,0,0,L,1151911521,0,122.23,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470175221,829688.00
08/02/2016 18:00,2,3.205,ACTIVE,216.67,352.57,59.986,1470175203,"201051344000988","219011344069620",27.75,35.20,0,318.00,397.35,90.1,85.0,0.424,497000.8,497000.8,1518,0,0,0,L,1122011218,0,123.14,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470175222,829689.00
08/02/2016 18:00,2,3.230,ACTIVE,215.32,348.06,59.981,1470175203,"201051344001025","219011344069620",28.33,37.50,0,318.00,391.64,92.7,87.5,0.429,510987.1,510987.1,1512,0,0,0,L,1122011218,0,123.36,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470175223,829690.00
08/02/2016 18:00,2,3.197,ACTIVE,216.45,350.77,59.981,1470175203,"201051344000458","219011344069620",28.29,36.50,0,318.00,395.55,91.6,86.5,0.438,508067.7,508067.7,1514,0,0,0,L,1122011218,0,123.36,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470175224,829691.00
08/02/2016 18:00,2,3.193,ACTIVE,217.13,352.57,59.981,1470175203,"201051344000853","219011344069620",28.25,35.20,0,321.01,398.56,91.5,86.3,0.429,507136.0,507136.0,1510,0,0,0,L,1122011218,0,123.81,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470175224,829692.00
08/02/2016 18:00,2,3.107,ACTIVE,214.87,349.26,59.975,1470175203,"201051344000685","219011344069620",28.31,37.00,0,315.90,392.55,89.1,84.1,0.438,511038.0,511038.0,1518,0,0,0,L,1122011218,0,124.04,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470175225,829693.00
08/02/2016 18:00,2,3.152,ACTIVE,215.32,348.66,59.970,1470175203,"201051344000917","219011344069620",28.35,37.50,0,318.91,391.64,90.5,85.5,0.433,507917.8,507917.8,1520,0,0,0,L,1122011218,0,123.36,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470175226,829694.00
08/02/2016 18:00,2,3.146,ACTIVE,214.87,348.36,59.991,1470175203,"201051344001145","219011344069620",28.39,36.50,0,318.30,392.25,90.5,85.4,0.407,513166.0,513166.0,1523,0,0,0,L,1122011218,0,123.36,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470175227,829695.00
08/02/2016 18:00,2,3.088,ACTIVE,215.54,349.56,59.986,1470175203,"201051344000651","219011344069620",28.61,36.50,0,318.61,391.94,89.5,84.5,0.415,505889.8,505889.8,1512,0,0,0,L,1122011218,0,124.04,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470175228,829696.00
08/02/2016 18:00,2,2.658,ACTIVE,212.83,350.47,59.996,1470175203,"274151322000088","219011344069620",27.43,39.80,0,328.52,379.92,73.8,69.4,0.508,738508.8,738508.8,1510,0,0,0,L,1151911521,0,122.68,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470175229,829697.00
08/02/2016 18:00,2,1.877,ACTIVE,213.29,410.88,59.975,1470175203,"274151322000068","219011344069620",37.87,43.00,0,375.11,445.15,72.1,67.7,0.499,632204.2,632204.2,1527,0,0,0,L,1151911521,0,122.46,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470175230,829698.00
08/02/2016 18:00,2,3.062,ACTIVE,214.87,348.36,60.002,1470175203,"201051344001135","219011344069620",28.65,36.50,0,318.91,390.74,88.8,83.8,0.411,501975.4,501975.4,1514,0,0,0,L,1122011218,0,123.36,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470175231,829699.00
08/02/2016 18:00,2,3.125,ACTIVE,215.54,350.17,59.981,1470175203,"201051344000594","219011344069620",28.59,39.00,0,317.10,392.55,90.5,85.4,0.420,512464.8,512464.8,1516,0,0,0,L,1122011218,0,122.68,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470175232,829700.00
08/02/2016 18:00,2,3.092,ACTIVE,215.32,348.36,60.018,1470175203,"201051344001203","219011344069620",28.39,37.30,0,316.20,392.55,88.8,83.8,0.424,509764.1,509764.1,1518,0,0,0,L,1122011218,0,124.04,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470175233,829701.00
08/02/2016 18:00,2,2.703,ACTIVE,212.38,360.38,59.981,1470175203,"274151322000054","219011344069620",27.59,40.00,0,327.62,379.92,75.5,71.0,0.521,753898.3,753898.3,1508,0,0,0,L,1151911521,0,122.46,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470175233,829702.00
08/02/2016 18:00,2,3.174,ACTIVE,216.22,350.17,59.986,1470175203,"201051344000867","219011344069620",28.19,36.50,0,319.21,390.74,90.6,85.5,0.415,499696.3,499696.3,1515,0,0,0,L,1122011218,0,123.14,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470175234,829703.00
08/02/2016 18:00,2,2.936,ACTIVE,215.32,350.17,59.991,1470175203,"201051344001093","219011344069620",28.63,35.20,0,318.30,392.55,85.1,80.2,0.393,507299.7,507299.7,1518,0,0,0,L,1122011218,0,123.59,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470175235,829704.00
08/02/2016 18:00,2,3.137,ACTIVE,216.45,351.07,59.970,1470175203,"201051344000900","219011344069620",28.86,34.50,0,317.40,395.55,91.8,86.6,0.420,515966.1,515966.1,1520,0,0,0,L,1122011218,0,123.36,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470175236,829705.00
08/02/2016 18:00,2,3.117,ACTIVE,216.67,351.67,59.959,1470175203,"201051344000648","219011344069620",28.17,35.00,0,316.80,395.85,89.0,83.9,0.424,505942.3,505942.3,1513,0,0,0,L,1122011218,0,122.91,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470175237,829706.00
08/02/2016 18:00,2,3.146,ACTIVE,216.45,352.27,59.986,1470175203,"201051344000569","219011344069620",28.49,36.00,0,318.00,396.15,90.8,85.7,0.420,516420.8,516420.8,1513,0,0,0,L,1122011218,0,122.68,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470175238,829707.00
08/02/2016 18:00,2,3.150,ACTIVE,216.67,351.37,59.986,1470175203,"201051344000983","219011344069620",28.92,36.00,0,319.51,392.55,92.2,87.1,0.433,508474.0,508474.0,1512,0,0,0,L,1122011218,0,123.36,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470175239,829708.00
08/02/2016 18:00,2,3.143,ACTIVE,216.45,350.77,59.981,1470175203,"201051344001158","219011344069620",28.21,36.80,0,318.61,394.35,89.8,84.8,0.424,501307.8,501307.8,1515,0,0,0,L,1122011218,0,122.91,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470175240,829709.00
08/02/2016 18:00,2,3.066,ACTIVE,216.90,352.87,59.986,1470175203,"201051344000576","219011344069620",28.61,34.80,0,318.61,397.96,88.9,83.9,0.415,508592.6,508592.6,1516,0,0,0,L,1122011218,0,123.36,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470175241,829710.00
08/02/2016 18:00,2,2.766,ACTIVE,212.61,349.26,59.970,1470175203,"274151322000087","219011344069620",27.39,47.80,0,329.73,380.22,76.7,72.1,0.504,726653.5,726653.5,1525,0,0,0,L,1151911521,0,122.01,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470175242,829711.00
08/02/2016 18:15,2,1.188,ACTIVE,214.41,347.16,59.938,1470176104,"201051344000645","219011344069620",27.37,33.30,0,320.41,396.75,32.9,29.8,0.265,508183.4,508183.4,1516,0,0,0,L,1122011218,0,122.46,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470176105,829712.00
08/02/2016 18:15,2,1.051,ACTIVE,211.93,347.76,59.949,1470176104,"274151322000085","219011344069620",26.90,37.80,0,335.14,378.42,28.6,25.7,0.186,754426.9,754426.9,1508,0,0,0,L,1151911521,0,122.46,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470176106,829713.00
08/02/2016 18:15,2,1.182,ACTIVE,214.41,348.66,59.981,1470176104,"201051344000633","219011344069620",28.03,34.50,0,319.51,396.45,33.5,30.4,0.274,499610.0,499610.0,1514,0,0,0,L,1122011218,0,122.46,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470176106,829714.00
08/02/2016 18:15,2,1.197,ACTIVE,214.19,346.26,59.954,1470176104,"201051344000469","219011344069620",27.81,31.00,0,317.70,399.16,33.8,30.7,0.283,501692.8,501692.8,1519,0,0,0,L,1122011218,0,121.55,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470176107,829715.00
08/02/2016 18:15,2,1.184,ACTIVE,213.06,345.96,59.949,1470176104,"201051344000646","219011344069620",27.87,34.80,0,317.10,391.34,33.5,30.4,0.274,503179.3,503179.3,1514,0,0,0,L,1122011218,0,122.46,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470176108,829716.00
08/02/2016 18:15,2,1.088,ACTIVE,211.93,346.56,59.912,1470176104,"274151322000052","219011344069620",27.53,40.40,0,328.22,379.62,30.4,27.4,0.208,773148.5,773148.5,1505,0,0,0,L,1151911521,0,121.33,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470176109,829717.00
08/02/2016 18:15,2,1.246,ACTIVE,213.51,346.26,59.965,1470176104,"201051344000585","219011344069620",27.89,34.00,0,318.61,390.14,35.2,32.1,0.278,511911.0,511911.0,1512,0,0,0,L,1122011218,0,122.01,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470176110,829718.00
08/02/2016 18:15,2,1.137,ACTIVE,213.29,344.45,60.012,1470176104,"201051344001230","219011344069620",28.23,34.00,0,317.10,389.54,32.5,29.5,0.261,506554.0,506554.0,1522,0,0,0,L,1122011218,0,122.46,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470176111,829719.00
08/02/2016 18:15,2,1.152,ACTIVE,213.96,346.56,59.949,1470176104,"201051344000582","219011344069620",27.63,34.30,0,316.50,393.15,32.3,29.2,0.261,499407.3,499407.3,1513,0,0,0,L,1122011218,0,122.68,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470176112,829720.00
08/02/2016 18:15,2,1.180,ACTIVE,213.06,344.76,59.954,1470176104,"201051344000955","219011344069620",27.77,34.80,0,317.10,390.14,33.2,30.2,0.270,512875.8,512875.8,1519,0,0,0,L,1122011218,0,122.01,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470176113,829721.00
08/02/2016 18:15,2,0.707,ACTIVE,212.16,400.96,59.938,1470176104,"274151322000094","219011344069620",37.35,40.00,0,381.12,441.84,26.8,23.9,0.172,632070.0,632070.0,1533,0,0,0,L,1151911521,0,121.78,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470176114,829722.00
08/02/2016 18:15,2,1.230,ACTIVE,213.96,346.86,59.959,1470176104,"201051344000579","219011344069620",27.69,35.60,0,321.91,397.05,34.6,31.4,0.274,515961.5,515961.5,1518,0,0,0,L,1122011218,0,121.78,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470176115,829723.00
08/02/2016 18:15,2,1.195,ACTIVE,213.29,345.36,59.959,1470176104,"201051344000890","219011344069620",27.55,36.30,0,317.70,391.34,33.4,30.3,0.261,510100.3,510100.3,1513,0,0,0,L,1122011218,0,122.46,121.33,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470176116,829724.00
08/02/2016 18:15,2,1.158,ACTIVE,213.74,346.86,59.965,1470176104,"201051344000438","219011344069620",27.85,35.40,0,316.80,391.94,32.7,29.7,0.265,511752.1,511752.1,1522,0,0,0,L,1122011218,0,122.68,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470176116,829725.00
08/02/2016 18:15,2,1.160,ACTIVE,213.29,345.96,60.018,1470176104,"201051344000417","219011344069620",27.91,36.00,0,316.50,391.04,32.9,29.8,0.270,503351.6,503351.6,1516,0,0,0,L,1122011218,0,122.23,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470176117,829726.00
08/02/2016 18:15,2,1.084,ACTIVE,211.93,347.76,59.970,1470176104,"274151322000083","219011344069620",27.17,40.60,0,328.52,379.02,29.8,26.9,0.208,766187.4,766187.4,1512,0,0,0,L,1151911521,0,121.78,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470176118,829727.00
08/02/2016 18:15,2,1.141,ACTIVE,212.38,344.15,59.954,1470176104,"274151322000076","219011344069620",27.75,39.80,0,328.22,380.52,32.1,29.0,0.217,817053.5,817053.5,1505,0,0,0,L,1151911521,0,122.01,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470176119,829728.00
08/02/2016 18:15,2,1.217,ACTIVE,213.74,346.26,59.949,1470176104,"201051344000868","219011344069620",27.57,32.00,0,316.20,391.64,34.0,30.9,0.265,500589.7,500589.7,1516,0,0,0,L,1122011218,0,121.78,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470176120,829729.00
08/02/2016 18:15,2,1.127,ACTIVE,211.93,342.95,59.949,1470176104,"274151322000095","219011344069620",27.77,40.00,0,328.82,379.32,31.7,28.7,0.212,808778.5,808778.5,1509,0,0,0,L,1151911521,0,122.46,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470176121,829730.00
08/02/2016 18:15,2,1.188,ACTIVE,214.19,348.36,59.959,1470176104,"201051344000988","219011344069620",27.57,33.00,0,317.40,397.96,33.2,30.1,0.270,497015.3,497015.3,1519,0,0,0,L,1122011218,0,121.78,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470176122,829731.00
08/02/2016 18:15,2,1.207,ACTIVE,213.51,345.06,59.917,1470176104,"201051344001025","219011344069620",27.69,34.80,0,319.21,391.94,33.8,30.7,0.270,511002.0,511002.0,1513,0,0,0,L,1122011218,0,122.23,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470176123,829732.00
08/02/2016 18:15,2,1.205,ACTIVE,214.19,346.86,59.959,1470176104,"201051344000458","219011344069620",27.39,34.00,0,318.91,396.75,33.5,30.4,0.278,508082.4,508082.4,1515,0,0,0,L,1122011218,0,122.23,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470176124,829733.00
08/02/2016 18:15,2,1.201,ACTIVE,214.87,348.06,59.970,1470176104,"201051344000853","219011344069620",27.77,32.80,0,320.41,397.05,33.8,30.7,0.274,507150.7,507150.7,1511,0,0,0,L,1122011218,0,122.68,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470176125,829734.00
08/02/2016 18:15,2,1.141,ACTIVE,213.74,346.86,59.970,1470176104,"201051344000685","219011344069620",27.69,34.50,0,315.60,392.55,32.0,29.0,0.278,511052.2,511052.2,1519,0,0,0,L,1122011218,0,123.14,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470176126,829735.00
08/02/2016 18:15,2,1.160,ACTIVE,213.51,346.56,59.938,1470176104,"201051344000917","219011344069620",27.99,34.80,0,318.30,392.55,33.0,29.9,0.261,507932.3,507932.3,1521,0,0,0,L,1122011218,0,122.23,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470176127,829736.00
08/02/2016 18:15,2,1.172,ACTIVE,213.74,346.26,59.944,1470176104,"201051344001145","219011344069620",27.75,33.80,0,318.61,391.34,33.0,29.9,0.256,513180.5,513180.5,1524,0,0,0,L,1122011218,0,122.46,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470176127,829737.00
08/02/2016 18:15,2,1.158,ACTIVE,213.96,346.56,59.959,1470176104,"201051344000651","219011344069620",28.05,34.30,0,317.70,393.45,32.9,29.8,0.270,505904.2,505904.2,1513,0,0,0,L,1122011218,0,123.14,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470176128,829738.00
08/02/2016 18:15,2,1.043,ACTIVE,211.93,341.45,59.944,1470176104,"274151322000088","219011344069620",26.76,37.00,0,333.93,377.52,28.3,25.4,0.186,738520.7,738520.7,1511,0,0,0,L,1151911521,0,122.46,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470176129,829739.00
08/02/2016 18:15,2,0.711,ACTIVE,212.83,409.98,59.949,1470176104,"274151322000068","219011344069620",38.03,40.40,0,379.32,441.84,27.5,24.6,0.172,632215.7,632215.7,1528,0,0,0,L,1151911521,0,122.46,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470176130,829740.00
08/02/2016 18:15,2,1.236,ACTIVE,213.29,345.06,59.959,1470176104,"201051344001135","219011344069620",27.55,34.00,0,318.30,390.74,34.6,31.4,0.270,501989.9,501989.9,1515,0,0,0,L,1122011218,0,122.46,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470176131,829741.00
08/02/2016 18:15,2,1.203,ACTIVE,213.51,346.56,59.901,1470176104,"201051344000594","219011344069620",28.13,36.30,0,318.61,392.25,34.3,31.2,0.274,512479.5,512479.5,1517,0,0,0,L,1122011218,0,121.78,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470176132,829742.00
08/02/2016 18:15,2,1.205,ACTIVE,213.74,345.66,59.965,1470176104,"201051344001203","219011344069620",27.91,34.80,0,316.20,393.15,34.1,31.0,0.278,509778.4,509778.4,1519,0,0,0,L,1122011218,0,122.91,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470176133,829743.00
08/02/2016 18:15,2,1.076,ACTIVE,212.16,345.96,59.959,1470176104,"274151322000054","219011344069620",27.04,37.30,0,333.93,379.32,29.5,26.5,0.199,753910.4,753910.4,1509,0,0,0,L,1151911521,0,122.01,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470176134,829744.00
08/02/2016 18:15,2,1.240,ACTIVE,213.96,346.26,59.986,1470176104,"201051344000867","219011344069620",27.75,34.00,0,318.61,391.34,34.9,31.7,0.278,499710.9,499710.9,1516,0,0,0,L,1122011218,0,122.23,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470176135,829745.00
08/02/2016 18:15,2,1.176,ACTIVE,213.74,346.26,59.907,1470176104,"201051344001093","219011344069620",27.79,33.30,0,317.70,391.34,33.1,30.0,0.265,507313.3,507313.3,1519,0,0,0,L,1122011218,0,122.46,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470176136,829746.00
08/02/2016 18:15,2,1.213,ACTIVE,213.96,347.46,59.986,1470176104,"201051344000900","219011344069620",28.25,32.20,0,319.81,396.45,34.7,31.6,0.270,515980.7,515980.7,1521,0,0,0,L,1122011218,0,122.23,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470176137,829747.00
08/02/2016 18:15,2,1.211,ACTIVE,214.19,346.56,60.002,1470176104,"201051344000648","219011344069620",27.77,32.80,0,317.70,396.75,34.1,31.0,0.283,505956.4,505956.4,1514,0,0,0,L,1122011218,0,121.78,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470176138,829748.00
08/02/2016 18:15,2,1.234,ACTIVE,214.19,346.86,59.970,1470176104,"201051344000569","219011344069620",28.05,33.00,0,318.61,396.45,35.1,31.9,0.283,516435.2,516435.2,1514,0,0,0,L,1122011218,0,121.55,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470176139,829749.00
08/02/2016 18:15,2,1.254,ACTIVE,214.41,347.16,59.970,1470176104,"201051344000983","219011344069620",28.17,33.30,0,319.51,397.66,35.8,32.6,0.283,508488.8,508488.8,1513,0,0,0,L,1122011218,0,122.23,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470176140,829750.00
08/02/2016 18:15,2,1.234,ACTIVE,214.19,347.16,59.896,1470176104,"201051344001158","219011344069620",27.69,33.80,0,318.61,396.75,34.6,31.5,0.283,501322.1,501322.1,1516,0,0,0,L,1122011218,0,121.78,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470176140,829751.00
08/02/2016 18:15,2,1.191,ACTIVE,214.41,347.76,59.954,1470176104,"201051344000576","219011344069620",28.23,32.20,0,319.21,398.56,34.1,31.0,0.274,508606.7,508606.7,1517,0,0,0,L,1122011218,0,122.23,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470176141,829752.00
08/02/2016 18:15,2,1.092,ACTIVE,212.38,341.75,59.949,1470176104,"274151322000087","219011344069620",26.84,44.30,0,333.93,378.12,29.7,26.8,0.190,726665.7,726665.7,1526,0,0,0,L,1151911521,0,122.23,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470176142,829753.00
08/02/2016 18:30,2,1.400,ACTIVE,214.64,348.66,59.875,1470177003,"201051344000645","219011344069620",27.87,31.80,0,319.81,397.35,39.5,36.2,0.318,508193.3,508193.3,1517,0,0,0,L,1122011218,0,122.46,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470177004,829754.00
08/02/2016 18:30,2,1.266,ACTIVE,212.38,342.95,59.938,1470177003,"274151322000085","219011344069620",27.17,35.80,0,334.54,379.02,34.8,31.7,0.230,754435.4,754435.4,1509,0,0,0,L,1151911521,0,122.46,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470177005,829755.00
08/02/2016 18:30,2,1.422,ACTIVE,214.41,350.17,59.928,1470177003,"201051344000633","219011344069620",27.95,32.60,0,321.91,397.66,40.3,36.9,0.336,499620.1,499620.1,1515,0,0,0,L,1122011218,0,122.46,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470177006,829756.00
08/02/2016 18:30,2,1.395,ACTIVE,214.19,349.86,59.970,1470177003,"201051344000469","219011344069620",28.63,29.50,0,319.51,397.35,40.5,37.1,0.345,501702.9,501702.9,1520,0,0,0,L,1122011218,0,121.55,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470177007,829757.00
08/02/2016 18:30,2,1.404,ACTIVE,213.06,348.06,59.970,1470177003,"201051344000646","219011344069620",28.13,32.60,0,318.61,391.34,40.0,36.7,0.336,503189.3,503189.3,1515,0,0,0,L,1122011218,0,122.46,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470177008,829758.00
08/02/2016 18:30,2,1.309,ACTIVE,212.16,346.56,59.933,1470177003,"274151322000052","219011344069620",27.79,38.20,0,333.63,379.92,36.9,33.6,0.252,773157.5,773157.5,1506,0,0,0,L,1151911521,0,121.55,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470177009,829759.00
08/02/2016 18:30,2,1.457,ACTIVE,213.96,349.86,59.912,1470177003,"201051344000585","219011344069620",28.39,32.20,0,319.81,395.55,41.9,38.5,0.331,511921.6,511921.6,1513,0,0,0,L,1122011218,0,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470177010,829760.00
08/02/2016 18:30,2,1.393,ACTIVE,213.29,347.16,59.970,1470177003,"201051344001230","219011344069620",27.99,32.20,0,319.21,390.14,39.5,36.2,0.323,506563.7,506563.7,1523,0,0,0,L,1122011218,0,122.46,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470177011,829761.00
08/02/2016 18:30,2,1.367,ACTIVE,213.96,349.56,59.896,1470177003,"201051344000582","219011344069620",28.31,32.20,0,319.51,394.05,39.2,35.9,0.327,499417.1,499417.1,1514,0,0,0,L,1122011218,0,122.46,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470177012,829762.00
08/02/2016 18:30,2,1.396,ACTIVE,213.06,347.76,59.975,1470177003,"201051344000955","219011344069620",28.29,32.80,0,317.70,389.54,40.1,36.8,0.331,512885.6,512885.6,1520,0,0,0,L,1122011218,0,122.01,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470177013,829763.00
08/02/2016 18:30,2,0.885,ACTIVE,212.38,387.14,59.959,1470177003,"274151322000094","219011344069620",36.08,38.00,0,378.72,440.94,32.3,29.2,0.221,632077.9,632077.9,1534,0,0,0,L,1151911521,0,122.01,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470177013,829764.00
08/02/2016 18:30,2,1.455,ACTIVE,214.19,349.26,59.965,1470177003,"201051344000579","219011344069620",28.25,33.30,0,321.91,397.66,41.6,38.2,0.336,515971.8,515971.8,1519,0,0,0,L,1122011218,0,122.01,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470177014,829765.00
08/02/2016 18:30,2,1.420,ACTIVE,213.51,348.06,59.907,1470177003,"201051344000890","219011344069620",28.17,34.00,0,319.21,391.34,40.5,37.2,0.318,510110.4,510110.4,1514,0,0,0,L,1122011218,0,122.68,121.33,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470177015,829766.00
08/02/2016 18:30,2,1.387,ACTIVE,213.74,349.26,59.917,1470177003,"201051344000438","219011344069620",28.43,33.30,0,318.91,392.85,40.0,36.7,0.331,511761.9,511761.9,1523,0,0,0,L,1122011218,0,122.68,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470177017,829767.00
08/02/2016 18:30,2,1.430,ACTIVE,213.51,348.66,59.959,1470177003,"201051344000417","219011344069620",27.63,34.00,0,318.30,391.64,40.1,36.7,0.336,503361.5,503361.5,1517,0,0,0,L,1122011218,0,122.23,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470177018,829768.00
08/02/2016 18:30,2,1.309,ACTIVE,211.93,347.46,59.912,1470177003,"274151322000083","219011344069620",27.73,38.00,0,329.13,378.42,36.8,33.6,0.243,766196.5,766196.5,1513,0,0,0,L,1151911521,0,121.78,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470177019,829769.00
08/02/2016 18:30,2,1.369,ACTIVE,212.83,347.46,59.970,1470177003,"274151322000076","219011344069620",28.57,37.00,0,331.23,379.02,39.6,36.3,0.278,817063.1,817063.1,1506,0,0,0,L,1151911521,0,122.01,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470177019,829770.00
08/02/2016 18:30,2,1.463,ACTIVE,213.96,348.96,59.959,1470177003,"201051344000868","219011344069620",28.01,30.50,0,318.30,393.45,41.5,38.2,0.331,500599.9,500599.9,1517,0,0,0,L,1122011218,0,121.78,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470177020,829771.00
08/02/2016 18:30,2,1.385,ACTIVE,212.16,349.56,59.938,1470177003,"274151322000095","219011344069620",28.01,37.30,0,329.13,379.02,39.3,36.0,0.256,808788.2,808788.2,1510,0,0,0,L,1151911521,0,122.46,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470177021,829772.00
08/02/2016 18:30,2,1.453,ACTIVE,214.19,351.07,59.933,1470177003,"201051344000988","219011344069620",27.89,31.30,0,321.01,397.66,41.0,37.7,0.331,497025.4,497025.4,1520,0,0,0,L,1122011218,0,122.01,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470177022,829773.00
08/02/2016 18:30,2,1.455,ACTIVE,213.51,348.36,59.954,1470177003,"201051344001025","219011344069620",28.27,32.40,0,320.11,391.94,41.6,38.3,0.336,511012.2,511012.2,1514,0,0,0,L,1122011218,0,122.23,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470177023,829774.00
08/02/2016 18:30,2,1.463,ACTIVE,214.19,349.26,59.949,1470177003,"201051344000458","219011344069620",27.95,32.20,0,318.61,397.66,41.5,38.1,0.349,508092.6,508092.6,1516,0,0,0,L,1122011218,0,122.23,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470177024,829775.00
08/02/2016 18:30,2,1.451,ACTIVE,214.87,351.67,59.875,1470177003,"201051344000853","219011344069620",28.51,31.30,0,324.92,395.85,41.9,38.5,0.345,507160.8,507160.8,1512,0,0,0,L,1122011218,0,122.68,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470177025,829776.00
08/02/2016 18:30,2,1.414,ACTIVE,213.74,349.56,59.986,1470177003,"201051344000685","219011344069620",28.17,32.60,0,317.10,391.94,40.4,37.0,0.354,511062.0,511062.0,1520,0,0,0,L,1122011218,0,123.14,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470177026,829777.00
08/02/2016 18:30,2,1.480,ACTIVE,213.96,350.17,59.944,1470177003,"201051344000917","219011344069620",27.71,32.60,0,319.21,393.15,41.6,38.2,0.345,507942.3,507942.3,1522,0,0,0,L,1122011218,0,122.46,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470177027,829778.00
08/02/2016 18:30,2,1.482,ACTIVE,213.74,349.56,59.970,1470177003,"201051344001145","219011344069620",28.19,31.80,0,319.81,393.15,42.3,38.9,0.336,513190.6,513190.6,1525,0,0,0,L,1122011218,0,122.46,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470177028,829779.00
08/02/2016 18:30,2,1.510,ACTIVE,213.96,350.47,59.970,1470177003,"201051344000651","219011344069620",28.23,32.20,0,320.71,394.05,43.2,39.8,0.358,505914.1,505914.1,1514,0,0,0,L,1122011218,0,123.14,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470177029,829780.00
08/02/2016 18:30,2,1.338,ACTIVE,211.93,348.96,59.975,1470177003,"274151322000088","219011344069620",27.55,35.20,0,333.33,377.52,37.4,34.2,0.247,738529.0,738529.0,1512,0,0,0,L,1151911521,0,122.46,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470177029,829781.00
08/02/2016 18:30,2,1.625,ACTIVE,213.51,349.86,59.880,1470177003,"201051344001135","219011344069620",27.99,32.00,0,318.61,391.04,46.1,42.6,0.376,502000.1,502000.1,1516,0,0,0,L,1122011218,0,122.46,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470177031,829782.00
08/02/2016 18:30,2,1.686,ACTIVE,213.96,351.97,59.959,1470177003,"201051344000594","219011344069620",28.63,34.30,0,318.61,392.25,48.9,45.2,0.402,512489.7,512489.7,1518,0,0,0,L,1122011218,0,122.01,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470177032,829783.00
08/02/2016 18:30,2,1.676,ACTIVE,213.96,350.77,59.933,1470177003,"201051344001203","219011344069620",28.45,32.60,0,319.21,394.05,48.3,44.7,0.402,509788.5,509788.5,1520,0,0,0,L,1122011218,0,123.14,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470177033,829784.00
08/02/2016 18:30,2,1.477,ACTIVE,211.93,343.85,59.928,1470177003,"274151322000054","219011344069620",27.61,35.20,0,333.33,379.62,41.2,37.9,0.278,753919.0,753919.0,1510,0,0,0,L,1151911521,0,122.01,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470177034,829785.00
08/02/2016 18:30,2,1.629,ACTIVE,214.41,350.77,59.870,1470177003,"201051344000867","219011344069620",28.47,32.20,0,320.71,394.95,47.0,43.4,0.384,499721.2,499721.2,1517,0,0,0,L,1122011218,0,122.46,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470177035,829786.00
08/02/2016 18:30,2,1.584,ACTIVE,213.96,351.07,59.965,1470177003,"201051344001093","219011344069620",28.13,31.80,0,318.00,391.94,45.2,41.7,0.367,507323.0,507323.0,1520,0,0,0,L,1122011218,0,122.68,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470177036,829787.00
08/02/2016 18:30,2,1.680,ACTIVE,214.41,352.27,59.891,1470177003,"201051344000900","219011344069620",28.63,30.50,0,318.00,396.75,48.7,45.1,0.398,515990.9,515990.9,1522,0,0,0,L,1122011218,0,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470177037,829788.00
08/02/2016 18:30,2,1.633,ACTIVE,214.64,351.37,59.954,1470177003,"201051344000648","219011344069620",28.31,31.30,0,319.21,397.96,46.9,43.3,0.384,505966.4,505966.4,1515,0,0,0,L,1122011218,0,122.01,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470177038,829789.00
08/02/2016 18:30,2,1.572,ACTIVE,214.41,351.97,59.864,1470177003,"201051344000569","219011344069620",28.27,31.30,0,319.81,396.75,45.0,41.6,0.371,516445.5,516445.5,1515,0,0,0,L,1122011218,0,121.78,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470177039,829790.00
08/02/2016 18:30,2,1.531,ACTIVE,214.41,350.77,59.901,1470177003,"201051344000983","219011344069620",28.35,31.50,0,322.81,397.35,44.0,40.5,0.354,508499.2,508499.2,1514,0,0,0,L,1122011218,0,122.23,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470177039,829791.00
08/02/2016 18:30,2,1.486,ACTIVE,214.19,350.17,59.949,1470177003,"201051344001158","219011344069620",27.65,32.00,0,320.41,397.66,41.7,38.3,0.336,501332.2,501332.2,1517,0,0,0,L,1122011218,0,121.78,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470177040,829792.00
08/02/2016 18:30,2,1.404,ACTIVE,214.41,350.77,59.917,1470177003,"201051344000576","219011344069620",28.15,30.50,0,320.71,397.05,40.1,36.8,0.327,508616.7,508616.7,1518,0,0,0,L,1122011218,0,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470177041,829793.00
08/02/2016 18:30,2,1.287,ACTIVE,212.16,344.45,59.922,1470177003,"274151322000087","219011344069620",27.29,41.50,0,333.63,378.42,35.6,32.4,0.217,726674.3,726674.3,1527,0,0,0,L,1151911521,0,121.78,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470177042,829794.00
08/02/2016 18:30,2,0.887,ACTIVE,212.83,401.26,59.928,1470177003,"274151322000068","219011344069620",37.37,38.20,0,391.64,417.79,33.4,30.3,0.217,632224.0,632224.0,1530,0,0,0,L,1151911521,1,122.23,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470177043,829795.00
08/02/2016 18:45,2,1.758,ACTIVE,215.32,353.77,59.981,1470177903,"201051344000645","219011344069620",28.21,30.50,0,335.44,387.14,50.3,46.6,0.411,508201.2,508201.2,1518,0,0,0,L,1122011218,0,122.91,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470177905,829796.00
08/02/2016 18:45,2,1.402,ACTIVE,212.83,346.86,59.970,1470177903,"274151322000085","219011344069620",27.63,34.30,0,334.84,367.00,39.2,35.9,0.256,754442.1,754442.1,1510,0,0,0,L,1151911521,0,122.91,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470177905,829797.00
08/02/2016 18:45,2,1.777,ACTIVE,215.09,354.37,59.896,1470177903,"201051344000633","219011344069620",28.49,31.30,0,333.63,388.64,51.3,47.6,0.433,499628.2,499628.2,1516,0,0,0,L,1122011218,0,122.91,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470177906,829798.00
08/02/2016 18:45,2,1.709,ACTIVE,215.09,354.97,59.975,1470177903,"201051344000469","219011344069620",28.71,28.50,0,334.24,388.34,49.7,46.0,0.415,501711.0,501711.0,1521,0,0,0,L,1122011218,0,122.01,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470177907,829799.00
08/02/2016 18:45,2,1.643,ACTIVE,213.74,351.07,59.880,1470177903,"201051344000646","219011344069620",28.55,31.30,0,332.73,382.93,47.5,44.0,0.398,503197.3,503197.3,1516,0,0,0,L,1122011218,0,122.91,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470177908,829800.00
08/02/2016 18:45,2,1.408,ACTIVE,212.83,351.07,59.928,1470177903,"274151322000052","219011344069620",27.77,36.00,0,333.63,368.20,39.6,36.3,0.274,773164.7,773164.7,1507,0,0,0,L,1151911521,0,121.78,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470177909,829801.00
08/02/2016 18:45,2,1.455,ACTIVE,214.19,350.77,59.907,1470177903,"201051344000585","219011344069620",28.75,30.50,0,333.93,386.83,42.4,39.0,0.336,511930.1,511930.1,1514,0,0,0,L,1122011218,0,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470177910,829802.00
08/02/2016 18:45,2,1.191,ACTIVE,213.74,346.56,59.996,1470177903,"201051344001230","219011344069620",28.67,31.00,0,331.53,380.82,34.6,31.5,0.270,506571.5,506571.5,1524,0,0,0,L,1122011218,0,122.68,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470177911,829803.00
08/02/2016 18:45,2,1.146,ACTIVE,214.41,347.16,59.970,1470177903,"201051344000582","219011344069620",28.15,30.80,0,334.24,384.43,32.7,29.7,0.261,499424.9,499424.9,1515,0,0,0,L,1122011218,0,122.68,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470177912,829804.00
08/02/2016 18:45,2,1.158,ACTIVE,213.51,345.96,59.965,1470177903,"201051344000955","219011344069620",28.11,31.30,0,333.33,380.22,33.0,29.9,0.261,512893.5,512893.5,1521,0,0,0,L,1122011218,0,122.01,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470177913,829805.00
08/02/2016 18:45,2,0.688,ACTIVE,212.83,397.05,59.954,1470177903,"274151322000094","219011344069620",36.88,36.50,0,333.03,438.53,25.5,22.7,0.177,632084.1,632084.1,1535,0,0,0,L,1151911521,0,122.01,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470177914,829806.00
08/02/2016 18:45,2,1.199,ACTIVE,214.19,347.16,60.007,1470177903,"201051344000579","219011344069620",27.79,32.00,0,334.84,388.34,33.8,30.7,0.261,515980.1,515980.1,1520,0,0,0,L,1122011218,0,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470177915,829807.00
08/02/2016 18:45,2,1.105,ACTIVE,213.51,344.76,59.922,1470177903,"201051344000890","219011344069620",28.45,32.60,0,332.73,383.53,31.8,28.8,0.243,510118.4,510118.4,1515,0,0,0,L,1122011218,0,122.68,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470177916,829808.00
08/02/2016 18:45,2,1.090,ACTIVE,213.96,346.26,59.981,1470177903,"201051344000438","219011344069620",28.15,31.80,0,334.84,383.53,31.1,28.1,0.252,511769.8,511769.8,1524,0,0,0,L,1122011218,0,122.91,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470177916,829809.00
08/02/2016 18:45,2,1.104,ACTIVE,213.74,345.96,59.938,1470177903,"201051344000417","219011344069620",27.87,32.40,0,332.13,382.33,31.2,28.2,0.247,503369.4,503369.4,1518,0,0,0,L,1122011218,0,122.46,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470177917,829810.00
08/02/2016 18:45,2,0.992,ACTIVE,212.38,344.15,59.954,1470177903,"274151322000083","219011344069620",27.53,36.00,0,333.93,368.80,27.7,24.8,0.194,766203.5,766203.5,1514,0,0,0,L,1151911521,0,122.01,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470177918,829811.00
08/02/2016 18:45,2,1.055,ACTIVE,213.06,348.06,59.938,1470177903,"274151322000076","219011344069620",27.79,35.00,0,335.44,370.60,29.7,26.7,0.194,817070.7,817070.7,1507,0,0,0,L,1151911521,0,122.23,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470177919,829812.00
08/02/2016 18:45,2,1.123,ACTIVE,213.96,345.96,59.970,1470177903,"201051344000868","219011344069620",27.71,29.30,0,333.33,384.13,31.6,28.5,0.243,500608.1,500608.1,1518,0,0,0,L,1122011218,0,121.78,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470177920,829813.00
08/02/2016 18:45,2,1.035,ACTIVE,212.61,343.85,59.933,1470177903,"274151322000095","219011344069620",27.79,35.40,0,333.93,370.60,29.1,26.2,0.190,808795.7,808795.7,1511,0,0,0,L,1151911521,0,122.46,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470177921,829814.00
08/02/2016 18:45,2,1.107,ACTIVE,214.41,348.06,59.965,1470177903,"201051344000988","219011344069620",27.77,30.00,0,334.24,389.24,31.2,28.2,0.256,497033.4,497033.4,1521,0,0,0,L,1122011218,0,122.01,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470177922,829815.00
