ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/02/2016 18:45,2,1.109,ACTIVE,213.74,345.06,59.933,1470177903,"201051344001025","219011344069620",28.39,31.00,0,334.54,385.93,31.9,28.9,0.247,511020.3,511020.3,1515,0,0,0,L,1122011218,0,122.46,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470177923,829816.00
08/02/2016 18:45,2,1.100,ACTIVE,214.41,346.56,59.949,1470177903,"201051344000458","219011344069620",28.17,30.80,0,334.24,388.64,31.4,28.4,0.252,508100.6,508100.6,1517,0,0,0,L,1122011218,0,122.23,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470177924,829817.00
08/02/2016 18:45,2,1.115,ACTIVE,214.87,348.06,59.891,1470177903,"201051344000853","219011344069620",27.77,29.80,0,336.34,389.84,31.4,28.4,0.252,507168.9,507168.9,1513,0,0,0,L,1122011218,0,122.68,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470177924,829818.00
08/02/2016 18:45,2,1.066,ACTIVE,214.19,346.56,59.938,1470177903,"201051344000685","219011344069620",27.69,31.30,0,333.33,383.83,30.0,27.0,0.252,511069.6,511069.6,1521,0,0,0,L,1122011218,0,123.36,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470177925,829819.00
08/02/2016 18:45,2,1.076,ACTIVE,213.74,345.96,59.970,1470177903,"201051344000917","219011344069620",27.83,31.50,0,333.33,384.43,30.4,27.4,0.243,507950.1,507950.1,1523,0,0,0,L,1122011218,0,122.46,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470177926,829820.00
08/02/2016 18:45,2,1.068,ACTIVE,213.96,345.36,59.981,1470177903,"201051344001145","219011344069620",28.07,30.50,0,333.63,385.03,30.4,27.4,0.239,513198.4,513198.4,1526,0,0,0,L,1122011218,0,122.68,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470177927,829821.00
08/02/2016 18:45,2,1.070,ACTIVE,213.96,346.26,59.970,1470177903,"201051344000651","219011344069620",28.31,30.80,0,334.54,386.23,30.7,27.7,0.243,505922.0,505922.0,1515,0,0,0,L,1122011218,0,123.14,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470177928,829822.00
08/02/2016 18:45,2,0.947,ACTIVE,212.38,345.06,59.944,1470177903,"274151322000088","219011344069620",26.94,33.80,0,333.63,365.49,25.9,23.1,0.172,738535.6,738535.6,1513,0,0,0,L,1151911521,0,122.46,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470177929,829823.00
08/02/2016 18:45,2,0.643,ACTIVE,213.29,406.67,59.922,1470177903,"274151322000068","219011344069620",38.25,36.80,0,333.93,442.44,24.8,22.0,0.155,632230.2,632230.2,1531,0,0,0,L,1151911521,0,122.68,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470177930,829824.00
08/02/2016 18:45,2,1.125,ACTIVE,213.51,344.76,59.928,1470177903,"201051344001135","219011344069620",27.99,30.50,0,333.03,383.83,31.9,28.9,0.252,502008.2,502008.2,1517,0,0,0,L,1122011218,0,122.46,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470177931,829825.00
08/02/2016 18:45,2,1.119,ACTIVE,213.96,346.26,59.981,1470177903,"201051344000594","219011344069620",27.93,32.60,0,333.03,384.13,31.7,28.6,0.252,512497.8,512497.8,1519,0,0,0,L,1122011218,0,122.01,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470177932,829826.00
08/02/2016 18:45,2,1.105,ACTIVE,213.96,345.36,59.954,1470177903,"201051344001203","219011344069620",27.87,31.50,0,333.63,384.13,31.2,28.2,0.243,509796.5,509796.5,1521,0,0,0,L,1122011218,0,123.14,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470177933,829827.00
08/02/2016 18:45,2,0.975,ACTIVE,212.61,346.86,59.938,1470177903,"274151322000054","219011344069620",27.23,33.80,0,333.63,367.60,26.9,24.1,0.177,753925.8,753925.8,1511,0,0,0,L,1151911521,0,122.46,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470177934,829828.00
08/02/2016 18:45,2,1.139,ACTIVE,214.41,346.56,59.949,1470177903,"201051344000867","219011344069620",27.67,30.80,0,333.93,383.83,32.0,28.9,0.243,499729.3,499729.3,1518,0,0,0,L,1122011218,0,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470177935,829829.00
08/02/2016 18:45,2,1.057,ACTIVE,213.74,346.86,59.907,1470177903,"201051344001093","219011344069620",28.11,30.50,0,334.24,381.42,30.1,27.1,0.239,507330.6,507330.6,1521,0,0,0,L,1122011218,0,122.46,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470177936,829830.00
08/02/2016 18:45,2,1.107,ACTIVE,214.19,347.46,59.944,1470177903,"201051344000900","219011344069620",27.99,29.30,0,334.54,387.44,31.4,28.4,0.247,515998.8,515998.8,1523,0,0,0,L,1122011218,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470177937,829831.00
08/02/2016 18:45,2,1.115,ACTIVE,214.64,346.86,59.954,1470177903,"201051344000648","219011344069620",27.49,30.00,0,335.14,386.83,31.1,28.1,0.252,505974.3,505974.3,1516,0,0,0,L,1122011218,0,121.78,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470177938,829832.00
08/02/2016 18:45,2,1.119,ACTIVE,214.19,346.86,59.986,1470177903,"201051344000569","219011344069620",28.17,30.00,0,334.54,387.14,31.9,28.9,0.256,516453.5,516453.5,1516,0,0,0,L,1122011218,0,121.55,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470177938,829833.00
08/02/2016 18:45,2,1.141,ACTIVE,214.19,347.46,59.933,1470177903,"201051344000983","219011344069620",28.21,30.30,0,333.63,386.53,32.6,29.6,0.261,508507.4,508507.4,1515,0,0,0,L,1122011218,0,122.23,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470177939,829834.00
08/02/2016 18:45,2,1.117,ACTIVE,214.41,347.16,59.928,1470177903,"201051344001158","219011344069620",27.83,30.50,0,335.14,387.74,31.5,28.5,0.256,501340.1,501340.1,1518,0,0,0,L,1122011218,0,122.01,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470177940,829835.00
08/02/2016 18:45,2,1.094,ACTIVE,214.64,348.36,59.975,1470177903,"201051344000576","219011344069620",28.07,29.50,0,335.74,388.04,31.1,28.1,0.247,508624.5,508624.5,1519,0,0,0,L,1122011218,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470177941,829836.00
08/02/2016 18:45,2,0.979,ACTIVE,212.61,341.75,59.938,1470177903,"274151322000087","219011344069620",27.06,39.30,0,333.63,367.00,26.8,23.9,0.168,726681.0,726681.0,1528,0,0,0,L,1151911521,0,122.23,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470177942,829837.00
08/02/2016 19:00,2,1.000,ACTIVE,214.19,345.96,59.959,1470178803,"201051344000645","219011344069620",27.87,29.80,0,336.64,380.52,28.3,25.4,0.221,508208.6,508208.6,1519,0,0,0,L,1122011218,0,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470178804,829838.00
08/02/2016 19:00,2,0.799,ACTIVE,212.16,342.95,60.012,1470178803,"274151322000085","219011344069620",27.73,33.00,0,330.93,361.59,22.4,19.7,0.146,754447.8,754447.8,1511,0,0,0,L,1151911521,0,122.46,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470178805,829839.00
08/02/2016 19:00,2,1.070,ACTIVE,214.19,347.16,59.965,1470178803,"201051344000633","219011344069620",27.45,30.50,0,335.14,378.42,29.8,26.9,0.234,499635.8,499635.8,1517,0,0,0,L,1122011218,0,122.23,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470178806,829840.00
08/02/2016 19:00,2,1.076,ACTIVE,213.96,345.96,60.002,1470178803,"201051344000469","219011344069620",27.77,28.00,0,335.44,377.82,30.3,27.3,0.243,501718.6,501718.6,1522,0,0,0,L,1122011218,0,121.33,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470178807,829841.00
08/02/2016 19:00,2,1.068,ACTIVE,213.06,344.76,59.981,1470178803,"201051344000646","219011344069620",27.97,30.50,0,333.03,375.11,30.3,27.4,0.247,503204.8,503204.8,1517,0,0,0,L,1122011218,0,122.46,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470178808,829842.00
08/02/2016 19:00,2,0.949,ACTIVE,211.93,340.25,59.928,1470178803,"274151322000052","219011344069620",27.33,35.00,0,333.63,362.49,26.2,23.4,0.168,773171.2,773171.2,1508,0,0,0,L,1151911521,0,121.78,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470178809,829843.00
08/02/2016 19:00,2,1.154,ACTIVE,213.74,346.26,59.986,1470178803,"201051344000585","219011344069620",28.15,29.80,0,334.54,379.02,33.0,29.9,0.256,511938.3,511938.3,1515,0,0,0,L,1122011218,0,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470178810,829844.00
08/02/2016 19:00,2,1.012,ACTIVE,213.29,344.15,59.954,1470178803,"201051344001230","219011344069620",28.13,30.30,0,333.03,373.31,28.9,25.9,0.230,506578.8,506578.8,1525,0,0,0,L,1122011218,0,122.46,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470178810,829845.00
08/02/2016 19:00,2,1.080,ACTIVE,213.96,346.56,59.949,1470178803,"201051344000582","219011344069620",27.55,30.00,0,333.93,376.92,30.2,27.2,0.234,499432.2,499432.2,1516,0,0,0,L,1122011218,0,122.68,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470178811,829846.00
08/02/2016 19:00,2,1.061,ACTIVE,213.29,344.76,60.049,1470178803,"201051344000955","219011344069620",28.19,30.50,0,332.73,373.01,30.3,27.3,0.239,512900.8,512900.8,1522,0,0,0,L,1122011218,0,122.01,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470178812,829847.00
08/02/2016 19:00,2,0.635,ACTIVE,212.16,398.26,59.981,1470178803,"274151322000094","219011344069620",37.23,35.60,0,335.74,432.22,24.3,21.5,0.159,632089.6,632089.6,1536,0,0,0,L,1151911521,0,122.01,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470178813,829848.00
08/02/2016 19:00,2,1.195,ACTIVE,213.96,346.56,59.975,1470178803,"201051344000579","219011344069620",28.27,31.00,0,334.24,378.72,34.2,31.1,0.265,515988.0,515988.0,1521,0,0,0,L,1122011218,0,121.78,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470178814,829849.00
08/02/2016 19:00,2,1.148,ACTIVE,213.51,345.36,60.012,1470178803,"201051344000890","219011344069620",28.07,31.80,0,332.13,375.11,32.7,29.6,0.247,510125.9,510125.9,1516,0,0,0,L,1122011218,0,122.68,121.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470178815,829850.00
08/02/2016 19:00,2,1.105,ACTIVE,213.51,345.66,60.007,1470178803,"201051344000438","219011344069620",28.21,30.80,0,333.93,376.01,31.7,28.6,0.256,511777.1,511777.1,1525,0,0,0,L,1122011218,0,122.46,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470178816,829851.00
08/02/2016 19:00,2,1.137,ACTIVE,213.51,346.26,59.975,1470178803,"201051344000417","219011344069620",28.05,31.50,0,333.03,374.51,32.3,29.3,0.261,503376.8,503376.8,1519,0,0,0,L,1122011218,0,122.23,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470178817,829852.00
08/02/2016 19:00,2,1.033,ACTIVE,211.93,346.26,60.002,1470178803,"274151322000083","219011344069620",27.69,35.00,0,333.93,363.69,29.0,26.1,0.203,766210.1,766210.1,1515,0,0,0,L,1151911521,0,121.78,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470178818,829853.00
08/02/2016 19:00,2,1.053,ACTIVE,212.61,347.46,59.965,1470178803,"274151322000076","219011344069620",28.27,34.00,0,335.14,364.59,30.1,27.2,0.199,817077.6,817077.6,1508,0,0,0,L,1151911521,0,122.01,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470178819,829854.00
08/02/2016 19:00,2,1.170,ACTIVE,213.74,346.26,60.012,1470178803,"201051344000868","219011344069620",27.73,28.50,0,334.24,376.92,32.9,29.8,0.256,500615.7,500615.7,1519,0,0,0,L,1122011218,0,121.78,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470178820,829855.00
08/02/2016 19:00,2,1.096,ACTIVE,211.93,343.25,59.991,1470178803,"274151322000095","219011344069620",27.87,34.30,0,333.63,365.19,30.9,27.9,0.208,808802.7,808802.7,1512,0,0,0,L,1151911521,0,122.23,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470178821,829856.00
08/02/2016 19:00,2,1.072,ACTIVE,213.74,348.06,59.954,1470178803,"201051344000988","219011344069620",27.75,29.50,0,333.93,381.12,30.1,27.2,0.243,497040.8,497040.8,1522,0,0,0,L,1122011218,0,121.55,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470178821,829857.00
08/02/2016 19:00,2,1.076,ACTIVE,213.51,345.06,59.996,1470178803,"201051344001025","219011344069620",28.13,30.30,0,334.24,377.22,30.7,27.7,0.239,511028.0,511028.0,1516,0,0,0,L,1122011218,0,122.23,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470178823,829858.00
08/02/2016 19:00,2,0.996,ACTIVE,213.96,344.76,60.002,1470178803,"201051344000458","219011344069620",27.91,30.30,0,334.84,378.12,28.2,25.3,0.225,508108.2,508108.2,1518,0,0,0,L,1122011218,0,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470178823,829859.00
08/02/2016 19:00,2,0.967,ACTIVE,214.41,345.96,59.949,1470178803,"201051344000853","219011344069620",27.83,29.50,0,336.64,383.53,27.3,24.4,0.217,507176.5,507176.5,1514,0,0,0,L,1122011218,0,122.23,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470178824,829860.00
08/02/2016 19:00,2,0.920,ACTIVE,213.74,345.06,59.938,1470178803,"201051344000685","219011344069620",27.95,30.50,0,332.73,375.41,26.1,23.2,0.217,511076.9,511076.9,1522,0,0,0,L,1122011218,0,123.14,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470178825,829861.00
08/02/2016 19:00,2,0.924,ACTIVE,213.51,344.76,59.949,1470178803,"201051344000917","219011344069620",27.87,30.80,0,333.03,376.62,26.1,23.3,0.199,507957.5,507957.5,1524,0,0,0,L,1122011218,0,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470178826,829862.00
08/02/2016 19:00,2,0.922,ACTIVE,213.51,343.55,59.970,1470178803,"201051344001145","219011344069620",27.97,30.00,0,334.54,376.62,26.2,23.4,0.194,513205.9,513205.9,1527,0,0,0,L,1122011218,0,122.46,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470178827,829863.00
08/02/2016 19:00,2,0.928,ACTIVE,213.74,344.45,60.028,1470178803,"201051344000651","219011344069620",27.39,29.80,0,334.24,376.92,25.8,22.9,0.199,505929.4,505929.4,1516,0,0,0,L,1122011218,0,122.91,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470178828,829864.00
08/02/2016 19:00,2,0.768,ACTIVE,211.48,344.15,59.965,1470178803,"274151322000088","219011344069620",26.86,32.60,0,330.93,360.99,20.9,18.2,0.141,738541.5,738541.5,1514,0,0,0,L,1151911521,0,122.46,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470178829,829865.00
08/02/2016 19:00,2,0.529,ACTIVE,212.61,404.57,59.981,1470178803,"274151322000068","219011344069620",37.81,35.80,0,335.74,434.63,20.3,17.6,0.124,632236.0,632236.0,1532,0,0,0,L,1151911521,0,122.23,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470178830,829866.00
08/02/2016 19:00,2,0.961,ACTIVE,213.29,343.55,59.959,1470178803,"201051344001135","219011344069620",27.67,29.80,0,332.73,375.71,26.9,24.1,0.203,502015.9,502015.9,1518,0,0,0,L,1122011218,0,122.23,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470178831,829867.00
08/02/2016 19:00,2,0.982,ACTIVE,213.51,345.06,59.970,1470178803,"201051344000594","219011344069620",28.07,31.80,0,333.33,377.22,27.9,25.0,0.217,512505.4,512505.4,1520,0,0,0,L,1122011218,0,121.78,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470178832,829868.00
08/02/2016 19:00,2,0.984,ACTIVE,213.74,343.85,60.023,1470178803,"201051344001203","219011344069620",27.77,30.80,0,332.73,377.22,27.7,24.8,0.225,509803.9,509803.9,1522,0,0,0,L,1122011218,0,122.91,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470178832,829869.00
08/02/2016 19:00,2,0.844,ACTIVE,211.93,342.05,60.002,1470178803,"274151322000054","219011344069620",27.35,32.80,0,330.63,362.19,23.4,20.7,0.159,753932.0,753932.0,1512,0,0,0,L,1151911521,0,122.23,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470178833,829870.00
08/02/2016 19:00,2,1.080,ACTIVE,213.96,344.76,59.991,1470178803,"201051344000867","219011344069620",28.29,30.30,0,333.93,377.22,31.0,28.0,0.234,499736.9,499736.9,1519,0,0,0,L,1122011218,0,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470178834,829871.00
08/02/2016 19:00,2,1.002,ACTIVE,213.74,345.06,60.007,1470178803,"201051344001093","219011344069620",27.87,30.00,0,333.03,373.91,28.4,25.5,0.221,507337.6,507337.6,1522,0,0,0,L,1122011218,0,122.46,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470178835,829872.00
08/02/2016 19:00,2,1.115,ACTIVE,213.74,346.26,59.954,1470178803,"201051344000900","219011344069620",27.91,29.00,0,334.54,377.52,31.6,28.6,0.252,516006.3,516006.3,1524,0,0,0,L,1122011218,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470178836,829873.00
08/02/2016 19:00,2,1.123,ACTIVE,213.96,346.26,60.007,1470178803,"201051344000648","219011344069620",28.07,29.30,0,335.44,378.42,32.0,28.9,0.256,505981.6,505981.6,1517,0,0,0,L,1122011218,0,121.55,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470178837,829874.00
08/02/2016 19:00,2,1.207,ACTIVE,214.19,347.46,60.012,1470178803,"201051344000569","219011344069620",27.99,29.80,0,334.24,377.82,34.3,31.2,0.278,516461.1,516461.1,1517,0,0,0,L,1122011218,0,121.55,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470178838,829875.00
08/02/2016 19:00,2,1.254,ACTIVE,214.19,347.16,59.996,1470178803,"201051344000983","219011344069620",28.59,29.80,0,333.93,379.32,36.3,33.1,0.292,508515.3,508515.3,1516,0,0,0,L,1122011218,0,122.01,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470178839,829876.00
08/02/2016 19:00,2,1.248,ACTIVE,213.96,347.16,59.938,1470178803,"201051344001158","219011344069620",27.79,30.00,0,334.84,377.52,35.2,32.0,0.287,501347.6,501347.6,1519,0,0,0,L,1122011218,0,121.55,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470178840,829877.00
08/02/2016 19:00,2,1.238,ACTIVE,214.41,348.06,59.991,1470178803,"201051344000576","219011344069620",27.89,29.00,0,335.74,380.82,35.0,31.8,0.287,508631.9,508631.9,1520,0,0,0,L,1122011218,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470178841,829878.00
08/02/2016 19:00,2,0.918,ACTIVE,212.16,341.75,59.986,1470178803,"274151322000087","219011344069620",28.71,38.00,0,330.93,361.59,26.6,23.8,0.164,726687.1,726687.1,1529,0,0,0,L,1151911521,0,122.23,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470178842,829879.00
08/02/2016 19:15,2,0.762,ACTIVE,214.64,343.85,60.018,1470179703,"201051344000645","219011344069620",27.81,29.30,0,333.93,363.39,21.5,18.8,0.168,508214.4,508214.4,1520,0,0,0,L,1122011218,0,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470179704,829880.00
08/02/2016 19:15,2,0.658,ACTIVE,212.61,339.34,59.933,1470179703,"274151322000085","219011344069620",26.84,32.40,0,331.53,349.86,17.9,15.3,0.110,754451.8,754451.8,1512,0,0,0,L,1151911521,0,122.68,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470179705,829881.00
08/02/2016 19:15,2,0.791,ACTIVE,214.41,344.76,59.965,1470179703,"201051344000633","219011344069620",27.99,29.80,0,333.03,364.89,22.4,19.7,0.172,499641.7,499641.7,1518,0,0,0,L,1122011218,0,122.46,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470179706,829882.00
08/02/2016 19:15,2,0.797,ACTIVE,214.19,344.45,59.949,1470179703,"201051344000469","219011344069620",28.15,28.00,0,333.03,362.49,22.8,20.0,0.181,501724.5,501724.5,1523,0,0,0,L,1122011218,0,121.78,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470179707,829883.00
08/02/2016 19:15,2,0.807,ACTIVE,213.06,342.95,59.912,1470179703,"201051344000646","219011344069620",27.89,29.80,0,331.23,361.59,22.8,20.1,0.172,503210.7,503210.7,1518,0,0,0,L,1122011218,0,122.68,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470179708,829884.00
08/02/2016 19:15,2,0.736,ACTIVE,212.16,340.25,59.944,1470179703,"274151322000052","219011344069620",27.15,33.50,0,330.33,355.58,20.3,17.7,0.133,773176.1,773176.1,1509,0,0,0,L,1151911521,0,121.78,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470179709,829885.00
08/02/2016 19:15,2,0.916,ACTIVE,213.74,343.55,59.970,1470179703,"201051344000585","219011344069620",27.87,29.30,0,333.63,364.29,25.9,23.1,0.190,511945.0,511945.0,1516,0,0,0,L,1122011218,0,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470179710,829886.00
08/02/2016 19:15,2,0.809,ACTIVE,213.29,342.65,59.907,1470179703,"201051344001230","219011344069620",27.69,29.50,0,331.23,359.48,22.8,20.0,0.168,506584.3,506584.3,1526,0,0,0,L,1122011218,0,122.46,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470179711,829887.00
08/02/2016 19:15,2,0.844,ACTIVE,213.96,343.85,59.965,1470179703,"201051344000582","219011344069620",27.55,29.50,0,333.03,362.79,23.6,20.9,0.181,499437.9,499437.9,1517,0,0,0,L,1122011218,0,122.68,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470179712,829888.00
08/02/2016 19:15,2,0.830,ACTIVE,213.29,342.95,59.986,1470179703,"201051344000955","219011344069620",28.39,30.00,0,332.13,359.18,23.9,21.1,0.177,512906.4,512906.4,1523,0,0,0,L,1122011218,0,122.01,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470179712,829889.00
08/02/2016 19:15,2,0.494,ACTIVE,212.38,396.15,59.917,1470179703,"274151322000094","219011344069620",36.82,34.80,0,331.83,421.40,18.4,15.9,0.124,632093.7,632093.7,1537,0,0,0,L,1151911521,0,121.78,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470179713,829890.00
08/02/2016 19:15,2,0.959,ACTIVE,214.19,345.06,59.970,1470179703,"201051344000579","219011344069620",28.21,30.50,0,334.54,363.39,27.4,24.6,0.199,515994.2,515994.2,1522,0,0,0,L,1122011218,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470179714,829891.00
08/02/2016 19:15,2,0.914,ACTIVE,213.51,342.95,59.933,1470179703,"201051344000890","219011344069620",28.23,31.00,0,331.23,360.99,26.2,23.3,0.194,510131.8,510131.8,1517,0,0,0,L,1122011218,0,122.68,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470179715,829892.00
08/02/2016 19:15,2,0.883,ACTIVE,213.74,344.76,59.933,1470179703,"201051344000438","219011344069620",28.51,30.00,0,333.93,361.89,25.6,22.7,0.199,511782.7,511782.7,1526,0,0,0,L,1122011218,0,122.68,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470179716,829893.00
08/02/2016 19:15,2,0.939,ACTIVE,213.51,344.76,59.886,1470179703,"201051344000417","219011344069620",27.85,30.80,0,333.33,361.29,26.6,23.7,0.199,503382.6,503382.6,1520,0,0,0,L,1122011218,0,122.23,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470179717,829894.00
08/02/2016 19:15,2,0.836,ACTIVE,212.38,339.65,59.933,1470179703,"274151322000083","219011344069620",27.79,34.00,0,330.93,353.77,23.6,20.8,0.159,766215.1,766215.1,1516,0,0,0,L,1151911521,0,122.01,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470179718,829895.00
08/02/2016 19:15,2,0.838,ACTIVE,212.83,343.55,59.944,1470179703,"274151322000076","219011344069620",28.13,32.80,0,331.83,355.88,23.9,21.1,0.150,817082.8,817082.8,1509,0,0,0,L,1151911521,0,122.23,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470179719,829896.00
08/02/2016 19:15,2,0.918,ACTIVE,213.96,344.45,59.965,1470179703,"201051344000868","219011344069620",27.99,28.50,0,332.73,362.19,26.0,23.2,0.194,500621.6,500621.6,1520,0,0,0,L,1122011218,0,122.01,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470179720,829897.00
08/02/2016 19:15,2,0.844,ACTIVE,212.38,342.05,60.012,1470179703,"274151322000095","219011344069620",28.11,33.30,0,330.03,357.08,24.0,21.2,0.155,808808.0,808808.0,1513,0,0,0,L,1151911521,0,122.46,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470179721,829898.00
08/02/2016 19:15,2,0.900,ACTIVE,213.96,346.26,59.928,1470179703,"201051344000988","219011344069620",27.63,29.30,0,333.33,364.59,25.2,22.4,0.199,497046.6,497046.6,1523,0,0,0,L,1122011218,0,121.78,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470179722,829899.00
08/02/2016 19:15,2,0.930,ACTIVE,213.51,343.25,59.981,1470179703,"201051344001025","219011344069620",27.99,29.50,0,333.03,363.39,26.4,23.5,0.199,511034.1,511034.1,1517,0,0,0,L,1122011218,0,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470179723,829900.00
08/02/2016 19:15,2,0.879,ACTIVE,214.19,343.55,59.986,1470179703,"201051344000458","219011344069620",28.41,29.80,0,333.03,364.29,25.3,22.5,0.199,508114.2,508114.2,1519,0,0,0,L,1122011218,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470179724,829901.00
08/02/2016 19:15,2,0.869,ACTIVE,214.87,345.96,59.970,1470179703,"201051344000853","219011344069620",27.99,29.30,0,334.54,365.19,24.7,21.9,0.194,507182.5,507182.5,1515,0,0,0,L,1122011218,0,122.68,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470179725,829902.00
08/02/2016 19:15,2,0.830,ACTIVE,213.96,344.15,59.975,1470179703,"201051344000685","219011344069620",28.11,29.80,0,333.33,361.89,23.6,20.9,0.194,511082.5,511082.5,1523,0,0,0,L,1122011218,0,123.36,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470179725,829903.00
08/02/2016 19:15,2,0.828,ACTIVE,213.74,343.55,59.981,1470179703,"201051344000917","219011344069620",27.91,30.30,0,332.73,362.49,23.5,20.7,0.177,507963.4,507963.4,1525,0,0,0,L,1122011218,0,122.46,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470179726,829904.00
08/02/2016 19:15,2,0.803,ACTIVE,213.74,343.85,59.938,1470179703,"201051344001145","219011344069620",28.45,29.00,0,333.33,362.79,23.1,20.4,0.172,513211.7,513211.7,1528,0,0,0,L,1122011218,0,122.46,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470179727,829905.00
08/02/2016 19:15,2,0.812,ACTIVE,213.74,343.85,59.970,1470179703,"201051344000651","219011344069620",27.81,29.00,0,332.73,362.19,22.9,20.2,0.164,505935.2,505935.2,1517,0,0,0,L,1122011218,0,122.91,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470179728,829906.00
08/02/2016 19:15,2,0.672,ACTIVE,211.93,337.84,59.896,1470179703,"274151322000088","219011344069620",26.90,32.20,0,330.03,351.67,18.4,15.8,0.115,738545.8,738545.8,1515,0,0,0,L,1151911521,0,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470179729,829907.00
08/02/2016 19:15,2,0.488,ACTIVE,213.29,392.85,59.954,1470179703,"274151322000068","219011344069620",36.62,34.80,0,332.73,425.61,18.1,15.6,0.110,632240.3,632240.3,1533,0,0,0,L,1151911521,0,122.68,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470179730,829908.00
08/02/2016 19:15,2,0.830,ACTIVE,213.29,342.65,59.933,1470179703,"201051344001135","219011344069620",27.51,29.00,0,332.13,360.99,23.2,20.5,0.168,502021.9,502021.9,1519,0,0,0,L,1122011218,0,122.46,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470179731,829909.00
08/02/2016 19:15,2,0.809,ACTIVE,213.74,343.25,59.938,1470179703,"201051344000594","219011344069620",27.51,31.00,0,331.53,362.79,22.6,19.9,0.172,512511.4,512511.4,1521,0,0,0,L,1122011218,0,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470179732,829910.00
08/02/2016 19:15,2,0.781,ACTIVE,213.74,342.35,59.880,1470179703,"201051344001203","219011344069620",27.81,30.00,0,333.03,362.49,22.1,19.4,0.164,509809.6,509809.6,1523,0,0,0,L,1122011218,0,123.14,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470179733,829911.00
08/02/2016 19:15,2,0.691,ACTIVE,212.38,339.65,59.965,1470179703,"274151322000054","219011344069620",26.92,32.20,0,330.33,352.87,18.9,16.3,0.115,753936.5,753936.5,1513,0,0,0,L,1151911521,0,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470179734,829912.00
08/02/2016 19:15,2,0.871,ACTIVE,213.96,342.05,59.981,1470179703,"201051344000867","219011344069620",27.63,29.80,0,333.03,362.49,24.4,21.6,0.186,499742.9,499742.9,1520,0,0,0,L,1122011218,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470179735,829913.00
08/02/2016 19:15,2,0.793,ACTIVE,213.74,343.85,59.981,1470179703,"201051344001093","219011344069620",27.79,29.50,0,333.03,360.08,22.4,19.7,0.168,507342.8,507342.8,1523,0,0,0,L,1122011218,0,122.46,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470179736,829914.00
08/02/2016 19:15,2,0.871,ACTIVE,213.96,344.45,59.896,1470179703,"201051344000900","219011344069620",27.85,28.50,0,332.73,362.79,24.6,21.8,0.186,516012.1,516012.1,1525,0,0,0,L,1122011218,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470179736,829915.00
08/02/2016 19:15,2,0.869,ACTIVE,214.41,343.85,59.986,1470179703,"201051344000648","219011344069620",27.63,28.80,0,333.33,363.39,24.4,21.6,0.186,505987.4,505987.4,1518,0,0,0,L,1122011218,0,122.01,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470179737,829916.00
08/02/2016 19:15,2,0.857,ACTIVE,214.19,343.55,59.986,1470179703,"201051344000569","219011344069620",28.11,29.50,0,333.63,363.99,24.5,21.7,0.181,516467.1,516467.1,1518,0,0,0,L,1122011218,0,121.78,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470179738,829917.00
08/02/2016 19:15,2,0.857,ACTIVE,214.19,343.25,59.986,1470179703,"201051344000983","219011344069620",28.49,29.30,0,332.43,364.29,24.8,22.0,0.190,508521.4,508521.4,1517,0,0,0,L,1122011218,0,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470179739,829918.00
08/02/2016 19:15,2,0.824,ACTIVE,213.96,343.85,59.949,1470179703,"201051344001158","219011344069620",27.79,29.30,0,333.63,363.69,23.2,20.5,0.181,501353.5,501353.5,1520,0,0,0,L,1122011218,0,121.78,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470179740,829919.00
08/02/2016 19:15,2,0.781,ACTIVE,214.41,344.45,59.896,1470179703,"201051344000576","219011344069620",28.01,28.50,0,333.93,364.59,22.2,19.5,0.172,508637.5,508637.5,1521,0,0,0,L,1122011218,0,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470179741,829920.00
08/02/2016 19:15,2,0.682,ACTIVE,212.61,342.35,59.965,1470179703,"274151322000087","219011344069620",26.94,36.80,0,330.33,351.67,18.6,16.0,0.110,726691.3,726691.3,1530,0,0,0,L,1151911521,0,122.46,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470179742,829921.00
08/02/2016 19:30,2,0.598,ACTIVE,213.96,342.05,60.018,1470180604,"201051344000645","219011344069620",26.96,29.00,0,333.93,357.98,16.4,13.9,0.115,508218.8,508218.8,1521,0,0,0,L,1122011218,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470180605,829922.00
08/02/2016 19:30,2,0.508,ACTIVE,212.16,338.74,59.970,1470180604,"274151322000085","219011344069620",26.58,31.80,0,332.13,349.26,13.7,11.3,0.080,754455.3,754455.3,1513,0,0,0,L,1151911521,0,122.46,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470180606,829923.00
08/02/2016 19:30,2,0.611,ACTIVE,213.96,342.65,59.949,1470180604,"201051344000633","219011344069620",27.37,29.50,0,333.03,358.88,16.9,14.4,0.119,499646.3,499646.3,1519,0,0,0,L,1122011218,0,122.23,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470180607,829924.00
08/02/2016 19:30,2,0.609,ACTIVE,213.74,341.75,59.938,1470180604,"201051344000469","219011344069620",27.41,27.80,0,331.83,357.08,16.9,14.4,0.124,501729.0,501729.0,1524,0,0,0,L,1122011218,0,121.33,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470180608,829925.00
08/02/2016 19:30,2,0.602,ACTIVE,212.83,340.25,59.965,1470180604,"201051344000646","219011344069620",27.85,29.50,0,332.13,356.18,17.0,14.5,0.115,503215.3,503215.3,1519,0,0,0,L,1122011218,0,122.46,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470180609,829926.00
08/02/2016 19:30,2,0.547,ACTIVE,212.16,340.55,59.981,1470180604,"274151322000052","219011344069620",26.98,33.00,0,331.83,350.77,14.9,12.5,0.088,773180.0,773180.0,1510,0,0,0,L,1151911521,0,121.55,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470180610,829927.00
08/02/2016 19:30,2,0.645,ACTIVE,213.51,341.15,59.922,1470180604,"201051344000585","219011344069620",27.93,29.00,0,333.63,358.58,18.2,15.7,0.124,511950.0,511950.0,1517,0,0,0,L,1122011218,0,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470180611,829928.00
08/02/2016 19:30,2,0.582,ACTIVE,213.06,339.04,59.959,1470180604,"201051344001230","219011344069620",27.15,29.00,0,331.23,354.37,16.1,13.6,0.106,506588.6,506588.6,1527,0,0,0,L,1122011218,0,122.46,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470180611,829929.00
08/02/2016 19:30,2,0.588,ACTIVE,213.74,341.15,59.938,1470180604,"201051344000582","219011344069620",27.17,29.00,0,333.33,357.08,16.2,13.7,0.115,499442.3,499442.3,1518,0,0,0,L,1122011218,0,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470180612,829930.00
08/02/2016 19:30,2,0.596,ACTIVE,213.06,339.95,59.996,1470180604,"201051344000955","219011344069620",27.95,29.50,0,332.13,354.67,16.9,14.3,0.115,512910.9,512910.9,1524,0,0,0,L,1122011218,0,122.01,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470180613,829931.00
08/02/2016 19:30,2,0.330,ACTIVE,212.38,384.13,59.959,1470180604,"274151322000094","219011344069620",36.06,34.00,0,336.04,414.49,12.0,9.7,0.075,632096.9,632096.9,1538,0,0,0,L,1151911521,0,122.01,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470180614,829932.00
08/02/2016 19:30,2,0.627,ACTIVE,213.51,340.55,59.938,1470180604,"201051344000579","219011344069620",27.91,30.30,0,333.93,357.98,17.8,15.2,0.124,515999.0,515999.0,1523,0,0,0,L,1122011218,0,121.55,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470180615,829933.00
08/02/2016 19:30,2,0.609,ACTIVE,213.29,339.65,59.991,1470180604,"201051344000890","219011344069620",27.35,30.30,0,333.33,357.08,16.9,14.4,0.115,510136.3,510136.3,1518,0,0,0,L,1122011218,0,122.68,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470180616,829934.00
08/02/2016 19:30,2,0.578,ACTIVE,213.51,340.85,59.981,1470180604,"201051344000438","219011344069620",27.89,29.50,0,333.33,356.78,16.4,13.9,0.110,511787.1,511787.1,1527,0,0,0,L,1122011218,0,122.68,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470180617,829935.00
08/02/2016 19:30,2,0.611,ACTIVE,213.29,340.55,59.981,1470180604,"201051344000417","219011344069620",27.23,30.30,0,332.13,357.08,16.9,14.4,0.115,503387.2,503387.2,1521,0,0,0,L,1122011218,0,122.23,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470180618,829936.00
08/02/2016 19:30,2,0.514,ACTIVE,212.16,341.45,59.970,1470180604,"274151322000083","219011344069620",26.84,33.00,0,331.83,351.07,14.0,11.6,0.080,766218.9,766218.9,1517,0,0,0,L,1151911521,0,121.78,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470180619,829937.00
08/02/2016 19:30,2,0.543,ACTIVE,212.61,339.95,59.975,1470180604,"274151322000076","219011344069620",27.45,32.20,0,332.43,351.67,15.1,12.7,0.093,817086.9,817086.9,1510,0,0,0,L,1151911521,0,122.46,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470180619,829938.00
08/02/2016 19:30,2,0.613,ACTIVE,213.51,340.85,59.970,1470180604,"201051344000868","219011344069620",26.98,28.30,0,333.03,357.08,16.8,14.3,0.115,500626.2,500626.2,1521,0,0,0,L,1122011218,0,121.78,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470180620,829939.00
08/02/2016 19:30,2,0.537,ACTIVE,211.93,339.95,59.938,1470180604,"274151322000095","219011344069620",26.76,32.60,0,332.13,351.37,14.6,12.1,0.093,808812.1,808812.1,1514,0,0,0,L,1151911521,0,122.23,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470180621,829940.00
08/02/2016 19:30,2,0.586,ACTIVE,213.51,342.65,59.970,1470180604,"201051344000988","219011344069620",26.86,29.00,0,333.33,359.18,15.9,13.5,0.124,497051.1,497051.1,1524,0,0,0,L,1122011218,0,121.55,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470180622,829941.00
08/02/2016 19:30,2,0.596,ACTIVE,213.29,339.65,59.954,1470180604,"201051344001025","219011344069620",27.57,29.00,0,333.63,357.38,16.6,14.1,0.110,511038.7,511038.7,1518,0,0,0,L,1122011218,0,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470180623,829942.00
08/02/2016 19:30,2,0.594,ACTIVE,213.51,340.25,59.933,1470180604,"201051344000458","219011344069620",27.21,29.50,0,333.93,357.98,16.4,13.9,0.124,508118.7,508118.7,1520,0,0,0,L,1122011218,0,121.78,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470180624,829943.00
08/02/2016 19:30,2,0.590,ACTIVE,214.19,342.65,59.965,1470180604,"201051344000853","219011344069620",27.39,29.00,0,335.44,358.88,16.4,13.9,0.115,507187.0,507187.0,1516,0,0,0,L,1122011218,0,122.46,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470180625,829944.00
08/02/2016 19:30,2,0.551,ACTIVE,213.74,341.15,59.986,1470180604,"201051344000685","219011344069620",27.35,29.30,0,333.03,357.08,15.3,12.8,0.115,511086.7,511086.7,1524,0,0,0,L,1122011218,0,123.14,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470180626,829945.00
08/02/2016 19:30,2,0.570,ACTIVE,213.51,340.85,59.938,1470180604,"201051344000917","219011344069620",27.19,29.80,0,332.73,356.48,15.8,13.3,0.110,507967.8,507967.8,1526,0,0,0,L,1122011218,0,122.23,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470180627,829946.00
08/02/2016 19:30,2,0.574,ACTIVE,213.51,340.85,59.991,1470180604,"201051344001145","219011344069620",27.10,28.50,0,333.63,356.78,15.8,13.3,0.110,513216.1,513216.1,1529,0,0,0,L,1122011218,0,122.46,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470180628,829947.00
08/02/2016 19:30,2,0.566,ACTIVE,213.51,340.25,59.949,1470180604,"201051344000651","219011344069620",27.69,28.50,0,333.93,357.08,15.9,13.4,0.110,505939.5,505939.5,1518,0,0,0,L,1122011218,0,122.91,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470180629,829948.00
08/02/2016 19:30,2,0.479,ACTIVE,211.70,339.65,59.944,1470180604,"274151322000088","219011344069620",26.30,31.50,0,331.53,349.26,12.8,10.4,0.075,738549.3,738549.3,1516,0,0,0,L,1151911521,0,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470180630,829949.00
08/02/2016 19:30,2,0.332,ACTIVE,212.83,394.95,59.970,1470180604,"274151322000068","219011344069620",36.98,34.30,0,336.34,418.39,12.5,10.2,0.071,632243.8,632243.8,1534,0,0,0,L,1151911521,0,122.23,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470180630,829950.00
08/02/2016 19:30,2,0.619,ACTIVE,213.06,339.65,59.975,1470180604,"201051344001135","219011344069620",27.14,28.50,0,332.43,355.28,17.1,14.5,0.110,502026.5,502026.5,1520,0,0,0,L,1122011218,0,122.23,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470180632,829951.00
08/02/2016 19:30,2,0.596,ACTIVE,213.29,340.25,59.959,1470180604,"201051344000594","219011344069620",27.14,30.50,0,331.83,356.78,16.4,13.9,0.115,512515.9,512515.9,1522,0,0,0,L,1122011218,0,121.78,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470180633,829952.00
08/02/2016 19:30,2,0.578,ACTIVE,213.29,340.25,60.007,1470180604,"201051344001203","219011344069620",27.71,29.50,0,333.33,357.08,16.2,13.8,0.106,509814.1,509814.1,1524,0,0,0,L,1122011218,0,122.91,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470180634,829953.00
08/02/2016 19:30,2,0.498,ACTIVE,211.93,339.65,59.975,1470180604,"274151322000054","219011344069620",26.38,31.80,0,331.53,350.17,13.3,10.9,0.084,753940.1,753940.1,1514,0,0,0,L,1151911521,0,122.23,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470180635,829954.00
08/02/2016 19:30,2,0.592,ACTIVE,213.96,340.55,59.907,1470180604,"201051344000867","219011344069620",27.55,29.50,0,332.73,357.08,16.5,14.0,0.110,499747.5,499747.5,1521,0,0,0,L,1122011218,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470180635,829955.00
08/02/2016 19:30,2,0.551,ACTIVE,213.51,339.95,59.917,1470180604,"201051344001093","219011344069620",27.43,29.30,0,333.03,355.58,15.3,12.8,0.102,507347.0,507347.0,1524,0,0,0,L,1122011218,0,122.46,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470180636,829956.00
08/02/2016 19:30,2,0.561,ACTIVE,213.51,341.45,59.938,1470180604,"201051344000900","219011344069620",27.41,28.50,0,333.03,357.68,15.6,13.2,0.110,516016.5,516016.5,1526,0,0,0,L,1122011218,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470180637,829957.00
08/02/2016 19:30,2,0.582,ACTIVE,213.96,341.15,59.959,1470180604,"201051344000648","219011344069620",27.21,28.50,0,334.24,357.68,16.1,13.6,0.110,505991.8,505991.8,1519,0,0,0,L,1122011218,0,121.55,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470180638,829958.00
08/02/2016 19:30,2,0.598,ACTIVE,213.74,341.15,59.907,1470180604,"201051344000569","219011344069620",27.08,29.30,0,333.63,357.98,16.4,13.9,0.110,516471.6,516471.6,1519,0,0,0,L,1122011218,0,121.33,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470180639,829959.00
