ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/02/2016 19:30,2,0.600,ACTIVE,213.74,340.55,59.938,1470180604,"201051344000983","219011344069620",27.87,29.30,0,333.33,357.68,17.0,14.5,0.115,508526.2,508526.2,1518,0,0,0,L,1122011218,0,121.78,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470180640,829960.00
08/02/2016 19:30,2,0.576,ACTIVE,213.74,341.15,59.970,1470180604,"201051344001158","219011344069620",27.19,29.30,0,333.03,357.68,15.9,13.4,0.110,501357.9,501357.9,1521,0,0,0,L,1122011218,0,121.55,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470180641,829961.00
08/02/2016 19:30,2,0.551,ACTIVE,213.96,342.35,59.970,1470180604,"201051344000576","219011344069620",27.89,28.30,0,333.03,357.98,15.6,13.1,0.106,508641.9,508641.9,1522,0,0,0,L,1122011218,0,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470180642,829962.00
08/02/2016 19:30,2,0.492,ACTIVE,212.16,339.95,59.944,1470180604,"274151322000087","219011344069620",26.12,35.60,0,331.53,349.86,13.0,10.6,0.071,726694.9,726694.9,1531,0,0,0,L,1151911521,0,122.23,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470180643,829963.00
08/02/2016 19:45,2,0.508,ACTIVE,214.64,342.05,59.954,1470181503,"201051344000645","219011344069620",27.08,28.80,0,333.63,351.97,13.9,11.5,0.093,508222.1,508222.1,1522,0,0,0,L,1122011218,0,122.46,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470181504,829964.00
08/02/2016 19:45,2,0.441,ACTIVE,212.83,338.74,59.928,1470181503,"274151322000085","219011344069620",26.34,31.30,0,334.84,346.56,11.7,9.4,0.066,754458.0,754458.0,1514,0,0,0,L,1151911521,0,122.91,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470181505,829965.00
08/02/2016 19:45,2,0.512,ACTIVE,214.64,343.55,59.965,1470181503,"201051344000633","219011344069620",27.67,28.80,0,333.03,352.57,14.3,11.9,0.088,499649.7,499649.7,1520,0,0,0,L,1122011218,0,122.46,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470181506,829966.00
08/02/2016 19:45,2,0.512,ACTIVE,214.19,341.45,59.970,1470181503,"201051344000469","219011344069620",27.47,27.30,0,331.83,351.07,14.2,11.8,0.093,501732.5,501732.5,1525,0,0,0,L,1122011218,0,121.55,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470181507,829967.00
08/02/2016 19:45,2,0.508,ACTIVE,213.51,340.55,59.991,1470181503,"201051344000646","219011344069620",27.79,29.00,0,331.23,349.56,14.3,11.9,0.093,503218.8,503218.8,1520,0,0,0,L,1122011218,0,122.91,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470181508,829968.00
08/02/2016 19:45,2,0.471,ACTIVE,212.38,339.95,59.981,1470181503,"274151322000052","219011344069620",26.74,32.40,0,333.93,347.16,12.8,10.4,0.075,773183.0,773183.0,1511,0,0,0,L,1151911521,0,122.01,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470181509,829969.00
08/02/2016 19:45,2,0.545,ACTIVE,213.96,341.45,59.949,1470181503,"201051344000585","219011344069620",27.37,28.50,0,332.13,350.47,15.1,12.7,0.093,511953.8,511953.8,1518,0,0,0,L,1122011218,0,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470181510,829970.00
08/02/2016 19:45,2,0.482,ACTIVE,213.74,339.65,59.991,1470181503,"201051344001230","219011344069620",27.41,28.50,0,330.93,348.06,13.4,11.0,0.084,506591.9,506591.9,1528,0,0,0,L,1122011218,0,122.91,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470181511,829971.00
08/02/2016 19:45,2,0.480,ACTIVE,214.41,341.45,59.996,1470181503,"201051344000582","219011344069620",27.23,28.50,0,332.73,350.47,13.2,10.9,0.080,499445.6,499445.6,1519,0,0,0,L,1122011218,0,122.91,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470181512,829972.00
08/02/2016 19:45,2,0.510,ACTIVE,213.51,339.95,59.959,1470181503,"201051344000955","219011344069620",27.15,28.80,0,330.93,348.36,14.0,11.6,0.080,512914.4,512914.4,1525,0,0,0,L,1122011218,0,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470181512,829973.00
08/02/2016 19:45,2,0.266,ACTIVE,212.83,383.23,59.970,1470181503,"274151322000094","219011344069620",35.80,33.30,0,335.44,408.18,9.7,7.4,0.062,632099.2,632099.2,1539,0,0,0,L,1151911521,0,122.23,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470181513,829974.00
08/02/2016 19:45,2,0.500,ACTIVE,214.19,340.55,59.949,1470181503,"201051344000579","219011344069620",28.31,29.80,0,333.33,351.07,14.4,11.9,0.080,516002.7,516002.7,1524,0,0,0,L,1122011218,0,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470181514,829975.00
08/02/2016 19:45,2,0.496,ACTIVE,213.74,339.95,59.965,1470181503,"201051344000890","219011344069620",26.60,29.80,0,332.13,350.17,13.4,11.0,0.075,510139.8,510139.8,1519,0,0,0,L,1122011218,0,122.91,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470181515,829976.00
08/02/2016 19:45,2,0.467,ACTIVE,213.96,340.85,59.970,1470181503,"201051344000438","219011344069620",27.57,29.00,0,332.73,350.17,13.1,10.7,0.084,511790.5,511790.5,1528,0,0,0,L,1122011218,0,123.14,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470181516,829977.00
08/02/2016 19:45,2,0.490,ACTIVE,213.96,340.55,60.023,1470181503,"201051344000417","219011344069620",27.17,29.30,0,331.23,349.56,13.5,11.1,0.075,503390.6,503390.6,1522,0,0,0,L,1122011218,0,122.46,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470181517,829978.00
08/02/2016 19:45,2,0.400,ACTIVE,212.38,338.74,59.965,1470181503,"274151322000083","219011344069620",26.52,32.40,0,334.24,346.86,10.8,8.5,0.057,766221.8,766221.8,1518,0,0,0,L,1151911521,0,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470181518,829979.00
08/02/2016 19:45,2,0.424,ACTIVE,213.06,341.75,59.981,1470181503,"274151322000076","219011344069620",27.06,31.80,0,335.44,347.46,11.6,9.3,0.071,817090.0,817090.0,1511,0,0,0,L,1151911521,0,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470181519,829980.00
08/02/2016 19:45,2,0.477,ACTIVE,213.96,340.25,59.965,1470181503,"201051344000868","219011344069620",27.35,27.80,0,331.53,350.77,13.2,10.8,0.075,500629.7,500629.7,1522,0,0,0,L,1122011218,0,121.78,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470181520,829981.00
08/02/2016 19:45,2,0.398,ACTIVE,212.38,338.74,59.959,1470181503,"274151322000095","219011344069620",26.88,32.00,0,334.54,346.86,10.9,8.6,0.066,808815.1,808815.1,1515,0,0,0,L,1151911521,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470181521,829982.00
08/02/2016 19:45,2,0.453,ACTIVE,213.96,342.65,59.991,1470181503,"201051344000988","219011344069620",26.34,28.50,0,331.83,352.87,12.1,9.7,0.084,497054.4,497054.4,1525,0,0,0,L,1122011218,0,121.78,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470181521,829983.00
08/02/2016 19:45,2,0.455,ACTIVE,213.74,339.95,59.949,1470181503,"201051344001025","219011344069620",27.87,28.50,0,332.73,350.17,12.9,10.5,0.075,511042.1,511042.1,1519,0,0,0,L,1122011218,0,122.46,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470181522,829984.00
08/02/2016 19:45,2,0.459,ACTIVE,214.19,340.55,59.965,1470181503,"201051344000458","219011344069620",27.71,29.30,0,333.03,351.37,12.9,10.5,0.075,508122.2,508122.2,1521,0,0,0,L,1122011218,0,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470181523,829985.00
08/02/2016 19:45,2,0.461,ACTIVE,214.64,342.35,60.007,1470181503,"201051344000853","219011344069620",27.21,28.80,0,334.54,352.27,12.8,10.4,0.084,507190.4,507190.4,1517,0,0,0,L,1122011218,0,122.46,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470181524,829986.00
08/02/2016 19:45,2,0.434,ACTIVE,214.19,341.45,59.970,1470181503,"201051344000685","219011344069620",26.90,28.80,0,333.33,350.47,11.8,9.5,0.080,511089.8,511089.8,1525,0,0,0,L,1122011218,0,123.59,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470181525,829987.00
08/02/2016 19:45,2,0.449,ACTIVE,213.96,340.55,59.944,1470181503,"201051344000917","219011344069620",26.64,29.30,0,331.23,349.56,12.2,9.8,0.075,507971.0,507971.0,1527,0,0,0,L,1122011218,0,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470181526,829988.00
08/02/2016 19:45,2,0.451,ACTIVE,214.19,340.85,60.002,1470181503,"201051344001145","219011344069620",26.38,28.30,0,332.73,350.47,12.1,9.7,0.080,513219.4,513219.4,1530,0,0,0,L,1122011218,0,122.91,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470181527,829989.00
08/02/2016 19:45,2,0.453,ACTIVE,214.19,341.15,60.007,1470181503,"201051344000651","219011344069620",27.08,28.00,0,333.03,350.17,12.5,10.1,0.071,505942.8,505942.8,1519,0,0,0,L,1122011218,0,123.14,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470181528,829990.00
08/02/2016 19:45,2,0.369,ACTIVE,212.38,340.55,59.975,1470181503,"274151322000088","219011344069620",25.37,31.00,0,333.93,346.26,9.5,7.3,0.049,738551.9,738551.9,1517,0,0,0,L,1151911521,0,122.68,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470181529,829991.00
08/02/2016 19:45,2,0.258,ACTIVE,213.06,387.14,59.991,1470181503,"274151322000068","219011344069620",36.40,33.80,0,336.34,412.08,9.4,7.2,0.044,632246.3,632246.3,1535,0,0,0,L,1151911521,0,122.68,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470181529,829992.00
08/02/2016 19:45,2,0.490,ACTIVE,213.74,339.95,60.007,1470181503,"201051344001135","219011344069620",27.33,28.30,0,331.83,348.96,13.6,11.2,0.075,502030.1,502030.1,1521,0,0,0,L,1122011218,0,122.68,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470181530,829993.00
08/02/2016 19:45,2,0.463,ACTIVE,213.74,340.25,59.991,1470181503,"201051344000594","219011344069620",27.59,29.80,0,331.53,351.07,12.9,10.6,0.075,512519.4,512519.4,1523,0,0,0,L,1122011218,0,121.78,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470181531,829994.00
08/02/2016 19:45,2,0.473,ACTIVE,214.19,340.25,59.986,1470181503,"201051344001203","219011344069620",26.80,28.80,0,333.03,351.07,12.8,10.5,0.080,509817.5,509817.5,1525,0,0,0,L,1122011218,0,123.36,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470181532,829995.00
08/02/2016 19:45,2,0.387,ACTIVE,212.61,338.44,59.975,1470181503,"274151322000054","219011344069620",25.82,31.00,0,333.93,346.86,10.1,7.8,0.062,753942.9,753942.9,1515,0,0,0,L,1151911521,0,122.46,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470181533,829996.00
08/02/2016 19:45,2,0.457,ACTIVE,214.41,339.65,59.944,1470181503,"201051344000867","219011344069620",27.99,29.00,0,332.13,350.77,13.0,10.6,0.080,499751.0,499751.0,1522,0,0,0,L,1122011218,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470181534,829997.00
08/02/2016 19:45,2,0.424,ACTIVE,213.96,340.85,60.007,1470181503,"201051344001093","219011344069620",27.87,28.50,0,332.13,349.56,12.0,9.7,0.066,507350.2,507350.2,1525,0,0,0,L,1122011218,0,122.68,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470181535,829998.00
08/02/2016 19:45,2,0.451,ACTIVE,213.96,340.85,60.002,1470181503,"201051344000900","219011344069620",26.62,28.00,0,332.43,350.77,12.2,9.8,0.080,516019.8,516019.8,1527,0,0,0,L,1122011218,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470181536,829999.00
08/02/2016 19:45,2,0.473,ACTIVE,214.41,340.55,59.975,1470181503,"201051344000648","219011344069620",27.04,28.00,0,333.03,351.67,12.9,10.6,0.080,505995.3,505995.3,1520,0,0,0,L,1122011218,0,121.78,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470181537,830000.00
08/02/2016 19:45,2,0.480,ACTIVE,214.19,340.55,60.023,1470181503,"201051344000569","219011344069620",27.00,28.80,0,332.73,351.07,13.1,10.8,0.080,516475.1,516475.1,1520,0,0,0,L,1122011218,0,121.55,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470181538,830001.00
08/02/2016 19:45,2,0.490,ACTIVE,214.19,339.95,60.028,1470181503,"201051344000983","219011344069620",27.59,28.80,0,332.43,351.07,13.7,11.3,0.080,508529.8,508529.8,1519,0,0,0,L,1122011218,0,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470181539,830002.00
08/02/2016 19:45,2,0.471,ACTIVE,213.96,340.25,59.965,1470181503,"201051344001158","219011344069620",26.52,28.80,0,332.43,350.77,12.7,10.3,0.084,501361.2,501361.2,1522,0,0,0,L,1122011218,0,121.78,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470181540,830003.00
08/02/2016 19:45,2,0.447,ACTIVE,214.41,341.75,59.991,1470181503,"201051344000576","219011344069620",27.57,27.80,0,333.63,351.67,12.5,10.2,0.080,508645.2,508645.2,1523,0,0,0,L,1122011218,0,122.23,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470181541,830004.00
08/02/2016 19:45,2,0.385,ACTIVE,212.83,338.14,59.981,1470181503,"274151322000087","219011344069620",25.92,35.00,0,334.24,347.16,10.1,7.8,0.053,726697.5,726697.5,1532,0,0,0,L,1151911521,0,122.68,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470181542,830005.00
08/02/2016 20:00,2,0.424,ACTIVE,213.96,339.95,59.896,1470182403,"201051344000645","219011344069620",26.94,28.30,0,335.44,350.77,11.6,9.2,0.071,508224.7,508224.7,1523,0,0,0,L,1122011218,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470182404,830006.00
08/02/2016 20:00,2,0.350,ACTIVE,212.38,340.25,59.949,1470182403,"274151322000085","219011344069620",25.88,30.80,0,334.54,345.66,9.2,6.9,0.049,754460.0,754460.0,1515,0,0,0,L,1151911521,0,122.68,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470182405,830007.00
08/02/2016 20:00,2,0.441,ACTIVE,214.19,341.45,59.959,1470182403,"201051344000633","219011344069620",27.17,28.50,0,333.03,351.67,12.2,9.8,0.071,499652.5,499652.5,1521,0,0,0,L,1122011218,0,122.23,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470182406,830008.00
08/02/2016 20:00,2,0.475,ACTIVE,213.74,339.95,59.933,1470182403,"201051344000469","219011344069620",23.74,27.00,0,333.33,349.56,11.4,9.1,0.066,501735.3,501735.3,1526,0,0,0,L,1122011218,0,121.33,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470182407,830009.00
08/02/2016 20:00,2,0.447,ACTIVE,212.61,337.84,59.970,1470182403,"201051344000646","219011344069620",27.02,28.50,0,332.43,348.36,12.3,9.9,0.066,503221.6,503221.6,1521,0,0,0,L,1122011218,0,122.46,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470182408,830010.00
08/02/2016 20:00,2,0.375,ACTIVE,211.93,337.54,59.938,1470182403,"274151322000052","219011344069620",26.62,32.00,0,333.33,346.56,10.1,7.8,0.044,773185.3,773185.3,1512,0,0,0,L,1151911521,0,121.33,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470182409,830011.00
08/02/2016 20:00,2,0.461,ACTIVE,213.06,338.74,59.949,1470182403,"201051344000585","219011344069620",27.81,28.30,0,333.33,349.56,13.0,10.6,0.075,511956.8,511956.8,1519,0,0,0,L,1122011218,0,122.01,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470182410,830012.00
08/02/2016 20:00,2,0.406,ACTIVE,212.83,336.94,59.970,1470182403,"201051344001230","219011344069620",27.14,28.30,0,332.13,347.16,11.2,8.9,0.062,506594.5,506594.5,1529,0,0,0,L,1122011218,0,122.46,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470182411,830013.00
08/02/2016 20:00,2,0.416,ACTIVE,213.51,338.74,59.949,1470182403,"201051344000582","219011344069620",26.80,28.00,0,333.63,348.96,11.3,9.0,0.066,499448.2,499448.2,1520,0,0,0,L,1122011218,0,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470182412,830014.00
08/02/2016 20:00,2,0.445,ACTIVE,212.38,338.14,59.975,1470182403,"201051344000955","219011344069620",27.02,28.50,0,332.43,347.76,12.2,9.8,0.071,512917.2,512917.2,1526,0,0,0,L,1122011218,0,121.78,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470182412,830015.00
08/02/2016 20:00,2,0.211,ACTIVE,212.38,383.53,59.912,1470182403,"274151322000094","219011344069620",35.92,33.00,0,336.34,404.27,7.7,5.5,0.049,632101.0,632101.0,1540,0,0,0,L,1151911521,0,121.55,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470182413,830016.00
08/02/2016 20:00,2,0.449,ACTIVE,213.51,339.34,59.928,1470182403,"201051344000579","219011344069620",27.95,29.30,0,333.63,350.17,12.8,10.4,0.066,516005.7,516005.7,1525,0,0,0,L,1122011218,0,121.55,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470182414,830017.00
08/02/2016 20:00,2,0.441,ACTIVE,212.83,337.54,59.954,1470182403,"201051344000890","219011344069620",26.78,29.30,0,333.03,348.66,12.0,9.6,0.062,510142.6,510142.6,1520,0,0,0,L,1122011218,0,122.46,121.10,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470182415,830018.00
08/02/2016 20:00,2,0.424,ACTIVE,213.06,338.44,59.938,1470182403,"201051344000438","219011344069620",26.96,28.50,0,333.33,348.96,11.6,9.3,0.071,511793.2,511793.2,1529,0,0,0,L,1122011218,0,122.46,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470182416,830019.00
08/02/2016 20:00,2,0.449,ACTIVE,212.83,338.74,59.944,1470182403,"201051344000417","219011344069620",26.46,29.00,0,333.03,348.36,12.1,9.7,0.066,503393.4,503393.4,1523,0,0,0,L,1122011218,0,122.01,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470182417,830020.00
08/02/2016 20:00,2,0.350,ACTIVE,211.93,337.24,59.949,1470182403,"274151322000083","219011344069620",25.92,32.00,0,334.24,345.96,9.2,6.9,0.049,766224.0,766224.0,1519,0,0,0,L,1151911521,0,121.55,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470182418,830021.00
08/02/2016 20:00,2,0.363,ACTIVE,212.61,338.44,59.959,1470182403,"274151322000076","219011344069620",27.04,31.30,0,335.14,346.86,10.0,7.7,0.049,817092.4,817092.4,1512,0,0,0,L,1151911521,0,121.78,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470182419,830022.00
08/02/2016 20:00,2,0.426,ACTIVE,213.29,339.34,59.965,1470182403,"201051344000868","219011344069620",27.25,27.30,0,331.83,349.56,11.8,9.5,0.062,500632.6,500632.6,1523,0,0,0,L,1122011218,0,121.55,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470182420,830023.00
08/02/2016 20:00,2,0.348,ACTIVE,212.16,339.34,59.928,1470182403,"274151322000095","219011344069620",26.54,31.30,0,334.54,345.96,9.4,7.1,0.053,808817.4,808817.4,1516,0,0,0,L,1151911521,0,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470182421,830024.00
08/02/2016 20:00,2,0.406,ACTIVE,213.51,341.15,59.959,1470182403,"201051344000988","219011344069620",26.52,28.30,0,332.73,352.27,10.9,8.6,0.075,497057.0,497057.0,1526,0,0,0,L,1122011218,0,121.55,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470182422,830025.00
08/02/2016 20:00,2,0.418,ACTIVE,212.83,337.24,59.944,1470182403,"201051344001025","219011344069620",27.33,28.00,0,333.33,348.96,11.6,9.3,0.071,511044.9,511044.9,1520,0,0,0,L,1122011218,0,122.01,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470182422,830026.00
08/02/2016 20:00,2,0.428,ACTIVE,213.51,339.34,59.959,1470182403,"201051344000458","219011344069620",26.74,28.80,0,333.63,350.47,11.6,9.3,0.075,508124.9,508124.9,1522,0,0,0,L,1122011218,0,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470182423,830027.00
08/02/2016 20:00,2,0.418,ACTIVE,214.19,341.45,59.933,1470182403,"201051344000853","219011344069620",26.82,28.00,0,335.14,351.37,11.3,9.0,0.066,507193.2,507193.2,1518,0,0,0,L,1122011218,0,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470182424,830028.00
08/02/2016 20:00,2,0.393,ACTIVE,213.29,338.74,59.928,1470182403,"201051344000685","219011344069620",26.44,28.00,0,333.63,349.26,10.5,8.2,0.071,511092.3,511092.3,1526,0,0,0,L,1122011218,0,123.14,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470182425,830029.00
08/02/2016 20:00,2,0.406,ACTIVE,212.83,338.14,59.933,1470182403,"201051344000917","219011344069620",26.36,28.80,0,333.03,348.96,10.9,8.6,0.057,507973.6,507973.6,1528,0,0,0,L,1122011218,0,122.23,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470182426,830030.00
08/02/2016 20:00,2,0.398,ACTIVE,213.29,338.74,59.949,1470182403,"201051344001145","219011344069620",26.90,27.80,0,334.24,349.26,10.9,8.6,0.057,513222.0,513222.0,1531,0,0,0,L,1122011218,0,122.46,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470182427,830031.00
08/02/2016 20:00,2,0.410,ACTIVE,213.06,339.65,59.928,1470182403,"201051344000651","219011344069620",26.80,27.80,0,333.93,349.26,11.2,8.9,0.062,505945.5,505945.5,1520,0,0,0,L,1122011218,0,122.68,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470182428,830032.00
08/02/2016 20:00,2,0.318,ACTIVE,211.70,338.74,59.933,1470182403,"274151322000088","219011344069620",25.52,30.80,0,333.63,345.36,8.2,6.0,0.040,738553.8,738553.8,1518,0,0,0,L,1151911521,0,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470182429,830033.00
08/02/2016 20:00,2,0.230,ACTIVE,212.83,380.22,59.965,1470182403,"274151322000068","219011344069620",35.68,33.50,0,335.74,410.88,8.3,6.1,0.035,632248.3,632248.3,1536,0,0,0,L,1151911521,0,122.23,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470182430,830034.00
08/02/2016 20:00,2,0.449,ACTIVE,212.61,336.94,59.965,1470182403,"201051344001135","219011344069620",26.74,27.80,0,333.03,348.36,12.2,9.9,0.062,502033.0,502033.0,1522,0,0,0,L,1122011218,0,122.23,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470182431,830035.00
08/02/2016 20:00,2,0.430,ACTIVE,213.51,339.34,59.928,1470182403,"201051344000594","219011344069620",26.46,29.50,0,333.03,349.86,11.6,9.2,0.066,512522.2,512522.2,1524,0,0,0,L,1122011218,0,121.78,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470182431,830036.00
08/02/2016 20:00,2,0.424,ACTIVE,213.06,337.24,60.002,1470182403,"201051344001203","219011344069620",26.50,28.50,0,333.03,349.56,11.4,9.1,0.062,509820.2,509820.2,1526,0,0,0,L,1122011218,0,122.91,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470182432,830037.00
08/02/2016 20:00,2,0.332,ACTIVE,212.38,337.84,59.954,1470182403,"274151322000054","219011344069620",25.94,30.80,0,333.93,345.66,8.8,6.6,0.049,753945.0,753945.0,1516,0,0,0,L,1151911521,0,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470182433,830038.00
08/02/2016 20:00,2,0.418,ACTIVE,213.74,338.74,59.981,1470182403,"201051344000867","219011344069620",27.43,28.50,0,333.03,349.86,11.6,9.3,0.066,499753.8,499753.8,1523,0,0,0,L,1122011218,0,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470182434,830039.00
08/02/2016 20:00,2,0.396,ACTIVE,213.06,338.74,59.965,1470182403,"201051344001093","219011344069620",26.98,28.30,0,333.33,348.66,10.9,8.6,0.057,507352.8,507352.8,1526,0,0,0,L,1122011218,0,122.23,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470182435,830040.00
08/02/2016 20:00,2,0.395,ACTIVE,213.51,339.95,59.922,1470182403,"201051344000900","219011344069620",26.76,27.50,0,333.63,349.86,10.7,8.4,0.062,516022.4,516022.4,1528,0,0,0,L,1122011218,0,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470182436,830041.00
08/02/2016 20:00,2,0.414,ACTIVE,213.96,339.34,59.949,1470182403,"201051344000648","219011344069620",27.06,27.80,0,334.24,350.47,11.4,9.1,0.071,505998.1,505998.1,1521,0,0,0,L,1122011218,0,121.55,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470182437,830042.00
08/02/2016 20:00,2,0.424,ACTIVE,213.74,339.95,59.922,1470182403,"201051344000569","219011344069620",27.02,28.50,0,334.24,350.17,11.6,9.3,0.071,516477.9,516477.9,1521,0,0,0,L,1122011218,0,121.33,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470182438,830043.00
08/02/2016 20:00,2,0.441,ACTIVE,213.74,339.95,59.965,1470182403,"201051344000983","219011344069620",26.86,28.30,0,333.33,350.17,12.1,9.7,0.071,508532.6,508532.6,1520,0,0,0,L,1122011218,0,121.78,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470182439,830044.00
08/02/2016 20:00,2,0.412,ACTIVE,213.51,339.34,59.928,1470182403,"201051344001158","219011344069620",26.62,28.30,0,333.33,349.86,11.1,8.8,0.066,501364.0,501364.0,1523,0,0,0,L,1122011218,0,121.55,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470182440,830045.00
08/02/2016 20:00,2,0.402,ACTIVE,213.96,340.85,59.954,1470182403,"201051344000576","219011344069620",26.66,27.50,0,333.93,350.47,10.9,8.6,0.071,508647.8,508647.8,1524,0,0,0,L,1122011218,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470182441,830046.00
08/02/2016 20:00,2,0.332,ACTIVE,212.38,338.44,59.938,1470182403,"274151322000087","219011344069620",25.54,34.30,0,334.24,345.66,8.7,6.4,0.044,726699.6,726699.6,1533,0,0,0,L,1151911521,0,122.01,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470182441,830047.00
08/02/2016 20:15,2,0.369,ACTIVE,213.96,339.95,59.938,1470183304,"201051344000645","219011344069620",26.36,27.80,0,333.63,347.46,9.9,7.6,0.057,508226.7,508226.7,1524,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470183305,830048.00
08/02/2016 20:15,2,0.289,ACTIVE,212.16,338.74,59.965,1470183304,"274151322000085","219011344069620",26.08,30.50,0,334.54,342.95,7.6,5.4,0.035,754461.5,754461.5,1516,0,0,0,L,1151911521,0,122.46,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470183306,830049.00
08/02/2016 20:15,2,0.381,ACTIVE,213.96,341.15,59.975,1470183304,"201051344000633","219011344069620",27.15,28.00,0,333.03,349.56,10.5,8.2,0.053,499654.6,499654.6,1522,0,0,0,L,1122011218,0,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470183307,830050.00
08/02/2016 20:15,2,0.377,ACTIVE,213.51,339.34,59.970,1470183304,"201051344000469","219011344069620",27.43,26.50,0,331.53,346.56,10.5,8.2,0.057,501737.4,501737.4,1527,0,0,0,L,1122011218,0,121.33,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470183308,830051.00
08/02/2016 20:15,2,0.400,ACTIVE,212.38,337.84,59.965,1470183304,"201051344000646","219011344069620",26.18,28.00,0,330.33,344.45,10.7,8.4,0.053,503223.7,503223.7,1522,0,0,0,L,1122011218,0,122.23,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470183309,830052.00
08/02/2016 20:15,2,0.328,ACTIVE,211.93,339.04,59.965,1470183304,"274151322000052","219011344069620",25.92,31.50,0,333.63,343.55,8.6,6.4,0.035,773187.0,773187.0,1513,0,0,0,L,1151911521,0,121.33,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470183310,830053.00
08/02/2016 20:15,2,0.422,ACTIVE,212.83,338.74,59.928,1470183304,"201051344000585","219011344069620",26.94,27.80,0,330.63,345.66,11.5,9.2,0.062,511959.2,511959.2,1520,0,0,0,L,1122011218,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470183310,830054.00
08/02/2016 20:15,2,0.365,ACTIVE,212.61,337.54,59.944,1470183304,"201051344001230","219011344069620",26.68,27.80,0,330.33,343.85,9.9,7.6,0.053,506596.4,506596.4,1530,0,0,0,L,1122011218,0,122.46,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470183311,830055.00
08/02/2016 20:15,2,0.369,ACTIVE,213.06,338.44,59.959,1470183304,"201051344000582","219011344069620",26.66,27.80,0,330.93,345.06,10.0,7.7,0.053,499450.2,499450.2,1521,0,0,0,L,1122011218,0,122.46,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470183312,830056.00
08/02/2016 20:15,2,0.395,ACTIVE,212.38,336.94,59.938,1470183304,"201051344000955","219011344069620",26.82,28.00,0,330.63,344.76,10.7,8.4,0.062,512919.4,512919.4,1527,0,0,0,L,1122011218,0,121.78,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470183313,830057.00
08/02/2016 20:15,2,0.182,ACTIVE,212.61,377.82,59.944,1470183304,"274151322000094","219011344069620",35.31,32.40,0,336.04,393.75,6.5,4.3,0.035,632102.1,632102.1,1541,0,0,0,L,1151911521,0,121.78,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470183314,830058.00
08/02/2016 20:15,2,0.406,ACTIVE,213.51,339.34,59.949,1470183304,"201051344000579","219011344069620",27.59,28.80,0,332.73,346.56,11.4,9.1,0.053,516008.1,516008.1,1526,0,0,0,L,1122011218,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470183315,830059.00
08/02/2016 20:15,2,0.385,ACTIVE,212.61,337.54,59.922,1470183304,"201051344000890","219011344069620",27.45,28.80,0,330.63,345.06,10.7,8.4,0.062,510144.8,510144.8,1521,0,0,0,L,1122011218,0,122.46,121.10,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470183316,830060.00
08/02/2016 20:15,2,0.377,ACTIVE,212.83,338.74,59.959,1470183304,"201051344000438","219011344069620",26.92,28.00,0,332.13,345.36,10.3,8.0,0.057,511795.2,511795.2,1530,0,0,0,L,1122011218,0,122.46,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470183317,830061.00
08/02/2016 20:15,2,0.398,ACTIVE,212.83,338.44,59.970,1470183304,"201051344000417","219011344069620",26.84,28.50,0,331.83,344.76,10.9,8.6,0.057,503395.6,503395.6,1524,0,0,0,L,1122011218,0,122.01,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470183318,830062.00
08/02/2016 20:15,2,0.297,ACTIVE,212.16,338.74,59.965,1470183304,"274151322000083","219011344069620",26.58,31.50,0,334.24,342.95,8.0,5.8,0.035,766225.5,766225.5,1520,0,0,0,L,1151911521,0,121.55,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470183319,830063.00
08/02/2016 20:15,2,0.324,ACTIVE,212.61,340.25,59.959,1470183304,"274151322000076","219011344069620",26.50,31.00,0,335.44,343.85,8.7,6.5,0.049,817094.1,817094.1,1513,0,0,0,L,1151911521,0,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470183319,830064.00
08/02/2016 20:15,2,0.393,ACTIVE,213.29,339.65,60.012,1470183304,"201051344000868","219011344069620",26.64,27.00,0,332.13,346.86,10.6,8.3,0.057,500634.7,500634.7,1524,0,0,0,L,1122011218,0,121.55,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470183320,830065.00
08/02/2016 20:15,2,0.309,ACTIVE,212.16,338.14,59.933,1470183304,"274151322000095","219011344069620",26.38,30.80,0,334.54,342.95,8.2,6.0,0.049,808818.9,808818.9,1517,0,0,0,L,1151911521,0,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470183321,830066.00
08/02/2016 20:15,2,0.359,ACTIVE,213.74,340.85,59.933,1470183304,"201051344000988","219011344069620",26.82,27.80,0,331.83,348.06,9.8,7.6,0.066,497058.9,497058.9,1527,0,0,0,L,1122011218,0,121.55,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470183322,830067.00
08/02/2016 20:15,2,0.381,ACTIVE,212.61,337.54,59.922,1470183304,"201051344001025","219011344069620",27.10,27.50,0,331.23,345.36,10.5,8.2,0.057,511047.0,511047.0,1521,0,0,0,L,1122011218,0,121.78,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470183323,830068.00
08/02/2016 20:15,2,0.389,ACTIVE,213.51,338.44,59.981,1470183304,"201051344000458","219011344069620",26.64,28.30,0,333.03,347.16,10.6,8.3,0.066,508127.0,508127.0,1523,0,0,0,L,1122011218,0,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470183324,830069.00
08/02/2016 20:15,2,0.361,ACTIVE,214.19,341.75,60.007,1470183304,"201051344000853","219011344069620",27.67,27.80,0,333.93,347.76,10.2,7.9,0.057,507195.2,507195.2,1519,0,0,0,L,1122011218,0,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470183325,830070.00
08/02/2016 20:15,2,0.354,ACTIVE,213.06,338.74,59.917,1470183304,"201051344000685","219011344069620",26.32,27.80,0,331.53,345.96,9.4,7.2,0.057,511094.1,511094.1,1527,0,0,0,L,1122011218,0,123.14,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470183326,830071.00
08/02/2016 20:15,2,0.369,ACTIVE,212.83,338.44,59.933,1470183304,"201051344000917","219011344069620",26.44,28.30,0,330.93,345.06,9.9,7.6,0.049,507975.6,507975.6,1529,0,0,0,L,1122011218,0,122.01,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470183327,830072.00
08/02/2016 20:15,2,0.365,ACTIVE,213.06,338.74,59.975,1470183304,"201051344001145","219011344069620",26.50,27.30,0,332.43,344.76,9.8,7.6,0.053,513224.0,513224.0,1532,0,0,0,L,1122011218,0,122.23,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470183328,830073.00
08/02/2016 20:15,2,0.373,ACTIVE,213.06,339.04,59.996,1470183304,"201051344000651","219011344069620",26.72,27.30,0,331.83,345.36,10.1,7.8,0.057,505947.5,505947.5,1521,0,0,0,L,1122011218,0,122.68,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470183328,830074.00
08/02/2016 20:15,2,0.287,ACTIVE,211.70,337.84,59.975,1470183304,"274151322000088","219011344069620",25.15,30.30,0,333.93,342.95,7.3,5.2,0.040,738555.2,738555.2,1519,0,0,0,L,1151911521,0,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470183329,830075.00
08/02/2016 20:15,2,0.207,ACTIVE,212.83,375.71,59.954,1470183304,"274151322000068","219011344069620",35.19,33.00,0,336.04,395.55,7.5,5.3,0.031,632249.6,632249.6,1537,0,0,0,L,1151911521,0,122.01,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470183330,830076.00
08/02/2016 20:15,2,0.416,ACTIVE,212.38,336.94,59.975,1470183304,"201051344001135","219011344069620",26.44,27.30,0,331.23,343.85,11.2,8.8,0.053,502035.3,502035.3,1523,0,0,0,L,1122011218,0,122.23,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470183331,830077.00
08/02/2016 20:15,2,0.385,ACTIVE,213.29,339.34,59.938,1470183304,"201051344000594","219011344069620",26.90,29.00,0,331.23,345.96,10.5,8.2,0.053,512524.3,512524.3,1525,0,0,0,L,1122011218,0,121.78,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470183332,830078.00
08/02/2016 20:15,2,0.389,ACTIVE,212.83,337.54,59.970,1470183304,"201051344001203","219011344069620",26.54,28.00,0,330.63,345.06,10.4,8.2,0.057,509822.3,509822.3,1527,0,0,0,L,1122011218,0,122.68,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470183333,830079.00
08/02/2016 20:15,2,0.301,ACTIVE,212.16,338.44,59.938,1470183304,"274151322000054","219011344069620",25.78,30.50,0,333.93,342.95,7.9,5.7,0.044,753946.5,753946.5,1517,0,0,0,L,1151911521,0,122.01,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470183334,830080.00
08/02/2016 20:15,2,0.383,ACTIVE,213.74,339.04,59.991,1470183304,"201051344000867","219011344069620",27.43,28.30,0,332.73,346.26,10.7,8.4,0.053,499755.9,499755.9,1524,0,0,0,L,1122011218,0,122.23,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470183335,830081.00
08/02/2016 20:15,2,0.365,ACTIVE,212.83,338.14,59.933,1470183304,"201051344001093","219011344069620",26.88,27.80,0,331.83,344.15,10.0,7.7,0.053,507354.8,507354.8,1527,0,0,0,L,1122011218,0,122.23,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470183336,830082.00
08/02/2016 20:15,2,0.355,ACTIVE,213.74,340.55,59.975,1470183304,"201051344000900","219011344069620",26.92,27.30,0,332.43,345.66,9.7,7.5,0.057,516024.3,516024.3,1529,0,0,0,L,1122011218,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470183337,830083.00
08/02/2016 20:15,2,0.391,ACTIVE,213.96,339.95,59.975,1470183304,"201051344000648","219011344069620",26.34,27.30,0,333.03,346.56,10.4,8.1,0.057,506000.1,506000.1,1522,0,0,0,L,1122011218,0,121.55,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470183338,830084.00
08/02/2016 20:15,2,0.396,ACTIVE,213.74,339.65,59.986,1470183304,"201051344000569","219011344069620",26.78,28.00,0,332.73,346.26,10.8,8.5,0.053,516480.1,516480.1,1522,0,0,0,L,1122011218,0,121.33,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470183339,830085.00
08/02/2016 20:15,2,0.406,ACTIVE,213.74,339.34,59.970,1470183304,"201051344000983","219011344069620",27.19,27.80,0,331.83,346.86,11.2,8.9,0.053,508534.9,508534.9,1521,0,0,0,L,1122011218,0,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470183340,830086.00
08/02/2016 20:15,2,0.373,ACTIVE,213.74,339.65,59.959,1470183304,"201051344001158","219011344069620",26.84,27.80,0,331.83,345.96,10.2,7.9,0.062,501366.0,501366.0,1524,0,0,0,L,1122011218,0,121.55,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470183341,830087.00
08/02/2016 20:15,2,0.373,ACTIVE,214.19,340.55,59.981,1470183304,"201051344000576","219011344069620",26.90,27.30,0,333.33,347.16,10.2,7.9,0.057,508649.8,508649.8,1525,0,0,0,L,1122011218,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470183342,830088.00
08/02/2016 20:15,2,0.307,ACTIVE,212.38,339.34,59.954,1470183304,"274151322000087","219011344069620",25.31,33.50,0,334.24,343.25,7.9,5.7,0.040,726701.1,726701.1,1534,0,0,0,L,1151911521,0,122.23,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470183343,830089.00
08/02/2016 20:30,2,0.363,ACTIVE,214.64,340.85,59.928,1470184204,"201051344000645","219011344069620",26.84,27.30,0,333.93,346.56,9.9,7.6,0.053,508228.5,508228.5,1525,0,0,0,L,1122011218,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470184206,830090.00
08/02/2016 20:30,2,0.291,ACTIVE,212.83,338.74,59.938,1470184204,"274151322000085","219011344069620",25.74,30.00,0,335.14,343.25,7.6,5.4,0.031,754462.7,754462.7,1517,0,0,0,L,1151911521,0,122.68,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470184207,830091.00
08/02/2016 20:30,2,0.387,ACTIVE,214.64,342.05,59.949,1470184204,"201051344000633","219011344069620",26.30,27.50,0,333.03,348.36,10.3,8.0,0.049,499656.5,499656.5,1523,0,0,0,L,1122011218,0,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470184207,830092.00
08/02/2016 20:30,2,0.393,ACTIVE,214.19,340.85,59.933,1470184204,"201051344000469","219011344069620",26.38,26.00,0,332.13,345.66,10.5,8.2,0.057,501739.3,501739.3,1528,0,0,0,L,1122011218,0,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470184208,830093.00
08/02/2016 20:30,2,0.395,ACTIVE,212.61,338.74,59.970,1470184204,"201051344000646","219011344069620",26.28,27.50,0,330.63,344.15,10.6,8.3,0.057,503225.6,503225.6,1523,0,0,0,L,1122011218,0,122.46,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470184209,830094.00
08/02/2016 20:30,2,0.322,ACTIVE,212.83,338.74,59.959,1470184204,"274151322000052","219011344069620",26.12,31.00,0,333.93,343.55,8.5,6.3,0.031,773188.4,773188.4,1514,0,0,0,L,1151911521,0,121.55,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470184210,830095.00
08/02/2016 20:30,2,0.416,ACTIVE,213.29,339.04,59.975,1470184204,"201051344000585","219011344069620",26.96,27.50,0,330.33,344.76,11.4,9.0,0.053,511961.3,511961.3,1521,0,0,0,L,1122011218,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470184211,830096.00
08/02/2016 20:30,2,0.365,ACTIVE,212.83,337.84,59.970,1470184204,"201051344001230","219011344069620",26.54,27.30,0,330.93,342.95,9.9,7.6,0.049,506598.2,506598.2,1531,0,0,0,L,1122011218,0,122.46,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470184212,830097.00
08/02/2016 20:30,2,0.359,ACTIVE,213.51,339.34,59.907,1470184204,"201051344000582","219011344069620",26.94,27.30,0,331.83,344.15,9.8,7.6,0.053,499452.0,499452.0,1522,0,0,0,L,1122011218,0,122.46,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470184213,830098.00
08/02/2016 20:30,2,0.395,ACTIVE,212.61,338.14,59.965,1470184204,"201051344000955","219011344069620",26.54,27.80,0,330.03,342.95,10.7,8.4,0.057,512921.3,512921.3,1528,0,0,0,L,1122011218,0,121.78,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470184214,830099.00
08/02/2016 20:30,2,0.176,ACTIVE,213.06,384.43,59.959,1470184204,"274151322000094","219011344069620",35.98,32.00,0,336.34,390.74,6.4,4.3,0.031,632103.0,632103.0,1542,0,0,0,L,1151911521,0,122.01,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470184215,830100.00
08/02/2016 20:30,2,0.410,ACTIVE,214.19,340.55,59.965,1470184204,"201051344000579","219011344069620",27.23,28.00,0,333.93,346.26,11.3,9.0,0.057,516010.2,516010.2,1527,0,0,0,L,1122011218,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470184215,830101.00
08/02/2016 20:30,2,0.377,ACTIVE,212.83,338.14,59.949,1470184204,"201051344000890","219011344069620",27.57,28.30,0,331.23,345.36,10.6,8.3,0.053,510146.7,510146.7,1522,0,0,0,L,1122011218,0,122.46,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470184216,830102.00
08/02/2016 20:30,2,0.365,ACTIVE,213.29,339.34,59.928,1470184204,"201051344000438","219011344069620",27.14,27.80,0,331.53,345.36,10.1,7.8,0.057,511797.1,511797.1,1531,0,0,0,L,1122011218,0,122.68,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470184217,830103.00
