ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/02/2016 20:30,2,0.395,ACTIVE,213.06,338.74,59.954,1470184204,"201051344000417","219011344069620",26.44,28.00,0,331.23,344.76,10.6,8.3,0.053,503397.6,503397.6,1525,0,0,0,L,1122011218,0,122.23,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470184218,830104.00
08/02/2016 20:30,2,0.299,ACTIVE,212.61,339.34,59.959,1470184204,"274151322000083","219011344069620",25.96,31.00,0,334.24,343.25,7.8,5.7,0.044,766226.7,766226.7,1521,0,0,0,L,1151911521,0,121.78,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470184219,830105.00
08/02/2016 20:30,2,0.314,ACTIVE,213.06,340.25,59.938,1470184204,"274151322000076","219011344069620",26.82,30.50,0,335.14,343.85,8.6,6.4,0.044,817095.5,817095.5,1514,0,0,0,L,1151911521,0,122.23,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470184220,830106.00
08/02/2016 20:30,2,0.387,ACTIVE,214.19,340.25,59.928,1470184204,"201051344000868","219011344069620",26.62,26.50,0,333.03,345.96,10.5,8.2,0.057,500636.6,500636.6,1525,0,0,0,L,1122011218,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470184221,830107.00
08/02/2016 20:30,2,0.301,ACTIVE,212.61,337.54,59.912,1470184204,"274151322000095","219011344069620",26.64,30.50,0,334.54,342.35,8.2,5.9,0.040,808820.2,808820.2,1518,0,0,0,L,1151911521,0,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470184222,830108.00
08/02/2016 20:30,2,0.354,ACTIVE,213.96,341.75,59.944,1470184204,"201051344000988","219011344069620",26.86,27.30,0,332.73,347.46,9.6,7.4,0.053,497060.6,497060.6,1528,0,0,0,L,1122011218,0,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470184223,830109.00
08/02/2016 20:30,2,0.379,ACTIVE,212.83,337.84,59.901,1470184204,"201051344001025","219011344069620",26.70,27.30,0,331.23,344.45,10.3,8.0,0.057,511048.9,511048.9,1522,0,0,0,L,1122011218,0,122.01,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470184224,830110.00
08/02/2016 20:30,2,0.371,ACTIVE,214.19,339.34,59.907,1470184204,"201051344000458","219011344069620",27.31,27.80,0,333.33,346.56,10.3,8.0,0.057,508128.9,508128.9,1524,0,0,0,L,1122011218,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470184224,830111.00
08/02/2016 20:30,2,0.365,ACTIVE,214.64,341.45,59.949,1470184204,"201051344000853","219011344069620",27.02,27.00,0,334.54,347.76,10.0,7.7,0.053,507197.0,507197.0,1520,0,0,0,L,1122011218,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470184225,830112.00
08/02/2016 20:30,2,0.338,ACTIVE,213.29,339.34,59.891,1470184204,"201051344000685","219011344069620",26.76,27.30,0,332.13,345.96,9.2,6.9,0.057,511095.7,511095.7,1528,0,0,0,L,1122011218,0,123.14,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470184226,830113.00
08/02/2016 20:30,2,0.361,ACTIVE,212.83,338.74,59.975,1470184204,"201051344000917","219011344069620",26.68,28.00,0,330.93,344.45,9.8,7.5,0.049,507977.3,507977.3,1530,0,0,0,L,1122011218,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470184227,830114.00
08/02/2016 20:30,2,0.355,ACTIVE,213.06,338.14,59.981,1470184204,"201051344001145","219011344069620",26.80,27.00,0,332.13,345.36,9.7,7.4,0.053,513225.7,513225.7,1533,0,0,0,L,1122011218,0,122.23,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470184228,830115.00
08/02/2016 20:30,2,0.361,ACTIVE,213.29,338.74,59.954,1470184204,"201051344000651","219011344069620",27.04,26.80,0,332.73,344.76,9.9,7.7,0.053,505949.3,505949.3,1522,0,0,0,L,1122011218,0,122.91,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470184229,830116.00
08/02/2016 20:30,2,0.275,ACTIVE,212.16,337.24,59.944,1470184204,"274151322000088","219011344069620",25.64,29.80,0,334.24,342.65,7.2,5.0,0.035,738556.3,738556.3,1520,0,0,0,L,1151911521,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470184230,830117.00
08/02/2016 20:30,2,0.191,ACTIVE,213.06,392.85,59.954,1470184204,"274151322000068","219011344069620",37.00,32.60,0,336.94,404.87,7.1,5.0,0.031,632250.8,632250.8,1538,0,0,0,L,1151911521,0,122.46,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470184231,830118.00
08/02/2016 20:30,2,0.406,ACTIVE,212.61,337.24,59.981,1470184204,"201051344001135","219011344069620",26.48,27.00,0,331.23,343.25,10.9,8.6,0.057,502037.3,502037.3,1524,0,0,0,L,1122011218,0,122.23,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470184232,830119.00
08/02/2016 20:30,2,0.381,ACTIVE,213.74,339.95,59.959,1470184204,"201051344000594","219011344069620",26.72,28.50,0,331.83,345.66,10.3,8.0,0.062,512526.1,512526.1,1526,0,0,0,L,1122011218,0,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470184233,830120.00
08/02/2016 20:30,2,0.367,ACTIVE,213.06,337.84,59.933,1470184204,"201051344001203","219011344069620",27.59,27.50,0,331.83,345.06,10.2,8.0,0.053,509824.2,509824.2,1528,0,0,0,L,1122011218,0,122.91,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470184234,830121.00
08/02/2016 20:30,2,0.295,ACTIVE,212.38,338.14,59.944,1470184204,"274151322000054","219011344069620",25.74,30.00,0,334.24,342.95,7.7,5.5,0.035,753947.7,753947.7,1518,0,0,0,L,1151911521,0,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470184235,830122.00
08/02/2016 20:30,2,0.383,ACTIVE,214.19,339.34,59.938,1470184204,"201051344000867","219011344069620",27.08,27.80,0,332.73,345.66,10.6,8.3,0.049,499757.8,499757.8,1525,0,0,0,L,1122011218,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470184236,830123.00
08/02/2016 20:30,2,0.369,ACTIVE,212.83,338.44,59.922,1470184204,"201051344001093","219011344069620",26.58,27.50,0,331.53,344.15,10.0,7.7,0.049,507356.5,507356.5,1528,0,0,0,L,1122011218,0,122.46,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470184237,830124.00
08/02/2016 20:30,2,0.346,ACTIVE,213.96,340.55,59.970,1470184204,"201051344000900","219011344069620",27.21,26.80,0,332.73,345.96,9.6,7.3,0.057,516026.0,516026.0,1530,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470184238,830125.00
08/02/2016 20:30,2,0.383,ACTIVE,214.19,339.95,60.007,1470184204,"201051344000648","219011344069620",26.46,26.80,0,333.93,346.56,10.3,8.0,0.053,506002.0,506002.0,1523,0,0,0,L,1122011218,0,121.78,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470184239,830126.00
08/02/2016 20:30,2,0.389,ACTIVE,213.96,339.65,59.928,1470184204,"201051344000569","219011344069620",26.78,27.50,0,333.63,347.16,10.6,8.3,0.057,516482.0,516482.0,1523,0,0,0,L,1122011218,0,121.78,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470184240,830127.00
08/02/2016 20:30,2,0.404,ACTIVE,213.96,339.65,59.954,1470184204,"201051344000983","219011344069620",26.96,27.30,0,333.63,345.96,11.1,8.8,0.057,508536.9,508536.9,1522,0,0,0,L,1122011218,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470184240,830128.00
08/02/2016 20:30,2,0.365,ACTIVE,213.96,339.65,59.959,1470184204,"201051344001158","219011344069620",27.12,27.30,0,332.43,345.96,10.1,7.8,0.057,501367.8,501367.8,1525,0,0,0,L,1122011218,0,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470184241,830129.00
08/02/2016 20:30,2,0.369,ACTIVE,214.41,341.15,59.959,1470184204,"201051344000576","219011344069620",26.86,26.80,0,334.24,347.16,10.1,7.8,0.053,508651.6,508651.6,1526,0,0,0,L,1122011218,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470184242,830130.00
08/02/2016 20:30,2,0.301,ACTIVE,212.83,339.65,59.965,1470184204,"274151322000087","219011344069620",25.58,33.00,0,334.24,342.95,7.8,5.6,0.031,726702.4,726702.4,1535,0,0,0,L,1151911521,0,122.23,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470184243,830131.00
08/02/2016 20:45,2,0.227,ACTIVE,214.64,339.95,59.954,1470185103,"201051344000645","219011344069620",25.70,27.00,0,334.84,346.86,6.0,3.8,0.022,508229.7,508229.7,1526,0,0,0,L,1122011218,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470185104,830132.00
08/02/2016 20:45,2,0.164,ACTIVE,213.06,339.65,59.954,1470185103,"274151322000085","219011344069620",25.15,29.80,0,334.84,342.35,4.2,2.1,0.013,754463.5,754463.5,1518,0,0,0,L,1151911521,0,122.46,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470185105,830133.00
08/02/2016 20:45,2,0.227,ACTIVE,214.64,340.85,59.970,1470185103,"201051344000633","219011344069620",27.93,27.30,0,334.84,348.66,6.4,4.3,0.018,499657.8,499657.8,1524,0,0,0,L,1122011218,0,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470185106,830134.00
08/02/2016 20:45,2,0.246,ACTIVE,214.19,339.04,59.933,1470185103,"201051344000469","219011344069620",26.68,26.00,0,332.73,346.86,6.7,4.5,0.022,501740.6,501740.6,1529,0,0,0,L,1122011218,0,121.78,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470185107,830135.00
08/02/2016 20:45,2,0.248,ACTIVE,211.93,335.74,59.954,1470185103,"201051344000646","219011344069620",26.64,27.30,0,330.63,344.76,6.7,4.6,0.018,503227.0,503227.0,1524,0,0,0,L,1122011218,0,122.46,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470185108,830136.00
08/02/2016 20:45,2,0.193,ACTIVE,212.61,339.34,59.944,1470185103,"274151322000052","219011344069620",25.13,30.80,0,333.63,342.65,4.9,2.8,0.013,773189.4,773189.4,1515,0,0,0,L,1151911521,0,121.33,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470185109,830137.00
08/02/2016 20:45,2,0.270,ACTIVE,212.61,336.64,59.965,1470185103,"201051344000585","219011344069620",27.02,27.30,0,332.13,345.06,7.4,5.2,0.018,511962.9,511962.9,1522,0,0,0,L,1122011218,0,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470185110,830138.00
08/02/2016 20:45,2,0.236,ACTIVE,212.16,334.84,60.002,1470185103,"201051344001230","219011344069620",26.62,27.00,0,330.63,343.25,6.4,4.3,0.013,506599.5,506599.5,1532,0,0,0,L,1122011218,0,122.46,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470185111,830139.00
08/02/2016 20:45,2,0.232,ACTIVE,212.83,336.04,59.954,1470185103,"201051344000582","219011344069620",26.26,27.00,0,332.43,344.45,6.2,4.1,0.018,499453.2,499453.2,1523,0,0,0,L,1122011218,0,122.68,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470185112,830140.00
08/02/2016 20:45,2,0.252,ACTIVE,212.16,335.14,59.975,1470185103,"201051344000955","219011344069620",26.90,27.50,0,331.23,344.15,6.9,4.8,0.013,512922.7,512922.7,1529,0,0,0,L,1122011218,0,122.01,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470185113,830141.00
08/02/2016 20:45,2,0.098,ACTIVE,212.83,339.04,59.928,1470185103,"274151322000094","219011344069620",30.20,31.30,0,335.44,388.04,3.0,1.0,0.013,632103.5,632103.5,1543,0,0,0,L,1151911521,0,121.55,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470185114,830142.00
08/02/2016 20:45,2,0.275,ACTIVE,214.19,338.74,59.944,1470185103,"201051344000579","219011344069620",26.80,27.80,0,334.54,346.26,7.5,5.3,0.018,516011.8,516011.8,1528,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470185115,830143.00
08/02/2016 20:45,2,0.248,ACTIVE,212.38,335.44,59.959,1470185103,"201051344000890","219011344069620",27.04,27.80,0,331.53,344.76,6.8,4.7,0.022,510148.1,510148.1,1523,0,0,0,L,1122011218,0,122.68,120.88,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470185116,830144.00
08/02/2016 20:45,2,0.236,ACTIVE,212.61,336.04,59.954,1470185103,"201051344000438","219011344069620",26.60,27.50,0,332.73,345.66,6.4,4.3,0.018,511798.4,511798.4,1532,0,0,0,L,1122011218,0,122.68,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470185117,830145.00
08/02/2016 20:45,2,0.256,ACTIVE,212.61,336.04,59.954,1470185103,"201051344000417","219011344069620",27.02,27.80,0,332.13,344.76,7.0,4.9,0.018,503399.0,503399.0,1526,0,0,0,L,1122011218,0,122.23,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470185118,830146.00
08/02/2016 20:45,2,0.166,ACTIVE,212.83,337.84,59.954,1470185103,"274151322000083","219011344069620",25.45,30.50,0,334.54,342.35,4.3,2.2,0.004,766227.5,766227.5,1522,0,0,0,L,1151911521,0,121.55,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470185119,830147.00
08/02/2016 20:45,2,0.178,ACTIVE,213.29,338.74,59.928,1470185103,"274151322000076","219011344069620",26.16,30.30,0,335.44,342.95,4.7,2.6,0.018,817096.5,817096.5,1515,0,0,0,L,1151911521,0,122.01,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470185120,830148.00
08/02/2016 20:45,2,0.248,ACTIVE,213.96,339.04,59.981,1470185103,"201051344000868","219011344069620",26.74,26.50,0,333.33,346.86,6.7,4.6,0.018,500638.0,500638.0,1526,0,0,0,L,1122011218,0,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470185121,830149.00
08/02/2016 20:45,2,0.170,ACTIVE,212.83,339.04,59.949,1470185103,"274151322000095","219011344069620",25.23,30.00,0,334.54,342.35,4.4,2.3,0.013,808821.1,808821.1,1519,0,0,0,L,1151911521,0,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470185121,830150.00
08/02/2016 20:45,2,0.215,ACTIVE,213.96,339.95,59.965,1470185103,"201051344000988","219011344069620",26.18,27.00,0,332.43,348.06,5.8,3.6,0.027,497061.8,497061.8,1529,0,0,0,L,1122011218,0,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470185123,830151.00
08/02/2016 20:45,2,0.238,ACTIVE,212.38,334.84,59.954,1470185103,"201051344001025","219011344069620",26.70,27.00,0,332.13,345.06,6.5,4.3,0.022,511050.2,511050.2,1523,0,0,0,L,1122011218,0,122.01,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470185124,830152.00
08/02/2016 20:45,2,0.240,ACTIVE,214.19,338.44,59.944,1470185103,"201051344000458","219011344069620",26.40,27.50,0,333.03,346.56,6.5,4.3,0.022,508130.3,508130.3,1525,0,0,0,L,1122011218,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470185125,830153.00
08/02/2016 20:45,2,0.242,ACTIVE,214.87,340.55,59.991,1470185103,"201051344000853","219011344069620",26.36,27.00,0,335.14,348.06,6.5,4.3,0.022,507198.4,507198.4,1521,0,0,0,L,1122011218,0,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470185126,830154.00
08/02/2016 20:45,2,0.205,ACTIVE,212.83,337.54,59.944,1470185103,"201051344000685","219011344069620",26.80,27.00,0,332.43,345.96,5.6,3.4,0.027,511096.8,511096.8,1529,0,0,0,L,1122011218,0,123.36,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470185127,830155.00
08/02/2016 20:45,2,0.232,ACTIVE,212.61,336.34,59.944,1470185103,"201051344000917","219011344069620",26.58,27.50,0,331.53,343.85,6.3,4.2,0.018,507978.6,507978.6,1531,0,0,0,L,1122011218,0,122.23,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470185127,830156.00
08/02/2016 20:45,2,0.223,ACTIVE,212.83,336.04,59.944,1470185103,"201051344001145","219011344069620",26.94,26.50,0,333.03,345.06,6.1,4.0,0.013,513226.9,513226.9,1534,0,0,0,L,1122011218,0,122.46,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470185128,830157.00
08/02/2016 20:45,2,0.236,ACTIVE,212.83,336.34,59.949,1470185103,"201051344000651","219011344069620",26.20,26.80,0,332.13,345.36,6.3,4.1,0.022,505950.5,505950.5,1523,0,0,0,L,1122011218,0,122.91,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470185129,830158.00
08/02/2016 20:45,2,0.154,ACTIVE,212.61,338.44,59.949,1470185103,"274151322000088","219011344069620",23.85,29.80,0,333.93,342.05,3.8,1.7,0.018,738557.0,738557.0,1521,0,0,0,L,1151911521,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470185130,830159.00
08/02/2016 20:45,2,0.117,ACTIVE,213.51,339.65,59.949,1470185103,"274151322000068","219011344069620",30.40,32.00,0,335.74,397.66,3.6,1.6,0.009,632251.4,632251.4,1539,0,0,0,L,1151911521,0,122.01,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470185131,830160.00
08/02/2016 20:45,2,0.266,ACTIVE,212.38,334.54,59.954,1470185103,"201051344001135","219011344069620",26.76,26.80,0,331.83,343.55,7.2,5.1,0.018,502038.8,502038.8,1525,0,0,0,L,1122011218,0,122.46,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470185132,830161.00
08/02/2016 20:45,2,0.240,ACTIVE,213.96,339.04,59.938,1470185103,"201051344000594","219011344069620",27.06,28.30,0,332.43,346.86,6.6,4.5,0.018,512527.5,512527.5,1527,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470185133,830162.00
08/02/2016 20:45,2,0.248,ACTIVE,212.61,335.74,59.949,1470185103,"201051344001203","219011344069620",26.64,27.30,0,332.43,345.66,6.7,4.5,0.022,509825.5,509825.5,1529,0,0,0,L,1122011218,0,122.91,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470185134,830163.00
08/02/2016 20:45,2,0.168,ACTIVE,212.83,339.34,59.986,1470185103,"274151322000054","219011344069620",24.31,29.80,0,333.63,342.65,4.2,2.1,0.013,753948.5,753948.5,1519,0,0,0,L,1151911521,0,122.01,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470185135,830164.00
08/02/2016 20:45,2,0.252,ACTIVE,214.41,338.74,59.954,1470185103,"201051344000867","219011344069620",26.04,27.50,0,333.03,346.26,6.7,4.5,0.022,499759.1,499759.1,1526,0,0,0,L,1122011218,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470185136,830165.00
08/02/2016 20:45,2,0.232,ACTIVE,212.61,336.04,59.965,1470185103,"201051344001093","219011344069620",27.21,27.30,0,330.93,343.85,6.4,4.3,0.013,507357.8,507357.8,1529,0,0,0,L,1122011218,0,122.46,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470185136,830166.00
08/02/2016 20:45,2,0.211,ACTIVE,214.19,339.95,59.954,1470185103,"201051344000900","219011344069620",26.68,26.50,0,333.33,345.66,5.7,3.6,0.022,516027.1,516027.1,1531,0,0,0,L,1122011218,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470185137,830167.00
08/02/2016 20:45,2,0.246,ACTIVE,214.64,339.65,59.944,1470185103,"201051344000648","219011344069620",26.40,26.50,0,333.93,346.86,6.6,4.4,0.018,506003.3,506003.3,1524,0,0,0,L,1122011218,0,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470185138,830168.00
08/02/2016 20:45,2,0.250,ACTIVE,214.41,339.04,59.949,1470185103,"201051344000569","219011344069620",26.38,27.30,0,333.33,346.26,6.7,4.5,0.022,516483.4,516483.4,1524,0,0,0,L,1122011218,0,121.78,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470185139,830169.00
08/02/2016 20:45,2,0.260,ACTIVE,214.41,339.04,59.975,1470185103,"201051344000983","219011344069620",27.06,27.00,0,332.43,346.26,7.2,5.0,0.022,508538.4,508538.4,1523,0,0,0,L,1122011218,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470185140,830170.00
08/02/2016 20:45,2,0.232,ACTIVE,214.19,338.74,59.944,1470185103,"201051344001158","219011344069620",26.52,27.00,0,333.63,346.26,6.2,4.1,0.022,501369.0,501369.0,1526,0,0,0,L,1122011218,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470185141,830171.00
08/02/2016 20:45,2,0.234,ACTIVE,214.87,340.25,59.938,1470185103,"201051344000576","219011344069620",26.60,26.50,0,333.33,346.86,6.3,4.2,0.018,508652.9,508652.9,1527,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470185142,830172.00
08/02/2016 20:45,2,0.172,ACTIVE,213.06,339.65,59.944,1470185103,"274151322000087","219011344069620",24.81,32.60,0,334.54,342.35,4.3,2.2,0.013,726703.1,726703.1,1536,0,0,0,L,1151911521,0,121.78,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470185143,830173.00
08/02/2016 21:00,2,0.186,ACTIVE,214.41,339.34,59.975,1470186004,"201051344000645","219011344069620",26.12,26.80,0,334.84,344.76,4.9,2.8,0.013,508230.5,508230.5,1527,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470186005,830174.00
08/02/2016 21:00,2,0.129,ACTIVE,212.61,337.54,59.965,1470186004,"274151322000085","219011344069620",24.05,29.50,0,335.44,342.35,3.1,1.1,0.004,754463.9,754463.9,1519,0,0,0,L,1151911521,0,122.46,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470186006,830175.00
08/02/2016 21:00,2,0.207,ACTIVE,214.41,340.85,59.954,1470186004,"201051344000633","219011344069620",26.36,27.00,0,333.03,347.76,5.5,3.4,0.009,499658.8,499658.8,1525,0,0,0,L,1122011218,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470186007,830176.00
08/02/2016 21:00,2,0.213,ACTIVE,213.96,338.74,60.012,1470186004,"201051344000469","219011344069620",25.84,25.80,0,331.53,344.15,5.6,3.5,0.013,501741.6,501741.6,1530,0,0,0,L,1122011218,0,121.55,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470186008,830177.00
08/02/2016 21:00,2,0.217,ACTIVE,212.38,336.94,59.970,1470186004,"201051344000646","219011344069620",26.00,27.00,0,329.73,340.85,5.8,3.6,0.009,503228.0,503228.0,1525,0,0,0,L,1122011218,0,122.46,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470186009,830178.00
08/02/2016 21:00,2,0.152,ACTIVE,212.38,337.24,59.975,1470186004,"274151322000052","219011344069620",25.27,30.50,0,334.24,342.35,4.0,1.9,0.009,773190.0,773190.0,1516,0,0,0,L,1151911521,0,121.33,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470186009,830179.00
08/02/2016 21:00,2,0.232,ACTIVE,212.83,337.54,59.970,1470186004,"201051344000585","219011344069620",26.88,26.80,0,329.73,342.65,6.4,4.2,0.009,511964.1,511964.1,1523,0,0,0,L,1122011218,0,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470186010,830180.00
08/02/2016 21:00,2,0.211,ACTIVE,212.61,336.94,59.970,1470186004,"201051344001230","219011344069620",25.27,26.80,0,328.52,340.55,5.4,3.3,0.009,506600.4,506600.4,1533,0,0,0,L,1122011218,0,122.46,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470186011,830181.00
08/02/2016 21:00,2,0.197,ACTIVE,213.06,337.24,59.970,1470186004,"201051344000582","219011344069620",26.02,26.80,0,330.93,341.15,5.2,3.1,0.004,499454.1,499454.1,1524,0,0,0,L,1122011218,0,122.68,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470186012,830182.00
08/02/2016 21:00,2,0.225,ACTIVE,212.38,336.04,59.975,1470186004,"201051344000955","219011344069620",26.52,27.30,0,329.73,340.25,6.0,3.9,0.009,512923.8,512923.8,1530,0,0,0,L,1122011218,0,122.01,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470186013,830183.00
08/02/2016 21:00,2,0.070,ACTIVE,212.61,337.24,59.970,1470186004,"274151322000094","219011344069620",29.32,30.80,0,335.74,342.05,2.1,0.2,0.000,632103.6,632103.6,1544,0,0,0,L,1151911521,0,121.78,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470186014,830184.00
08/02/2016 21:00,2,0.238,ACTIVE,213.96,338.74,59.970,1470186004,"201051344000579","219011344069620",26.92,27.50,0,334.24,343.85,6.5,4.4,0.009,516013.0,516013.0,1529,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470186015,830185.00
08/02/2016 21:00,2,0.209,ACTIVE,212.61,336.64,59.970,1470186004,"201051344000890","219011344069620",26.84,27.80,0,330.03,341.15,5.7,3.6,0.013,510149.2,510149.2,1524,0,0,0,L,1122011218,0,122.68,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470186016,830186.00
08/02/2016 21:00,2,0.203,ACTIVE,212.83,337.24,59.975,1470186004,"201051344000438","219011344069620",26.34,27.30,0,330.63,341.15,5.5,3.3,0.009,511799.3,511799.3,1533,0,0,0,L,1122011218,0,122.68,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470186017,830187.00
08/02/2016 21:00,2,0.230,ACTIVE,212.83,337.54,59.975,1470186004,"201051344000417","219011344069620",25.80,27.50,0,330.93,341.45,6.0,3.9,0.009,503400.1,503400.1,1527,0,0,0,L,1122011218,0,122.23,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470186018,830188.00
08/02/2016 21:00,2,0.129,ACTIVE,212.38,337.84,59.965,1470186004,"274151322000083","219011344069620",25.11,30.30,0,334.84,342.35,3.3,1.3,0.013,766228.0,766228.0,1523,0,0,0,L,1151911521,0,121.55,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470186019,830189.00
08/02/2016 21:00,2,0.143,ACTIVE,213.06,338.14,59.975,1470186004,"274151322000076","219011344069620",25.19,30.00,0,336.04,343.25,3.6,1.6,0.009,817097.0,817097.0,1516,0,0,0,L,1151911521,0,122.01,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470186019,830190.00
08/02/2016 21:00,2,0.129,ACTIVE,212.38,337.84,59.981,1470186004,"274151322000095","219011344069620",24.99,30.00,0,335.14,341.45,3.3,1.3,0.013,808821.5,808821.5,1520,0,0,0,L,1151911521,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470186022,830191.00
08/02/2016 21:00,2,0.182,ACTIVE,213.96,340.25,59.975,1470186004,"201051344000988","219011344069620",25.52,26.80,0,332.13,345.36,4.8,2.7,0.013,497062.6,497062.6,1530,0,0,0,L,1122011218,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470186023,830192.00
08/02/2016 21:00,2,0.203,ACTIVE,212.61,336.04,59.965,1470186004,"201051344001025","219011344069620",26.10,26.80,0,330.33,341.75,5.4,3.3,0.009,511051.1,511051.1,1524,0,0,0,L,1122011218,0,122.01,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470186024,830193.00
08/02/2016 21:00,2,0.207,ACTIVE,213.96,338.14,59.959,1470186004,"201051344000458","219011344069620",26.10,27.30,0,333.93,343.55,5.5,3.4,0.009,508131.2,508131.2,1526,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470186025,830194.00
08/02/2016 21:00,2,0.203,ACTIVE,214.64,340.55,59.965,1470186004,"201051344000853","219011344069620",25.62,26.80,0,334.84,344.76,5.3,3.2,0.009,507199.3,507199.3,1522,0,0,0,L,1122011218,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470186025,830195.00
08/02/2016 21:00,2,0.172,ACTIVE,213.29,337.84,59.938,1470186004,"201051344000685","219011344069620",26.40,26.80,0,330.33,341.75,4.6,2.5,0.004,511097.6,511097.6,1530,0,0,0,L,1122011218,0,123.36,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470186026,830196.00
08/02/2016 21:00,2,0.201,ACTIVE,212.83,337.24,59.975,1470186004,"201051344000917","219011344069620",26.24,27.50,0,329.43,341.45,5.4,3.3,0.009,507979.5,507979.5,1532,0,0,0,L,1122011218,0,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470186027,830197.00
08/02/2016 21:00,2,0.193,ACTIVE,213.06,336.94,59.981,1470186004,"201051344001145","219011344069620",26.18,26.50,0,331.53,341.75,5.2,3.1,0.009,513227.8,513227.8,1535,0,0,0,L,1122011218,0,122.46,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470186028,830198.00
08/02/2016 21:00,2,0.201,ACTIVE,212.83,337.24,59.938,1470186004,"201051344000651","219011344069620",25.84,26.50,0,331.53,341.15,5.3,3.2,0.013,505951.5,505951.5,1524,0,0,0,L,1122011218,0,122.91,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470186029,830199.00
08/02/2016 21:00,2,0.117,ACTIVE,212.16,336.94,59.970,1470186004,"274151322000088","219011344069620",22.52,29.50,0,334.24,342.05,2.7,0.6,0.009,738557.2,738557.2,1522,0,0,0,L,1151911521,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470186030,830200.00
08/02/2016 21:00,2,0.090,ACTIVE,213.06,338.44,59.959,1470186004,"274151322000068","219011344069620",29.46,31.50,0,336.04,342.65,2.7,0.7,0.009,632251.7,632251.7,1540,0,0,0,L,1151911521,0,122.01,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470186031,830201.00
08/02/2016 21:00,2,0.229,ACTIVE,212.38,335.74,59.965,1470186004,"201051344001135","219011344069620",26.48,26.80,0,330.33,340.85,6.1,4.0,0.013,502039.9,502039.9,1526,0,0,0,L,1122011218,0,122.23,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470186032,830202.00
08/02/2016 21:00,2,0.201,ACTIVE,213.74,339.04,59.991,1470186004,"201051344000594","219011344069620",26.74,28.00,0,332.73,343.55,5.5,3.4,0.013,512528.5,512528.5,1528,0,0,0,L,1122011218,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470186033,830203.00
08/02/2016 21:00,2,0.213,ACTIVE,212.83,336.94,59.970,1470186004,"201051344001203","219011344069620",26.28,27.00,0,330.93,342.65,5.7,3.6,0.009,509826.6,509826.6,1530,0,0,0,L,1122011218,0,122.91,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470186034,830204.00
08/02/2016 21:00,2,0.129,ACTIVE,212.61,337.84,59.965,1470186004,"274151322000054","219011344069620",23.84,29.80,0,334.54,342.35,3.1,1.1,0.000,753948.8,753948.8,1520,0,0,0,L,1151911521,0,122.01,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470186034,830205.00
08/02/2016 21:00,2,0.207,ACTIVE,213.96,338.44,59.954,1470186004,"201051344000867","219011344069620",26.60,27.00,0,333.93,344.45,5.6,3.5,0.009,499760.1,499760.1,1527,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470186035,830206.00
08/02/2016 21:00,2,0.209,ACTIVE,212.61,336.64,59.981,1470186004,"201051344001093","219011344069620",26.02,27.00,0,329.73,341.45,5.5,3.4,0.009,507358.7,507358.7,1530,0,0,0,L,1122011218,0,122.46,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470186037,830207.00
08/02/2016 21:00,2,0.166,ACTIVE,213.74,338.74,59.970,1470186004,"201051344000900","219011344069620",26.54,26.30,0,333.93,345.06,4.5,2.4,0.013,516027.9,516027.9,1532,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470186038,830208.00
08/02/2016 21:00,2,0.205,ACTIVE,214.19,338.74,59.959,1470186004,"201051344000648","219011344069620",26.56,26.30,0,334.84,345.06,5.5,3.4,0.009,506004.3,506004.3,1525,0,0,0,L,1122011218,0,121.78,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470186039,830209.00
08/02/2016 21:00,2,0.209,ACTIVE,213.96,338.74,59.975,1470186004,"201051344000569","219011344069620",26.58,27.00,0,334.24,343.85,5.6,3.5,0.013,516484.4,516484.4,1525,0,0,0,L,1122011218,0,121.55,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470186040,830210.00
08/02/2016 21:00,2,0.229,ACTIVE,213.96,338.44,59.975,1470186004,"201051344000983","219011344069620",26.38,26.80,0,333.63,343.85,6.1,4.0,0.009,508539.5,508539.5,1524,0,0,0,L,1122011218,0,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470186041,830211.00
08/02/2016 21:00,2,0.195,ACTIVE,213.96,338.44,59.965,1470186004,"201051344001158","219011344069620",25.94,26.50,0,332.43,344.15,5.2,3.0,0.009,501369.9,501369.9,1527,0,0,0,L,1122011218,0,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470186041,830212.00
08/02/2016 21:00,2,0.199,ACTIVE,214.41,340.25,59.975,1470186004,"201051344000576","219011344069620",25.56,26.30,0,333.93,345.06,5.2,3.1,0.009,508653.8,508653.8,1528,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470186042,830213.00
08/02/2016 21:00,2,0.135,ACTIVE,212.61,338.14,59.975,1470186004,"274151322000087","219011344069620",23.20,32.40,0,335.14,341.75,3.2,1.1,0.004,726703.5,726703.5,1537,0,0,0,L,1151911521,0,121.78,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470186043,830214.00
08/02/2016 21:00,2,0.217,ACTIVE,213.96,338.74,59.970,1470186004,"201051344000868","219011344069620",25.49,26.00,0,333.33,343.85,5.6,3.5,0.009,500639.0,500639.0,1527,0,0,0,L,1122011218,1,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470186044,830215.00
08/02/2016 21:15,2,0.123,ALERT,213.96,300.87,59.975,1470186903,"201051344000645","219011344069620",21.57,26.30,0,299.97,358.88,2.7,0.7,0.000,508231.0,508231.0,1528,0,0,0,L,1122011218,0,122.23,122.91,0002,24,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470186905,830216.00
08/02/2016 21:15,2,0.061,ALERT,212.61,299.37,59.970,1470186903,"274151322000085","219011344069620",22.26,28.50,0,297.87,342.35,1.4,0.0,0.000,754464.0,754464.0,1520,0,0,0,L,1151911521,0,122.46,122.46,0002,27,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470186907,830217.00
08/02/2016 21:15,2,0.137,ALERT,214.19,300.57,59.970,1470186903,"201051344000633","219011344069620",21.63,26.30,0,298.17,343.55,3.0,1.0,0.000,499659.4,499659.4,1526,0,0,0,L,1122011218,0,122.23,122.91,0002,26,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470186909,830218.00
08/02/2016 21:15,2,0.143,ALERT,213.74,300.87,60.002,1470186903,"201051344000469","219011344069620",22.76,25.00,0,298.77,359.48,3.3,1.3,0.000,501742.3,501742.3,1531,0,0,0,L,1122011218,0,121.33,122.91,0002,23,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470186911,830219.00
08/02/2016 21:15,2,0.152,ALERT,212.38,299.37,59.986,1470186903,"201051344000646","219011344069620",20.34,26.30,0,297.87,357.68,3.1,1.1,0.000,503228.7,503228.7,1526,0,0,0,L,1122011218,0,122.46,121.55,0002,24,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470186913,830220.00
08/02/2016 21:15,2,0.088,ALERT,212.38,299.67,59.959,1470186903,"274151322000052","219011344069620",21.95,29.30,0,297.26,340.55,1.9,0.0,0.000,773190.2,773190.2,1517,0,0,0,L,1151911521,0,121.55,122.91,0002,26,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470186915,830221.00
08/02/2016 21:15,2,0.166,ALERT,212.83,299.67,60.018,1470186903,"201051344000585","219011344069620",22.22,26.30,0,298.17,357.68,3.8,1.7,0.000,511964.9,511964.9,1524,0,0,0,L,1122011218,0,121.78,122.23,0002,24,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470186916,830222.00
08/02/2016 21:15,2,0.141,ALERT,212.61,299.97,59.944,1470186903,"201051344001230","219011344069620",20.36,26.00,0,298.17,338.44,2.9,0.9,0.000,506601.0,506601.0,1534,0,0,0,L,1122011218,0,122.46,121.55,0002,23,0,0,0,0,0,0,3,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470186918,830223.00
08/02/2016 21:15,2,0.131,ALERT,213.06,300.27,59.986,1470186903,"201051344000582","219011344069620",21.33,26.00,0,299.07,355.28,2.8,0.8,0.000,499454.6,499454.6,1525,0,0,0,L,1122011218,0,122.46,122.23,0002,24,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470186920,830224.00
08/02/2016 21:15,2,0.150,ALERT,212.38,299.37,59.981,1470186903,"201051344000955","219011344069620",21.39,26.50,0,297.87,338.44,3.3,1.2,0.000,512924.5,512924.5,1531,0,0,0,L,1122011218,0,121.78,122.01,0002,24,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470186922,830225.00
08/02/2016 21:15,2,0.000,ALERT,212.61,317.10,59.986,1470186903,"274151322000094","219011344069620",38.01,29.80,0,297.26,372.71,0.0,0.0,0.000,632103.6,632103.6,1545,0,0,0,L,1151911521,0,121.78,123.14,0002,26,0,0,0,0,0,0,201,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470186924,830226.00
08/02/2016 21:15,2,0.166,ALERT,213.51,301.47,59.965,1470186903,"201051344000579","219011344069620",22.46,26.80,0,300.57,359.18,3.8,1.7,0.000,516013.8,516013.8,1530,0,0,0,L,1122011218,0,121.78,122.46,0002,23,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470186925,830227.00
08/02/2016 21:15,2,0.143,ALERT,212.61,299.97,59.981,1470186903,"201051344000890","219011344069620",22.34,26.80,0,298.77,339.65,3.3,1.2,0.000,510149.8,510149.8,1525,0,0,0,L,1122011218,0,122.46,121.10,0002,27,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470186927,830228.00
08/02/2016 21:15,2,0.129,ALERT,212.83,299.67,60.012,1470186903,"201051344000438","219011344069620",22.30,26.50,0,298.77,357.08,3.0,0.9,0.000,511799.9,511799.9,1534,0,0,0,L,1122011218,0,122.46,122.01,0002,26,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470186929,830229.00
08/02/2016 21:15,2,0.156,ALERT,213.06,298.77,60.023,1470186903,"201051344000417","219011344069620",21.77,26.80,0,297.87,357.98,3.5,1.4,0.000,503400.8,503400.8,1528,0,0,0,L,1122011218,0,122.01,121.78,0002,24,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470186931,830230.00
08/02/2016 21:15,2,0.064,ALERT,212.38,299.97,59.981,1470186903,"274151322000083","219011344069620",21.95,29.00,0,297.87,343.55,1.4,0.0,0.000,766228.1,766228.1,1524,0,0,0,L,1151911521,0,121.33,122.91,0002,23,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470186933,830231.00
08/02/2016 21:15,2,0.066,ALERT,213.06,299.37,59.991,1470186903,"274151322000076","219011344069620",22.96,29.00,0,297.87,340.85,1.6,0.0,0.000,817097.1,817097.1,1517,0,0,0,L,1151911521,0,121.78,123.14,0002,26,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470186934,830232.00
08/02/2016 21:15,2,0.145,ALERT,213.51,301.47,59.981,1470186903,"201051344000868","219011344069620",21.75,25.50,0,300.57,360.69,3.2,1.1,0.000,500639.6,500639.6,1528,0,0,0,L,1122011218,0,121.78,122.68,0002,23,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470186936,830233.00
08/02/2016 21:15,2,0.059,ALERT,212.61,300.57,59.986,1470186903,"274151322000095","219011344069620",22.01,28.80,0,299.07,339.95,1.3,0.0,0.000,808821.6,808821.6,1521,0,0,0,L,1151911521,0,122.01,122.68,0002,25,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470186938,830234.00
08/02/2016 21:15,2,0.107,ALERT,213.51,300.87,59.991,1470186903,"201051344000988","219011344069620",22.42,26.00,0,297.87,353.77,2.5,0.5,0.000,497063.0,497063.0,1531,0,0,0,L,1122011218,0,121.55,122.68,0002,24,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470186940,830235.00
08/02/2016 21:15,2,0.127,ALERT,212.61,299.07,59.970,1470186903,"201051344001025","219011344069620",22.32,26.00,0,298.47,351.07,2.9,0.9,0.000,511051.7,511051.7,1525,0,0,0,L,1122011218,0,122.01,122.01,0002,23,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470186942,830236.00
08/02/2016 21:15,2,0.127,ALERT,213.74,300.87,59.959,1470186903,"201051344000458","219011344069620",22.24,26.50,0,300.57,357.68,2.9,0.9,0.000,508131.8,508131.8,1527,0,0,0,L,1122011218,0,122.01,122.68,0002,24,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470186943,830237.00
08/02/2016 21:15,2,0.119,ALERT,214.19,300.87,60.023,1470186903,"201051344000853","219011344069620",21.31,25.80,0,300.27,361.29,2.6,0.6,0.000,507199.7,507199.7,1523,0,0,0,L,1122011218,0,122.46,122.91,0002,26,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470186945,830238.00
08/02/2016 21:15,2,0.107,ALERT,213.06,299.37,60.018,1470186903,"201051344000685","219011344069620",19.40,26.30,0,297.26,339.95,2.1,0.2,0.000,511097.9,511097.9,1531,0,0,0,L,1122011218,0,123.14,121.78,0002,23,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470186947,830239.00
08/02/2016 21:15,2,0.131,ALERT,212.83,299.07,59.981,1470186903,"201051344000917","219011344069620",20.91,26.50,0,296.36,340.85,2.8,0.8,0.000,507980.1,507980.1,1533,0,0,0,L,1122011218,0,122.23,122.23,0002,24,0,0,0,0,0,0,3,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470186949,830240.00
08/02/2016 21:15,2,0.123,ALERT,213.29,299.97,59.954,1470186903,"201051344001145","219011344069620",21.57,25.80,0,297.87,340.55,2.7,0.7,0.000,513228.2,513228.2,1536,0,0,0,L,1122011218,0,122.46,121.78,0002,26,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470186951,830241.00
08/02/2016 21:15,2,0.143,ALERT,213.06,299.07,59.975,1470186903,"201051344000651","219011344069620",18.89,25.80,0,298.17,357.38,2.8,0.7,0.000,505952.0,505952.0,1525,0,0,0,L,1122011218,0,122.68,121.78,0002,23,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470186952,830242.00
08/02/2016 21:15,2,0.049,ALERT,212.16,299.67,59.981,1470186903,"274151322000088","219011344069620",19.64,28.80,0,297.87,341.15,1.0,0.0,0.000,738557.3,738557.3,1523,0,0,0,L,1151911521,0,122.23,122.46,0002,24,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470186954,830243.00
08/02/2016 21:15,2,0.008,ALERT,213.29,298.47,59.991,1470186903,"274151322000068","219011344069620",38.17,30.30,0,296.96,379.62,0.0,0.0,0.000,632251.8,632251.8,1541,0,0,0,L,1151911521,0,122.01,123.14,0002,29,0,0,0,0,0,0,206,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470186956,830244.00
08/02/2016 21:15,2,0.156,ALERT,212.38,299.37,59.991,1470186903,"201051344001135","219011344069620",22.24,26.00,0,298.77,355.88,3.5,1.5,0.000,502040.6,502040.6,1527,0,0,0,L,1122011218,0,122.23,121.55,0002,26,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470186958,830245.00
08/02/2016 21:15,2,0.127,ALERT,213.51,301.47,59.975,1470186903,"201051344000594","219011344069620",22.28,27.30,0,299.67,341.45,2.9,0.9,0.000,512529.0,512529.0,1529,0,0,0,L,1122011218,0,121.78,122.23,0002,24,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470186960,830246.00
08/02/2016 21:15,2,0.139,ALERT,213.06,299.37,59.986,1470186903,"201051344001203","219011344069620",21.27,26.30,0,298.47,340.85,3.0,1.0,0.000,509827.1,509827.1,1531,0,0,0,L,1122011218,0,122.91,121.55,0002,23,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470186962,830247.00
