ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/02/2016 21:15,2,0.057,ALERT,212.61,299.97,59.986,1470186903,"274151322000054","219011344069620",21.61,28.80,0,297.87,339.65,1.2,0.0,0.000,753948.9,753948.9,1521,0,0,0,L,1151911521,0,122.23,122.46,0002,26,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470186964,830248.00
08/02/2016 21:15,2,0.137,ALERT,213.96,300.87,59.975,1470186903,"201051344000867","219011344069620",21.89,26.30,0,299.67,342.05,3.0,1.0,0.000,499760.7,499760.7,1528,0,0,0,L,1122011218,0,122.23,122.68,0002,24,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470186965,830249.00
08/02/2016 21:15,2,0.143,ALERT,212.83,299.67,59.954,1470186903,"201051344001093","219011344069620",20.87,26.30,0,297.87,339.34,3.0,1.0,0.000,507359.3,507359.3,1531,0,0,0,L,1122011218,0,122.23,121.78,0002,26,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470186967,830250.00
08/02/2016 21:15,2,0.100,ALERT,213.74,301.17,59.991,1470186903,"201051344000900","219011344069620",21.47,25.50,0,299.67,340.85,2.2,0.2,0.000,516028.2,516028.2,1533,0,0,0,L,1122011218,0,122.01,122.46,0002,23,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470186969,830251.00
08/02/2016 21:15,2,0.131,ALERT,213.96,300.57,60.023,1470186903,"201051344000648","219011344069620",22.11,25.50,0,299.37,361.89,3.0,0.9,0.000,506004.9,506004.9,1526,0,0,0,L,1122011218,0,121.55,123.14,0002,23,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470186971,830252.00
08/02/2016 21:15,2,0.137,ALERT,213.74,301.47,59.959,1470186903,"201051344000569","219011344069620",22.15,26.30,0,300.87,354.97,3.1,1.1,0.000,516484.9,516484.9,1526,0,0,0,L,1122011218,0,121.33,122.91,0002,24,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470186973,830253.00
08/02/2016 21:15,2,0.154,ALERT,213.74,301.47,59.949,1470186903,"201051344000983","219011344069620",21.97,26.00,0,300.57,361.89,3.5,1.4,0.000,508540.2,508540.2,1525,0,0,0,L,1122011218,0,122.01,122.46,0002,25,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470186975,830254.00
08/02/2016 21:15,2,0.131,ALERT,213.74,300.87,59.975,1470186903,"201051344001158","219011344069620",19.94,25.80,0,299.07,361.89,2.6,0.6,0.000,501370.4,501370.4,1528,0,0,0,L,1122011218,0,121.55,122.46,0002,25,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470186976,830255.00
08/02/2016 21:15,2,0.119,ALERT,214.19,301.47,60.012,1470186903,"201051344000576","219011344069620",21.25,25.50,0,299.97,342.05,2.6,0.6,0.000,508654.3,508654.3,1529,0,0,0,L,1122011218,0,122.01,122.68,0002,23,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470186978,830256.00
08/02/2016 21:15,2,0.068,ALERT,212.83,299.67,59.965,1470186903,"274151322000087","219011344069620",20.06,30.80,0,297.26,342.95,1.4,0.0,0.000,726703.6,726703.6,1538,0,0,0,L,1151911521,0,122.01,122.91,0002,27,0,0,0,0,0,0,35,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470186980,830257.00
08/02/2016 21:30,2,0.045,ALERT,213.96,299.67,59.938,1470187803,"201051344000645","219011344069620",24.99,25.30,0,298.77,302.37,1.1,0.0,0.000,508231.0,508231.0,1530,0,0,0,L,1122011218,0,122.01,122.91,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,226,0,0,0,0,0,0,0,0,0,0,0,1470187805,830258.00
08/02/2016 21:30,2,0.000,ALERT,212.16,298.17,59.981,1470187803,"274151322000085","219011344069620",0.00,27.80,0,297.26,301.17,0.0,0.0,0.000,754464.0,754464.0,1522,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,185,0,0,0,0,0,0,0,0,0,0,0,1470187807,830259.00
08/02/2016 21:30,2,0.053,ALERT,213.96,299.07,59.986,1470187803,"201051344000633","219011344069620",19.76,25.30,0,296.96,301.77,1.4,0.0,0.000,499659.4,499659.4,1528,0,0,0,L,1122011218,0,122.01,122.91,0100,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,242,0,0,0,0,0,0,0,0,0,0,0,1470187808,830260.00
08/02/2016 21:30,2,0.000,ALERT,213.29,299.07,59.975,1470187803,"201051344000469","219011344069620",0.00,24.30,0,297.87,302.07,0.0,0.0,0.000,501742.4,501742.4,1533,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,229,0,0,0,0,0,0,0,0,0,0,0,1470187810,830261.00
08/02/2016 21:30,2,0.000,ALERT,212.38,299.07,59.986,1470187803,"201051344000646","219011344069620",0.00,25.50,0,296.96,300.57,0.0,0.0,0.000,503228.7,503228.7,1528,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,230,0,0,0,0,0,0,0,0,0,0,0,1470187812,830262.00
08/02/2016 21:30,2,0.000,ALERT,211.93,298.47,59.975,1470187803,"274151322000052","219011344069620",0.00,28.30,0,296.96,301.47,0.0,0.0,0.000,773190.2,773190.2,1519,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,183,0,0,0,0,0,0,0,0,0,0,0,1470187814,830263.00
08/02/2016 21:30,2,0.092,ALERT,213.06,299.37,59.970,1470187803,"201051344000585","219011344069620",24.63,25.30,0,297.57,301.17,2.3,0.3,0.000,511965.0,511965.0,1526,0,0,0,L,1122011218,0,121.78,122.01,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,243,0,0,0,0,0,0,0,0,0,0,0,1470187816,830264.00
08/02/2016 21:30,2,0.000,ALERT,212.61,299.67,59.981,1470187803,"201051344001230","219011344069620",0.00,25.00,0,297.87,301.17,0.0,0.0,0.000,506601.0,506601.0,1536,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1470187818,830265.00
08/02/2016 21:30,2,0.000,ALERT,213.06,299.67,59.954,1470187803,"201051344000582","219011344069620",0.00,25.30,0,298.47,301.47,0.0,0.0,0.000,499454.7,499454.7,1527,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,228,0,0,0,0,0,0,0,0,0,0,0,1470187820,830266.00
08/02/2016 21:30,2,0.000,ALERT,212.38,299.07,59.986,1470187803,"201051344000955","219011344069620",0.00,25.50,0,297.57,300.87,0.0,0.0,0.000,512924.6,512924.6,1533,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,235,0,0,0,0,0,0,0,0,0,0,0,1470187822,830267.00
08/02/2016 21:30,2,0.000,ALERT,212.16,297.57,59.981,1470187803,"274151322000094","219011344069620",0.00,28.30,0,296.96,362.49,0.0,0.0,0.000,632103.6,632103.6,1547,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,6,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,214,0,0,0,0,0,0,0,0,0,0,0,1470187823,830268.00
08/02/2016 21:30,2,0.000,ALERT,213.06,299.97,59.986,1470187803,"201051344000579","219011344069620",0.00,25.80,0,299.37,302.98,0.0,0.0,0.000,516014.0,516014.0,1532,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,234,0,0,0,0,0,0,0,0,0,0,0,1470187825,830269.00
08/02/2016 21:30,2,0.000,ALERT,212.61,299.67,59.986,1470187803,"201051344000890","219011344069620",0.00,26.00,0,298.17,302.07,0.0,0.0,0.000,510149.9,510149.9,1527,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,236,0,0,0,0,0,0,0,0,0,0,0,1470187827,830270.00
08/02/2016 21:30,2,0.000,ALERT,212.83,299.07,59.991,1470187803,"201051344000438","219011344069620",0.00,25.50,0,298.17,301.17,0.0,0.0,0.000,511799.9,511799.9,1536,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,243,0,0,0,0,0,0,0,0,0,0,0,1470187829,830271.00
08/02/2016 21:30,2,0.000,ALERT,212.83,298.47,59.981,1470187803,"201051344000417","219011344069620",0.00,25.80,0,296.96,300.27,0.0,0.0,0.000,503401.0,503401.0,1530,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,241,0,0,0,0,0,0,0,0,0,0,0,1470187830,830272.00
08/02/2016 21:30,2,0.000,ALERT,211.93,298.17,60.018,1470187803,"274151322000083","219011344069620",0.00,28.00,0,297.26,301.47,0.0,0.0,0.000,766228.1,766228.1,1526,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,178,0,0,0,0,0,0,0,0,0,0,0,1470187832,830273.00
08/02/2016 21:30,2,0.000,ALERT,212.61,298.17,59.938,1470187803,"274151322000076","219011344069620",0.00,27.80,0,296.96,301.47,0.0,0.0,0.000,817097.1,817097.1,1519,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,174,0,0,0,0,0,0,0,0,0,0,0,1470187834,830274.00
08/02/2016 21:30,2,0.000,ALERT,213.29,300.27,59.944,1470187803,"201051344000868","219011344069620",0.00,24.80,0,299.37,303.28,0.0,0.0,0.000,500639.7,500639.7,1530,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,241,0,0,0,0,0,0,0,0,0,0,0,1470187836,830275.00
08/02/2016 21:30,2,0.000,ALERT,211.93,298.77,59.970,1470187803,"274151322000095","219011344069620",0.00,27.80,0,298.17,301.77,0.0,0.0,0.000,808821.6,808821.6,1523,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,180,0,0,0,0,0,0,0,0,0,0,0,1470187838,830276.00
08/02/2016 21:30,2,0.000,ALERT,213.29,299.37,59.975,1470187803,"201051344000988","219011344069620",0.00,25.30,0,296.36,302.07,0.0,0.0,0.000,497063.0,497063.0,1533,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,231,0,0,0,0,0,0,0,0,0,0,0,1470187840,830277.00
08/02/2016 21:30,2,0.000,ALERT,212.83,298.47,59.981,1470187803,"201051344001025","219011344069620",0.00,25.00,0,297.57,301.47,0.0,0.0,0.000,511051.7,511051.7,1527,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,230,0,0,0,0,0,0,0,0,0,0,0,1470187841,830278.00
08/02/2016 21:30,2,0.000,ALERT,213.29,299.97,59.944,1470187803,"201051344000458","219011344069620",0.00,25.50,0,298.77,302.98,0.0,0.0,0.000,508131.8,508131.8,1529,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,224,0,0,0,0,0,0,0,0,0,0,0,1470187843,830279.00
08/02/2016 21:30,2,0.000,ALERT,213.96,299.37,59.975,1470187803,"201051344000853","219011344069620",0.00,25.00,0,298.77,302.37,0.0,0.0,0.000,507199.8,507199.8,1525,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,244,0,0,0,0,0,0,0,0,0,0,0,1470187845,830280.00
08/02/2016 21:30,2,0.000,ALERT,213.06,299.07,59.975,1470187803,"201051344000685","219011344069620",0.00,25.30,0,297.57,300.87,0.0,0.0,0.000,511097.9,511097.9,1533,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,239,0,0,0,0,0,0,0,0,0,0,0,1470187847,830281.00
08/02/2016 21:30,2,0.000,ALERT,213.06,299.07,59.986,1470187803,"201051344000917","219011344069620",0.00,25.80,0,296.06,300.57,0.0,0.0,0.000,507980.1,507980.1,1535,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,240,0,0,0,0,0,0,0,0,0,0,0,1470187849,830282.00
08/02/2016 21:30,2,0.000,ALERT,213.06,299.67,59.981,1470187803,"201051344001145","219011344069620",0.00,24.80,0,298.47,301.77,0.0,0.0,0.000,513228.3,513228.3,1538,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,242,0,0,0,0,0,0,0,0,0,0,0,1470187850,830283.00
08/02/2016 21:30,2,0.000,ALERT,213.06,298.77,59.996,1470187803,"201051344000651","219011344069620",0.00,24.80,0,297.57,300.57,0.0,0.0,0.000,505952.0,505952.0,1527,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,235,0,0,0,0,0,0,0,0,0,0,0,1470187852,830284.00
08/02/2016 21:30,2,0.000,ALERT,211.70,298.17,59.928,1470187803,"274151322000088","219011344069620",0.00,28.00,0,296.96,301.17,0.0,0.0,0.000,738557.3,738557.3,1525,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,185,0,0,0,0,0,0,0,0,0,0,0,1470187854,830285.00
08/02/2016 21:30,2,0.000,ALERT,212.61,297.57,59.981,1470187803,"274151322000068","219011344069620",0.00,28.80,0,296.66,363.39,0.0,0.0,0.000,632251.8,632251.8,1543,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,210,0,0,0,0,0,0,0,0,0,0,0,1470187856,830286.00
08/02/2016 21:30,2,0.000,ALERT,212.61,299.37,59.970,1470187803,"201051344001135","219011344069620",0.00,25.30,0,298.17,301.47,0.0,0.0,0.000,502040.8,502040.8,1529,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,240,0,0,0,0,0,0,0,0,0,0,0,1470187858,830287.00
08/02/2016 21:30,2,0.000,ALERT,213.29,300.57,59.981,1470187803,"201051344000594","219011344069620",0.00,26.30,0,298.47,302.68,0.0,0.0,0.000,512529.1,512529.1,1531,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,234,0,0,0,0,0,0,0,0,0,0,0,1470187859,830288.00
08/02/2016 21:30,2,0.000,ALERT,213.06,299.37,60.023,1470187803,"201051344001203","219011344069620",0.00,25.30,0,297.87,302.68,0.0,0.0,0.000,509827.2,509827.2,1533,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,233,0,0,0,0,0,0,0,0,0,0,0,1470187861,830289.00
08/02/2016 21:30,2,0.000,ALERT,212.16,298.47,59.986,1470187803,"274151322000054","219011344069620",0.00,28.00,0,297.26,301.77,0.0,0.0,0.000,753948.9,753948.9,1523,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,182,0,0,0,0,0,0,0,0,0,0,0,1470187863,830290.00
08/02/2016 21:30,2,0.000,ALERT,213.51,299.67,59.981,1470187803,"201051344000867","219011344069620",0.00,25.50,0,298.47,302.98,0.0,0.0,0.000,499760.8,499760.8,1530,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,230,0,0,0,0,0,0,0,0,0,0,0,1470187865,830291.00
08/02/2016 21:30,2,0.000,ALERT,213.06,299.37,59.975,1470187803,"201051344001093","219011344069620",0.00,25.50,0,297.87,300.87,0.0,0.0,0.000,507359.4,507359.4,1533,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,244,0,0,0,0,0,0,0,0,0,0,0,1470187867,830292.00
08/02/2016 21:30,2,0.000,ALERT,213.29,299.97,59.975,1470187803,"201051344000900","219011344069620",0.00,24.80,0,298.47,302.07,0.0,0.0,0.000,516028.2,516028.2,1535,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,236,0,0,0,0,0,0,0,0,0,0,0,1470187868,830293.00
08/02/2016 21:30,2,0.000,ALERT,213.74,299.37,59.981,1470187803,"201051344000648","219011344069620",0.00,24.80,0,298.17,302.68,0.0,0.0,0.000,506004.9,506004.9,1528,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,239,0,0,0,0,0,0,0,0,0,0,0,1470187870,830294.00
08/02/2016 21:30,2,0.000,ALERT,213.51,300.57,59.975,1470187803,"201051344000569","219011344069620",0.00,25.30,0,299.37,303.58,0.0,0.0,0.000,516485.0,516485.0,1528,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,234,0,0,0,0,0,0,0,0,0,0,0,1470187872,830295.00
08/02/2016 21:30,2,0.000,ALERT,213.51,300.57,59.975,1470187803,"201051344000983","219011344069620",0.00,25.30,0,299.07,303.28,0.0,0.0,0.000,508540.3,508540.3,1527,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,238,0,0,0,0,0,0,0,0,0,0,0,1470187874,830296.00
08/02/2016 21:30,2,0.000,ALERT,213.51,299.67,59.996,1470187803,"201051344001158","219011344069620",0.00,25.00,0,298.17,302.07,0.0,0.0,0.000,501370.4,501370.4,1530,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,239,0,0,0,0,0,0,0,0,0,0,0,1470187876,830297.00
08/02/2016 21:30,2,0.000,ALERT,213.96,300.57,59.981,1470187803,"201051344000576","219011344069620",0.00,24.80,0,298.77,302.68,0.0,0.0,0.000,508654.3,508654.3,1531,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,239,0,0,0,0,0,0,0,0,0,0,0,1470187878,830298.00
08/02/2016 21:30,2,0.000,ALERT,212.16,298.17,59.975,1470187803,"274151322000087","219011344069620",0.00,29.50,0,296.66,300.87,0.0,0.0,0.000,726703.6,726703.6,1540,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,195,0,0,0,0,0,0,0,0,0,0,0,1470187880,830299.00
08/02/2016 21:45,2,0.000,ALERT,213.51,299.37,59.981,1470188703,"201051344000645","219011344069620",0.00,24.80,0,297.57,301.17,0.0,0.0,0.000,508231.0,508231.0,1532,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470188705,830300.00
08/02/2016 21:45,2,0.000,ALERT,211.70,297.87,59.970,1470188703,"274151322000085","219011344069620",0.00,26.80,0,296.66,299.67,0.0,0.0,0.000,754464.0,754464.0,1524,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470188707,830301.00
08/02/2016 21:45,2,0.000,ALERT,213.51,299.07,59.986,1470188703,"201051344000633","219011344069620",0.00,24.50,0,295.76,300.87,0.0,0.0,0.000,499659.4,499659.4,1530,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1470188708,830302.00
08/02/2016 21:45,2,0.000,ALERT,213.06,299.37,59.986,1470188703,"201051344000469","219011344069620",0.00,23.50,0,296.36,300.87,0.0,0.0,0.000,501742.4,501742.4,1535,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470188710,830303.00
08/02/2016 21:45,2,0.000,ALERT,211.93,297.87,59.986,1470188703,"201051344000646","219011344069620",0.00,24.50,0,296.36,302.98,0.0,0.0,0.000,503228.7,503228.7,1530,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470188712,830304.00
08/02/2016 21:45,2,0.000,ALERT,211.48,298.47,59.975,1470188703,"274151322000052","219011344069620",0.00,27.00,0,296.06,299.97,0.0,0.0,0.000,773190.2,773190.2,1521,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470188714,830305.00
08/02/2016 21:45,2,0.000,ALERT,212.38,298.17,59.949,1470188703,"201051344000585","219011344069620",0.00,24.50,0,296.66,303.28,0.0,0.0,0.000,511965.0,511965.0,1528,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1470188715,830306.00
08/02/2016 21:45,2,0.000,ALERT,212.16,298.47,59.981,1470188703,"201051344001230","219011344069620",0.00,24.30,0,297.26,304.18,0.0,0.0,0.000,506601.0,506601.0,1538,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470188717,830307.00
08/02/2016 21:45,2,0.000,ALERT,212.61,298.77,60.002,1470188703,"201051344000582","219011344069620",0.00,24.50,0,297.57,304.18,0.0,0.0,0.000,499454.7,499454.7,1529,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470188719,830308.00
08/02/2016 21:45,2,0.000,ALERT,211.93,297.87,60.023,1470188703,"201051344000955","219011344069620",0.00,24.80,0,296.96,303.58,0.0,0.0,0.000,512924.6,512924.6,1535,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470188721,830309.00
08/02/2016 21:45,2,0.000,ALERT,211.70,296.96,59.965,1470188703,"274151322000094","219011344069620",0.00,27.30,0,296.06,299.07,0.0,0.0,0.000,632103.6,632103.6,1549,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470188723,830310.00
08/02/2016 21:45,2,0.000,ALERT,213.06,299.97,59.986,1470188703,"201051344000579","219011344069620",0.00,24.80,0,298.17,301.77,0.0,0.0,0.000,516014.0,516014.0,1534,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470188724,830311.00
08/02/2016 21:45,2,0.000,ALERT,212.16,298.47,59.986,1470188703,"201051344000890","219011344069620",0.00,25.00,0,297.87,304.78,0.0,0.0,0.000,510149.9,510149.9,1529,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470188726,830312.00
08/02/2016 21:45,2,0.000,ALERT,212.38,297.87,59.975,1470188703,"201051344000438","219011344069620",0.00,24.50,0,297.26,303.88,0.0,0.0,0.000,511799.9,511799.9,1538,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470188728,830313.00
08/02/2016 21:45,2,0.000,ALERT,212.16,297.26,59.970,1470188703,"201051344000417","219011344069620",0.00,25.00,0,296.36,302.98,0.0,0.0,0.000,503401.0,503401.0,1532,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470188730,830314.00
08/02/2016 21:45,2,0.000,ALERT,211.48,298.17,59.986,1470188703,"274151322000083","219011344069620",0.00,26.80,0,296.66,299.97,0.0,0.0,0.000,766228.1,766228.1,1528,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470188732,830315.00
08/02/2016 21:45,2,0.000,ALERT,212.16,297.87,59.975,1470188703,"274151322000076","219011344069620",0.00,26.80,0,296.36,299.97,0.0,0.0,0.000,817097.1,817097.1,1521,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470188733,830316.00
08/02/2016 21:45,2,0.000,ALERT,213.06,299.97,59.986,1470188703,"201051344000868","219011344069620",0.00,24.00,0,298.47,302.07,0.0,0.0,0.000,500639.7,500639.7,1532,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470188735,830317.00
08/02/2016 21:45,2,0.000,ALERT,211.48,298.47,59.981,1470188703,"274151322000095","219011344069620",0.00,26.80,0,297.57,300.27,0.0,0.0,0.000,808821.6,808821.6,1525,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470188737,830318.00
08/02/2016 21:45,2,0.000,ALERT,212.83,299.37,59.959,1470188703,"201051344000988","219011344069620",0.00,24.50,0,295.16,300.87,0.0,0.0,0.000,497063.0,497063.0,1535,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470188739,830319.00
08/02/2016 21:45,2,0.000,ALERT,211.93,297.26,59.981,1470188703,"201051344001025","219011344069620",0.00,24.30,0,296.66,304.18,0.0,0.0,0.000,511051.7,511051.7,1529,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470188741,830320.00
08/02/2016 21:45,2,0.000,ALERT,213.06,299.67,60.018,1470188703,"201051344000458","219011344069620",0.00,24.80,0,297.87,302.07,0.0,0.0,0.000,508131.8,508131.8,1531,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470188743,830321.00
08/02/2016 21:45,2,0.000,ALERT,213.51,299.07,59.981,1470188703,"201051344000853","219011344069620",0.00,24.00,0,297.57,301.47,0.0,0.0,0.000,507199.8,507199.8,1527,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470188745,830322.00
08/02/2016 21:45,2,0.000,ALERT,212.61,298.17,59.981,1470188703,"201051344000685","219011344069620",0.00,24.50,0,296.96,303.88,0.0,0.0,0.000,511097.9,511097.9,1535,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470188746,830323.00
08/02/2016 21:45,2,0.000,ALERT,212.16,297.57,59.975,1470188703,"201051344000917","219011344069620",0.00,25.00,0,295.76,302.37,0.0,0.0,0.000,507980.1,507980.1,1537,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470188748,830324.00
08/02/2016 21:45,2,0.000,ALERT,212.38,298.47,59.981,1470188703,"201051344001145","219011344069620",0.00,24.00,0,297.57,304.78,0.0,0.0,0.000,513228.3,513228.3,1540,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470188750,830325.00
08/02/2016 21:45,2,0.000,ALERT,212.38,297.26,59.981,1470188703,"201051344000651","219011344069620",0.00,24.00,0,296.36,303.28,0.0,0.0,0.000,505952.0,505952.0,1529,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470188752,830326.00
08/02/2016 21:45,2,0.000,ALERT,211.25,297.26,60.012,1470188703,"274151322000088","219011344069620",0.00,27.00,0,296.36,299.67,0.0,0.0,0.000,738557.3,738557.3,1527,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470188754,830327.00
08/02/2016 21:45,2,0.000,ALERT,212.16,296.96,59.986,1470188703,"274151322000068","219011344069620",0.00,27.80,0,296.06,298.77,0.0,0.0,0.000,632251.8,632251.8,1545,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470188755,830328.00
08/02/2016 21:45,2,0.000,ALERT,211.93,297.87,59.986,1470188703,"201051344001135","219011344069620",0.00,24.50,0,296.96,303.88,0.0,0.0,0.000,502040.8,502040.8,1531,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470188757,830329.00
08/02/2016 21:45,2,0.000,ALERT,212.83,300.27,59.986,1470188703,"201051344000594","219011344069620",0.00,25.50,0,297.57,301.77,0.0,0.0,0.000,512529.1,512529.1,1533,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470188759,830330.00
08/02/2016 21:45,2,0.000,ALERT,212.38,297.57,59.991,1470188703,"201051344001203","219011344069620",0.00,24.50,0,296.96,305.38,0.0,0.0,0.000,509827.2,509827.2,1535,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470188761,830331.00
08/02/2016 21:45,2,0.000,ALERT,211.70,297.87,59.970,1470188703,"274151322000054","219011344069620",0.00,27.00,0,296.66,300.27,0.0,0.0,0.000,753948.9,753948.9,1525,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470188762,830332.00
08/02/2016 21:45,2,0.000,ALERT,213.29,299.07,59.981,1470188703,"201051344000867","219011344069620",0.00,24.80,0,297.57,301.77,0.0,0.0,0.000,499760.8,499760.8,1532,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470188764,830333.00
08/02/2016 21:45,2,0.000,ALERT,212.38,298.17,59.981,1470188703,"201051344001093","219011344069620",0.00,24.80,0,296.96,303.28,0.0,0.0,0.000,507359.4,507359.4,1535,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470188766,830334.00
08/02/2016 21:45,2,0.000,ALERT,213.06,299.37,59.981,1470188703,"201051344000900","219011344069620",0.00,24.00,0,297.57,301.47,0.0,0.0,0.000,516028.2,516028.2,1537,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470188768,830335.00
08/02/2016 21:45,2,0.000,ALERT,213.51,299.37,59.986,1470188703,"201051344000648","219011344069620",0.00,24.00,0,297.26,301.77,0.0,0.0,0.000,506004.9,506004.9,1530,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470188770,830336.00
08/02/2016 21:45,2,0.000,ALERT,213.29,299.97,59.986,1470188703,"201051344000569","219011344069620",0.00,24.50,0,298.17,302.07,0.0,0.0,0.000,516485.0,516485.0,1530,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470188772,830337.00
08/02/2016 21:45,2,0.000,ALERT,213.06,299.67,60.023,1470188703,"201051344000983","219011344069620",0.00,24.30,0,298.17,302.07,0.0,0.0,0.000,508540.3,508540.3,1529,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470188773,830338.00
08/02/2016 21:45,2,0.000,ALERT,213.06,299.07,59.949,1470188703,"201051344001158","219011344069620",0.00,24.00,0,296.96,300.87,0.0,0.0,0.000,501370.4,501370.4,1532,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470188775,830339.00
08/02/2016 21:45,2,0.000,ALERT,213.51,299.67,59.981,1470188703,"201051344000576","219011344069620",0.00,24.00,0,297.57,301.77,0.0,0.0,0.000,508654.3,508654.3,1533,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470188777,830340.00
08/02/2016 21:45,2,0.000,ALERT,211.70,296.96,59.938,1470188703,"274151322000087","219011344069620",0.00,28.50,0,296.06,299.67,0.0,0.0,0.000,726703.6,726703.6,1542,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470188779,830341.00
08/02/2016 22:00,2,0.000,ALERT,213.51,299.07,60.007,1470189604,"201051344000645","219011344069620",0.00,24.00,0,297.57,301.17,0.0,0.0,0.000,508231.0,508231.0,1534,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470189606,830342.00
08/02/2016 22:00,2,0.000,ALERT,212.16,297.87,60.018,1470189604,"274151322000085","219011344069620",0.00,26.00,0,295.46,299.37,0.0,0.0,0.000,754464.0,754464.0,1526,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470189607,830343.00
08/02/2016 22:00,2,0.000,ALERT,213.74,299.07,60.012,1470189604,"201051344000633","219011344069620",0.00,23.80,0,295.46,300.57,0.0,0.0,0.000,499659.4,499659.4,1532,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470189609,830344.00
08/02/2016 22:00,2,0.000,ALERT,213.29,299.07,60.012,1470189604,"201051344000469","219011344069620",0.00,23.00,0,296.36,300.87,0.0,0.0,0.000,501742.4,501742.4,1537,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470189611,830345.00
08/02/2016 22:00,2,0.000,ALERT,211.93,297.87,60.018,1470189604,"201051344000646","219011344069620",0.00,23.80,0,295.46,299.37,0.0,0.0,0.000,503228.7,503228.7,1532,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470189613,830346.00
08/02/2016 22:00,2,0.000,ALERT,211.70,298.47,59.965,1470189604,"274151322000052","219011344069620",0.00,26.00,0,295.16,299.67,0.0,0.0,0.000,773190.2,773190.2,1523,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470189615,830347.00
08/02/2016 22:00,2,0.000,ALERT,212.61,298.47,60.018,1470189604,"201051344000585","219011344069620",0.00,23.80,0,295.76,299.37,0.0,0.0,0.000,511965.0,511965.0,1530,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470189616,830348.00
08/02/2016 22:00,2,0.000,ALERT,212.38,298.77,60.018,1470189604,"201051344001230","219011344069620",0.00,23.50,0,296.36,299.67,0.0,0.0,0.000,506601.0,506601.0,1540,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470189618,830349.00
08/02/2016 22:00,2,0.000,ALERT,212.83,298.77,59.975,1470189604,"201051344000582","219011344069620",0.00,23.80,0,296.96,300.27,0.0,0.0,0.000,499454.7,499454.7,1531,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470189620,830350.00
08/02/2016 22:00,2,0.000,ALERT,212.16,298.17,60.023,1470189604,"201051344000955","219011344069620",0.00,24.00,0,296.06,299.37,0.0,0.0,0.000,512924.6,512924.6,1537,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470189622,830351.00
08/02/2016 22:00,2,0.000,ALERT,212.16,297.57,60.012,1470189604,"274151322000094","219011344069620",0.00,26.30,0,295.16,299.07,0.0,0.0,0.000,632103.6,632103.6,1551,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470189624,830352.00
08/02/2016 22:00,2,0.000,ALERT,213.29,300.27,60.018,1470189604,"201051344000579","219011344069620",0.00,24.00,0,298.17,301.77,0.0,0.0,0.000,516014.0,516014.0,1536,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470189626,830353.00
08/02/2016 22:00,2,0.000,ALERT,212.38,298.77,60.012,1470189604,"201051344000890","219011344069620",0.00,24.30,0,296.36,300.57,0.0,0.0,0.000,510149.9,510149.9,1531,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470189627,830354.00
08/02/2016 22:00,2,0.000,ALERT,212.61,298.47,60.018,1470189604,"201051344000438","219011344069620",0.00,23.80,0,296.36,299.97,0.0,0.0,0.000,511799.9,511799.9,1540,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470189629,830355.00
08/02/2016 22:00,2,0.000,ALERT,212.61,297.87,60.002,1470189604,"201051344000417","219011344069620",0.00,24.00,0,295.46,298.77,0.0,0.0,0.000,503401.0,503401.0,1534,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470189631,830356.00
08/02/2016 22:00,2,0.000,ALERT,211.93,298.77,60.012,1470189604,"274151322000083","219011344069620",0.00,25.80,0,296.06,299.67,0.0,0.0,0.000,766228.1,766228.1,1530,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470189633,830357.00
08/02/2016 22:00,2,0.000,ALERT,212.61,298.47,60.012,1470189604,"274151322000076","219011344069620",0.00,25.80,0,295.16,299.67,0.0,0.0,0.000,817097.1,817097.1,1523,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470189635,830358.00
08/02/2016 22:00,2,0.000,ALERT,213.06,299.97,60.002,1470189604,"201051344000868","219011344069620",0.00,23.30,0,298.17,301.77,0.0,0.0,0.000,500639.7,500639.7,1534,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470189637,830359.00
08/02/2016 22:00,2,0.000,ALERT,211.93,299.07,60.002,1470189604,"274151322000095","219011344069620",0.00,25.80,0,296.66,300.27,0.0,0.0,0.000,808821.6,808821.6,1527,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470189638,830360.00
08/02/2016 22:00,2,0.000,ALERT,213.06,299.07,60.007,1470189604,"201051344000988","219011344069620",0.00,23.80,0,295.16,300.87,0.0,0.0,0.000,497063.0,497063.0,1537,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470189640,830361.00
08/02/2016 22:00,2,0.000,ALERT,212.38,297.87,60.007,1470189604,"201051344001025","219011344069620",0.00,23.50,0,295.46,299.97,0.0,0.0,0.000,511051.7,511051.7,1531,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470189642,830362.00
08/02/2016 22:00,2,0.000,ALERT,213.29,299.67,60.007,1470189604,"201051344000458","219011344069620",0.00,24.30,0,297.87,301.77,0.0,0.0,0.000,508131.8,508131.8,1533,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470189644,830363.00
08/02/2016 22:00,2,0.000,ALERT,213.74,299.37,60.007,1470189604,"201051344000853","219011344069620",0.00,23.50,0,297.57,301.17,0.0,0.0,0.000,507199.8,507199.8,1529,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470189646,830364.00
08/02/2016 22:00,2,0.000,ALERT,212.83,298.47,60.007,1470189604,"201051344000685","219011344069620",0.00,23.80,0,295.76,299.37,0.0,0.0,0.000,511097.9,511097.9,1537,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470189647,830365.00
08/02/2016 22:00,2,0.000,ALERT,212.61,297.87,60.007,1470189604,"201051344000917","219011344069620",0.00,24.30,0,294.86,299.07,0.0,0.0,0.000,507980.1,507980.1,1539,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470189649,830366.00
08/02/2016 22:00,2,0.000,ALERT,212.61,298.47,59.986,1470189604,"201051344001145","219011344069620",0.00,23.30,0,296.06,300.27,0.0,0.0,0.000,513228.3,513228.3,1542,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470189651,830367.00
08/02/2016 22:00,2,0.000,ALERT,212.38,297.26,60.002,1470189604,"201051344000651","219011344069620",0.00,23.30,0,295.46,299.07,0.0,0.0,0.000,505952.0,505952.0,1531,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470189653,830368.00
08/02/2016 22:00,2,0.000,ALERT,211.48,298.47,60.002,1470189604,"274151322000088","219011344069620",0.00,26.30,0,295.46,299.37,0.0,0.0,0.000,738557.3,738557.3,1529,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470189655,830369.00
08/02/2016 22:00,2,0.000,ALERT,212.38,297.26,60.002,1470189604,"274151322000068","219011344069620",0.00,26.80,0,295.16,298.47,0.0,0.0,0.000,632251.8,632251.8,1547,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470189657,830370.00
08/02/2016 22:00,2,0.000,ALERT,212.16,298.17,60.012,1470189604,"201051344001135","219011344069620",0.00,23.50,0,296.36,299.97,0.0,0.0,0.000,502040.8,502040.8,1533,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470189659,830371.00
08/02/2016 22:00,2,0.000,ALERT,212.83,299.97,60.007,1470189604,"201051344000594","219011344069620",0.00,24.50,0,297.26,301.47,0.0,0.0,0.000,512529.1,512529.1,1535,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470189661,830372.00
08/02/2016 22:00,2,0.000,ALERT,212.38,297.87,60.012,1470189604,"201051344001203","219011344069620",0.00,23.80,0,295.76,301.17,0.0,0.0,0.000,509827.2,509827.2,1537,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470189663,830373.00
08/02/2016 22:00,2,0.000,ALERT,211.70,298.77,60.018,1470189604,"274151322000054","219011344069620",0.00,26.00,0,295.76,299.97,0.0,0.0,0.000,753948.9,753948.9,1527,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470189664,830374.00
08/02/2016 22:00,2,0.000,ALERT,213.51,299.37,59.996,1470189604,"201051344000867","219011344069620",0.00,24.30,0,297.26,301.47,0.0,0.0,0.000,499760.8,499760.8,1534,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470189666,830375.00
08/02/2016 22:00,2,0.000,ALERT,212.38,298.47,60.007,1470189604,"201051344001093","219011344069620",0.00,24.00,0,295.76,299.37,0.0,0.0,0.000,507359.4,507359.4,1537,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470189668,830376.00
08/02/2016 22:00,2,0.000,ALERT,213.06,299.37,60.007,1470189604,"201051344000900","219011344069620",0.00,23.30,0,297.26,300.87,0.0,0.0,0.000,516028.2,516028.2,1539,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470189670,830377.00
08/02/2016 22:00,2,0.000,ALERT,213.51,298.77,60.007,1470189604,"201051344000648","219011344069620",0.00,23.30,0,297.26,301.47,0.0,0.0,0.000,506004.9,506004.9,1532,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470189671,830378.00
08/02/2016 22:00,2,0.000,ALERT,213.29,299.97,60.028,1470189604,"201051344000569","219011344069620",0.00,23.80,0,298.47,301.77,0.0,0.0,0.000,516485.0,516485.0,1532,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470189673,830379.00
08/02/2016 22:00,2,0.000,ALERT,213.06,299.67,60.007,1470189604,"201051344000983","219011344069620",0.00,23.80,0,298.17,301.47,0.0,0.0,0.000,508540.3,508540.3,1531,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470189675,830380.00
08/02/2016 22:00,2,0.000,ALERT,213.06,299.07,60.007,1470189604,"201051344001158","219011344069620",0.00,23.50,0,296.66,300.57,0.0,0.0,0.000,501370.4,501370.4,1534,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470189677,830381.00
08/02/2016 22:00,2,0.000,ALERT,213.51,299.67,60.039,1470189604,"201051344000576","219011344069620",0.00,23.50,0,297.57,301.17,0.0,0.0,0.000,508654.3,508654.3,1535,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470189679,830382.00
08/02/2016 22:00,2,0.000,ALERT,211.93,297.87,59.965,1470189604,"274151322000087","219011344069620",0.00,27.30,0,294.86,299.37,0.0,0.0,0.000,726703.6,726703.6,1544,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470189681,830383.00
08/02/2016 22:15,2,0.000,ALERT,213.74,299.07,60.034,1470190503,"201051344000645","219011344069620",0.00,23.50,0,297.26,300.87,0.0,0.0,0.000,508231.0,508231.0,1536,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470190506,830384.00
08/02/2016 22:15,2,0.000,ALERT,211.93,297.26,59.975,1470190503,"274151322000085","219011344069620",0.00,25.00,0,296.06,299.67,0.0,0.0,0.000,754464.0,754464.0,1528,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470190508,830385.00
08/02/2016 22:15,2,0.000,ALERT,213.51,298.47,60.012,1470190503,"201051344000633","219011344069620",0.00,23.30,0,295.46,300.27,0.0,0.0,0.000,499659.4,499659.4,1534,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470190510,830386.00
08/02/2016 22:15,2,0.000,ALERT,213.06,299.07,60.018,1470190503,"201051344000469","219011344069620",0.00,22.50,0,296.06,300.57,0.0,0.0,0.000,501742.4,501742.4,1539,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470190512,830387.00
08/02/2016 22:15,2,0.000,ALERT,211.93,297.57,60.007,1470190503,"201051344000646","219011344069620",0.00,23.00,0,295.76,299.37,0.0,0.0,0.000,503228.7,503228.7,1534,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470190513,830388.00
08/02/2016 22:15,2,0.000,ALERT,211.70,297.26,59.970,1470190503,"274151322000052","219011344069620",0.00,25.30,0,295.76,299.97,0.0,0.0,0.000,773190.2,773190.2,1525,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470190515,830389.00
08/02/2016 22:15,2,0.000,ALERT,212.38,297.87,60.012,1470190503,"201051344000585","219011344069620",0.00,23.30,0,295.76,299.97,0.0,0.0,0.000,511965.0,511965.0,1532,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470190517,830390.00
08/02/2016 22:15,2,0.000,ALERT,212.16,298.17,60.012,1470190503,"201051344001230","219011344069620",0.00,23.00,0,296.36,300.27,0.0,0.0,0.000,506601.0,506601.0,1542,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470190519,830391.00
08/02/2016 22:15,2,0.000,ALERT,212.61,298.47,60.018,1470190503,"201051344000582","219011344069620",0.00,23.00,0,296.96,300.27,0.0,0.0,0.000,499454.7,499454.7,1533,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470190521,830392.00
