ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/02/2016 22:15,2,0.000,ALERT,211.93,297.57,60.007,1470190503,"201051344000955","219011344069620",0.00,23.30,0,296.06,299.67,0.0,0.0,0.000,512924.6,512924.6,1539,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470190523,830393.00
08/02/2016 22:15,2,0.000,ALERT,211.93,296.96,60.007,1470190503,"274151322000094","219011344069620",0.00,25.30,0,295.76,299.07,0.0,0.0,0.000,632103.6,632103.6,1553,0,0,0,L,1151911521,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470190525,830394.00
08/02/2016 22:15,2,0.000,ALERT,213.06,299.67,60.023,1470190503,"201051344000579","219011344069620",0.00,23.50,0,298.17,301.77,0.0,0.0,0.000,516014.0,516014.0,1538,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470190526,830395.00
08/02/2016 22:15,2,0.000,ALERT,212.16,298.17,60.007,1470190503,"201051344000890","219011344069620",0.00,23.50,0,296.96,301.17,0.0,0.0,0.000,510149.9,510149.9,1533,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470190528,830396.00
08/02/2016 22:15,2,0.000,ALERT,212.38,298.17,60.018,1470190503,"201051344000438","219011344069620",0.00,23.30,0,296.66,300.27,0.0,0.0,0.000,511799.9,511799.9,1542,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470190530,830397.00
08/02/2016 22:15,2,0.000,ALERT,212.61,297.57,60.012,1470190503,"201051344000417","219011344069620",0.00,23.50,0,295.76,299.07,0.0,0.0,0.000,503401.0,503401.0,1536,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470190532,830398.00
08/02/2016 22:15,2,0.000,ALERT,211.93,297.57,59.996,1470190503,"274151322000083","219011344069620",0.00,25.00,0,296.36,300.27,0.0,0.0,0.000,766228.1,766228.1,1532,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470190533,830399.00
08/02/2016 22:15,2,0.000,ALERT,212.61,297.87,59.996,1470190503,"274151322000076","219011344069620",0.00,25.00,0,295.76,299.67,0.0,0.0,0.000,817097.1,817097.1,1525,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470190535,830400.00
08/02/2016 22:15,2,0.000,ALERT,213.29,300.27,59.996,1470190503,"201051344000868","219011344069620",0.00,23.00,0,298.17,301.77,0.0,0.0,0.000,500639.7,500639.7,1536,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470190537,830401.00
08/02/2016 22:15,2,0.000,ALERT,211.93,298.77,59.996,1470190503,"274151322000095","219011344069620",0.00,24.80,0,297.26,300.27,0.0,0.0,0.000,808821.6,808821.6,1529,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470190539,830402.00
08/02/2016 22:15,2,0.000,ALERT,213.06,299.37,60.039,1470190503,"201051344000988","219011344069620",0.00,23.30,0,295.16,300.87,0.0,0.0,0.000,497063.0,497063.0,1539,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470190541,830403.00
08/02/2016 22:15,2,0.000,ALERT,212.38,297.57,60.023,1470190503,"201051344001025","219011344069620",0.00,22.80,0,295.76,300.27,0.0,0.0,0.000,511051.7,511051.7,1533,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470190542,830404.00
08/02/2016 22:15,2,0.000,ALERT,213.29,299.67,59.986,1470190503,"201051344000458","219011344069620",0.00,23.80,0,297.26,301.77,0.0,0.0,0.000,508131.8,508131.8,1535,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470190544,830405.00
08/02/2016 22:15,2,0.000,ALERT,213.96,299.37,60.007,1470190503,"201051344000853","219011344069620",0.00,23.00,0,297.57,301.17,0.0,0.0,0.000,507199.8,507199.8,1531,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470190546,830406.00
08/02/2016 22:15,2,0.000,ALERT,212.61,298.17,60.002,1470190503,"201051344000685","219011344069620",0.00,23.30,0,296.06,299.97,0.0,0.0,0.000,511097.9,511097.9,1539,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470190548,830407.00
08/02/2016 22:15,2,0.000,ALERT,212.61,298.17,59.996,1470190503,"201051344000917","219011344069620",0.00,23.80,0,294.86,299.07,0.0,0.0,0.000,507980.1,507980.1,1541,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470190550,830408.00
08/02/2016 22:15,2,0.000,ALERT,212.83,298.77,60.007,1470190503,"201051344001145","219011344069620",0.00,22.80,0,296.66,300.57,0.0,0.0,0.000,513228.3,513228.3,1544,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470190551,830409.00
08/02/2016 22:15,2,0.000,ALERT,212.83,297.87,59.996,1470190503,"201051344000651","219011344069620",0.00,22.50,0,295.46,299.07,0.0,0.0,0.000,505952.0,505952.0,1533,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470190553,830410.00
08/02/2016 22:15,2,0.000,ALERT,211.70,297.26,59.996,1470190503,"274151322000088","219011344069620",0.00,25.30,0,296.06,299.37,0.0,0.0,0.000,738557.3,738557.3,1531,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470190555,830411.00
08/02/2016 22:15,2,0.000,ALERT,212.61,297.26,60.007,1470190503,"274151322000068","219011344069620",0.00,25.80,0,295.76,298.47,0.0,0.0,0.000,632251.8,632251.8,1549,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470190557,830412.00
08/02/2016 22:15,2,0.000,ALERT,212.16,298.17,60.007,1470190503,"201051344001135","219011344069620",0.00,23.00,0,296.36,299.97,0.0,0.0,0.000,502040.8,502040.8,1535,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470190559,830413.00
08/02/2016 22:15,2,0.000,ALERT,213.29,300.27,60.002,1470190503,"201051344000594","219011344069620",0.00,23.80,0,296.96,301.47,0.0,0.0,0.000,512529.1,512529.1,1537,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470190561,830414.00
08/02/2016 22:15,2,0.000,ALERT,212.61,298.47,60.007,1470190503,"201051344001203","219011344069620",0.00,23.30,0,296.06,301.47,0.0,0.0,0.000,509827.2,509827.2,1539,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470190563,830415.00
08/02/2016 22:15,2,0.000,ALERT,211.93,297.87,59.996,1470190503,"274151322000054","219011344069620",0.00,25.30,0,296.36,300.27,0.0,0.0,0.000,753948.9,753948.9,1529,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470190565,830416.00
08/02/2016 22:15,2,0.000,ALERT,213.51,299.37,59.996,1470190503,"201051344000867","219011344069620",0.00,23.80,0,296.96,301.47,0.0,0.0,0.000,499760.8,499760.8,1536,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470190566,830417.00
08/02/2016 22:15,2,0.000,ALERT,212.61,298.77,60.002,1470190503,"201051344001093","219011344069620",0.00,23.50,0,296.36,299.67,0.0,0.0,0.000,507359.4,507359.4,1539,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470190568,830418.00
08/02/2016 22:15,2,0.000,ALERT,213.29,299.67,60.007,1470190503,"201051344000900","219011344069620",0.00,23.00,0,297.26,300.87,0.0,0.0,0.000,516028.2,516028.2,1541,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470190570,830419.00
08/02/2016 22:15,2,0.000,ALERT,213.74,299.07,60.002,1470190503,"201051344000648","219011344069620",0.00,22.80,0,296.96,301.17,0.0,0.0,0.000,506004.9,506004.9,1534,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470190572,830420.00
08/02/2016 22:15,2,0.000,ALERT,213.51,300.27,60.034,1470190503,"201051344000569","219011344069620",0.00,23.50,0,297.87,301.77,0.0,0.0,0.000,516485.0,516485.0,1534,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470190574,830421.00
08/02/2016 22:15,2,0.000,ALERT,213.51,299.97,59.996,1470190503,"201051344000983","219011344069620",0.00,23.30,0,297.87,301.47,0.0,0.0,0.000,508540.3,508540.3,1533,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470190576,830422.00
08/02/2016 22:15,2,0.000,ALERT,213.51,299.37,60.002,1470190503,"201051344001158","219011344069620",0.00,23.00,0,296.66,300.57,0.0,0.0,0.000,501370.4,501370.4,1536,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470190577,830423.00
08/02/2016 22:15,2,0.000,ALERT,213.96,300.27,59.975,1470190503,"201051344000576","219011344069620",0.00,23.00,0,297.26,301.17,0.0,0.0,0.000,508654.3,508654.3,1537,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470190579,830424.00
08/02/2016 22:15,2,0.000,ALERT,212.16,296.96,59.959,1470190503,"274151322000087","219011344069620",0.00,26.30,0,295.76,299.37,0.0,0.0,0.000,726703.6,726703.6,1546,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470190581,830425.00
08/02/2016 22:30,2,0.000,ALERT,213.74,299.07,60.007,1470191403,"201051344000645","219011344069620",0.00,23.30,0,296.96,300.87,0.0,0.0,0.000,508231.0,508231.0,1538,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470191405,830426.00
08/02/2016 22:30,2,0.000,ALERT,212.16,297.87,60.007,1470191403,"274151322000085","219011344069620",0.00,24.50,0,295.16,299.37,0.0,0.0,0.000,754464.0,754464.0,1530,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470191407,830427.00
08/02/2016 22:30,2,0.000,ALERT,213.74,298.77,60.023,1470191403,"201051344000633","219011344069620",0.00,22.80,0,295.16,300.27,0.0,0.0,0.000,499659.4,499659.4,1536,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470191408,830428.00
08/02/2016 22:30,2,0.000,ALERT,213.29,299.37,60.002,1470191403,"201051344000469","219011344069620",0.00,22.30,0,296.06,300.57,0.0,0.0,0.000,501742.4,501742.4,1541,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470191410,830429.00
08/02/2016 22:30,2,0.000,ALERT,212.38,298.47,59.981,1470191403,"201051344000646","219011344069620",0.00,22.80,0,295.16,299.37,0.0,0.0,0.000,503228.7,503228.7,1536,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470191412,830430.00
08/02/2016 22:30,2,0.000,ALERT,211.93,298.77,60.002,1470191403,"274151322000052","219011344069620",0.00,24.80,0,294.86,299.67,0.0,0.0,0.000,773190.2,773190.2,1527,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470191414,830431.00
08/02/2016 22:30,2,0.000,ALERT,212.83,298.47,60.007,1470191403,"201051344000585","219011344069620",0.00,23.00,0,295.76,299.97,0.0,0.0,0.000,511965.0,511965.0,1534,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470191416,830432.00
08/02/2016 22:30,2,0.000,ALERT,212.61,298.77,59.996,1470191403,"201051344001230","219011344069620",0.00,22.50,0,296.36,299.97,0.0,0.0,0.000,506601.0,506601.0,1544,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470191418,830433.00
08/02/2016 22:30,2,0.000,ALERT,213.06,299.07,59.991,1470191403,"201051344000582","219011344069620",0.00,22.80,0,296.66,300.27,0.0,0.0,0.000,499454.7,499454.7,1535,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470191419,830434.00
08/02/2016 22:30,2,0.000,ALERT,212.38,298.17,59.996,1470191403,"201051344000955","219011344069620",0.00,23.00,0,295.76,299.67,0.0,0.0,0.000,512924.6,512924.6,1541,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470191421,830435.00
08/02/2016 22:30,2,0.000,ALERT,212.16,297.57,60.002,1470191403,"274151322000094","219011344069620",0.00,24.50,0,295.16,298.77,0.0,0.0,0.000,632103.6,632103.6,1555,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470191423,830436.00
08/02/2016 22:30,2,0.000,ALERT,213.29,299.97,59.991,1470191403,"201051344000579","219011344069620",0.00,23.30,0,297.57,301.77,0.0,0.0,0.000,516014.0,516014.0,1540,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470191425,830437.00
08/02/2016 22:30,2,0.000,ALERT,212.61,298.77,60.002,1470191403,"201051344000890","219011344069620",0.00,23.00,0,296.66,300.87,0.0,0.0,0.000,510149.9,510149.9,1535,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470191426,830438.00
08/02/2016 22:30,2,0.000,ALERT,212.83,298.47,60.028,1470191403,"201051344000438","219011344069620",0.00,22.80,0,296.36,300.27,0.0,0.0,0.000,511799.9,511799.9,1544,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470191428,830439.00
08/02/2016 22:30,2,0.000,ALERT,212.83,297.57,59.991,1470191403,"201051344000417","219011344069620",0.00,23.00,0,295.46,299.07,0.0,0.0,0.000,503401.0,503401.0,1538,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470191430,830440.00
08/02/2016 22:30,2,0.000,ALERT,212.16,298.17,60.002,1470191403,"274151322000083","219011344069620",0.00,24.50,0,295.46,299.67,0.0,0.0,0.000,766228.1,766228.1,1534,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470191432,830441.00
08/02/2016 22:30,2,0.000,ALERT,212.61,297.87,59.996,1470191403,"274151322000076","219011344069620",0.00,24.50,0,295.16,299.67,0.0,0.0,0.000,817097.1,817097.1,1527,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470191434,830442.00
08/02/2016 22:30,2,0.000,ALERT,213.29,300.27,59.996,1470191403,"201051344000868","219011344069620",0.00,22.80,0,297.87,301.77,0.0,0.0,0.000,500639.7,500639.7,1538,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470191435,830443.00
08/02/2016 22:30,2,0.000,ALERT,212.16,299.07,59.996,1470191403,"274151322000095","219011344069620",0.00,24.30,0,296.36,300.27,0.0,0.0,0.000,808821.6,808821.6,1531,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470191438,830444.00
08/02/2016 22:30,2,0.000,ALERT,213.29,299.67,59.975,1470191403,"201051344000988","219011344069620",0.00,23.00,0,294.56,300.87,0.0,0.0,0.000,497063.0,497063.0,1541,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470191439,830445.00
08/02/2016 22:30,2,0.000,ALERT,212.61,297.87,59.996,1470191403,"201051344001025","219011344069620",0.00,22.50,0,295.76,300.27,0.0,0.0,0.000,511051.7,511051.7,1535,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470191441,830446.00
08/02/2016 22:30,2,0.000,ALERT,213.29,299.67,60.002,1470191403,"201051344000458","219011344069620",0.00,23.50,0,297.26,302.07,0.0,0.0,0.000,508131.8,508131.8,1537,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470191443,830447.00
08/02/2016 22:30,2,0.000,ALERT,213.96,299.67,60.007,1470191403,"201051344000853","219011344069620",0.00,22.80,0,297.26,301.47,0.0,0.0,0.000,507199.8,507199.8,1533,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470191445,830448.00
08/02/2016 22:30,2,0.000,ALERT,213.06,298.47,59.981,1470191403,"201051344000685","219011344069620",0.00,22.80,0,296.36,299.97,0.0,0.0,0.000,511097.9,511097.9,1541,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470191447,830449.00
08/02/2016 22:30,2,0.000,ALERT,212.83,297.87,59.991,1470191403,"201051344000917","219011344069620",0.00,23.50,0,295.16,299.37,0.0,0.0,0.000,507980.1,507980.1,1543,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470191449,830450.00
08/02/2016 22:30,2,0.000,ALERT,212.83,298.77,60.002,1470191403,"201051344001145","219011344069620",0.00,22.50,0,297.26,300.57,0.0,0.0,0.000,513228.3,513228.3,1546,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470191450,830451.00
08/02/2016 22:30,2,0.000,ALERT,212.83,297.87,60.007,1470191403,"201051344000651","219011344069620",0.00,22.30,0,296.06,299.97,0.0,0.0,0.000,505952.0,505952.0,1535,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470191452,830452.00
08/02/2016 22:30,2,0.000,ALERT,211.70,297.87,59.996,1470191403,"274151322000088","219011344069620",0.00,24.80,0,295.16,299.37,0.0,0.0,0.000,738557.3,738557.3,1533,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470191454,830453.00
08/02/2016 22:30,2,0.000,ALERT,212.61,296.96,60.028,1470191403,"274151322000068","219011344069620",0.00,25.30,0,294.56,298.77,0.0,0.0,0.000,632251.8,632251.8,1551,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470191456,830454.00
08/02/2016 22:30,2,0.000,ALERT,212.61,298.47,60.007,1470191403,"201051344001135","219011344069620",0.00,22.80,0,296.66,300.57,0.0,0.0,0.000,502040.8,502040.8,1537,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470191457,830455.00
08/02/2016 22:30,2,0.000,ALERT,213.06,300.27,59.975,1470191403,"201051344000594","219011344069620",0.00,23.30,0,296.96,301.77,0.0,0.0,0.000,512529.1,512529.1,1539,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470191459,830456.00
08/02/2016 22:30,2,0.000,ALERT,213.06,298.47,59.970,1470191403,"201051344001203","219011344069620",0.00,22.80,0,296.66,301.77,0.0,0.0,0.000,509827.2,509827.2,1541,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470191461,830457.00
08/02/2016 22:30,2,0.000,ALERT,211.93,298.77,59.970,1470191403,"274151322000054","219011344069620",0.00,24.80,0,295.46,299.97,0.0,0.0,0.000,753948.9,753948.9,1531,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470191463,830458.00
08/02/2016 22:30,2,0.000,ALERT,213.51,299.37,60.034,1470191403,"201051344000867","219011344069620",0.00,23.30,0,296.96,301.77,0.0,0.0,0.000,499760.8,499760.8,1538,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470191465,830459.00
08/02/2016 22:30,2,0.000,ALERT,212.83,298.77,60.018,1470191403,"201051344001093","219011344069620",0.00,23.00,0,296.66,299.97,0.0,0.0,0.000,507359.4,507359.4,1541,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470191466,830460.00
08/02/2016 22:30,2,0.000,ALERT,213.29,299.67,60.012,1470191403,"201051344000900","219011344069620",0.00,22.80,0,296.96,300.87,0.0,0.0,0.000,516028.2,516028.2,1543,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470191468,830461.00
08/02/2016 22:30,2,0.000,ALERT,213.51,298.77,60.007,1470191403,"201051344000648","219011344069620",0.00,22.50,0,296.66,301.17,0.0,0.0,0.000,506004.9,506004.9,1536,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470191470,830462.00
08/02/2016 22:30,2,0.000,ALERT,213.29,299.97,60.018,1470191403,"201051344000569","219011344069620",0.00,23.00,0,297.87,302.07,0.0,0.0,0.000,516485.0,516485.0,1536,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470191472,830463.00
08/02/2016 22:30,2,0.000,ALERT,213.29,299.97,59.986,1470191403,"201051344000983","219011344069620",0.00,23.00,0,297.57,302.07,0.0,0.0,0.000,508540.3,508540.3,1535,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470191474,830464.00
08/02/2016 22:30,2,0.000,ALERT,213.29,299.37,60.018,1470191403,"201051344001158","219011344069620",0.00,22.50,0,296.36,300.87,0.0,0.0,0.000,501370.4,501370.4,1538,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470191476,830465.00
08/02/2016 22:30,2,0.000,ALERT,213.74,300.27,60.018,1470191403,"201051344000576","219011344069620",0.00,22.80,0,297.26,301.17,0.0,0.0,0.000,508654.3,508654.3,1539,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470191478,830466.00
08/02/2016 22:30,2,0.000,ALERT,212.16,297.26,60.023,1470191403,"274151322000087","219011344069620",0.00,25.80,0,294.86,299.07,0.0,0.0,0.000,726703.6,726703.6,1548,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470191479,830467.00
08/02/2016 22:45,2,0.000,ALERT,213.29,298.77,60.002,1470192303,"201051344000645","219011344069620",0.00,23.00,0,297.57,301.17,0.0,0.0,0.000,508231.0,508231.0,1540,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470192305,830468.00
08/02/2016 22:45,2,0.000,ALERT,211.70,297.87,60.034,1470192303,"274151322000085","219011344069620",0.00,24.00,0,295.76,299.67,0.0,0.0,0.000,754464.0,754464.0,1532,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470192307,830469.00
08/02/2016 22:45,2,0.000,ALERT,213.29,298.47,59.996,1470192303,"201051344000633","219011344069620",0.00,22.50,0,295.46,300.57,0.0,0.0,0.000,499659.4,499659.4,1538,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470192309,830470.00
08/02/2016 22:45,2,0.000,ALERT,212.83,298.47,59.996,1470192303,"201051344000469","219011344069620",0.00,22.00,0,296.66,300.57,0.0,0.0,0.000,501742.4,501742.4,1543,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470192310,830471.00
08/02/2016 22:45,2,0.000,ALERT,211.70,297.57,60.034,1470192303,"201051344000646","219011344069620",0.00,22.50,0,295.76,299.97,0.0,0.0,0.000,503228.7,503228.7,1538,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470192312,830472.00
08/02/2016 22:45,2,0.000,ALERT,211.25,297.87,59.975,1470192303,"274151322000052","219011344069620",0.00,24.30,0,295.16,300.27,0.0,0.0,0.000,773190.2,773190.2,1529,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470192314,830473.00
08/02/2016 22:45,2,0.000,ALERT,212.38,297.87,59.991,1470192303,"201051344000585","219011344069620",0.00,22.50,0,296.06,300.27,0.0,0.0,0.000,511965.0,511965.0,1536,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470192316,830474.00
08/02/2016 22:45,2,0.000,ALERT,212.16,298.17,59.996,1470192303,"201051344001230","219011344069620",0.00,22.00,0,296.66,300.57,0.0,0.0,0.000,506601.0,506601.0,1546,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470192318,830475.00
08/02/2016 22:45,2,0.000,ALERT,212.61,298.47,60.002,1470192303,"201051344000582","219011344069620",0.00,22.30,0,297.26,300.87,0.0,0.0,0.000,499454.7,499454.7,1537,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470192319,830476.00
08/02/2016 22:45,2,0.000,ALERT,211.70,297.87,60.034,1470192303,"201051344000955","219011344069620",0.00,22.80,0,296.06,299.97,0.0,0.0,0.000,512924.6,512924.6,1543,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470192321,830477.00
08/02/2016 22:45,2,0.000,ALERT,211.70,296.66,60.012,1470192303,"274151322000094","219011344069620",0.00,24.00,0,295.46,299.37,0.0,0.0,0.000,632103.6,632103.6,1557,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470192323,830478.00
08/02/2016 22:45,2,0.000,ALERT,212.83,299.37,59.991,1470192303,"201051344000579","219011344069620",0.00,22.80,0,298.17,301.77,0.0,0.0,0.000,516014.0,516014.0,1542,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470192325,830479.00
08/02/2016 22:45,2,0.000,ALERT,212.16,298.47,60.002,1470192303,"201051344000890","219011344069620",0.00,22.80,0,296.66,301.17,0.0,0.0,0.000,510149.9,510149.9,1537,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470192327,830480.00
08/02/2016 22:45,2,0.000,ALERT,212.38,297.57,60.002,1470192303,"201051344000438","219011344069620",0.00,22.30,0,296.66,300.57,0.0,0.0,0.000,511799.9,511799.9,1546,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470192329,830481.00
08/02/2016 22:45,2,0.000,ALERT,212.16,296.96,60.007,1470192303,"201051344000417","219011344069620",0.00,22.50,0,295.76,299.37,0.0,0.0,0.000,503401.0,503401.0,1540,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470192330,830482.00
08/02/2016 22:45,2,0.000,ALERT,211.48,297.57,60.002,1470192303,"274151322000083","219011344069620",0.00,23.80,0,296.36,300.27,0.0,0.0,0.000,766228.1,766228.1,1536,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470192332,830483.00
08/02/2016 22:45,2,0.000,ALERT,212.16,297.57,60.023,1470192303,"274151322000076","219011344069620",0.00,24.00,0,295.46,299.97,0.0,0.0,0.000,817097.1,817097.1,1529,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470192334,830484.00
08/02/2016 22:45,2,0.000,ALERT,212.83,299.67,60.007,1470192303,"201051344000868","219011344069620",0.00,22.50,0,298.47,301.77,0.0,0.0,0.000,500639.7,500639.7,1540,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470192336,830485.00
08/02/2016 22:45,2,0.000,ALERT,211.48,298.17,60.002,1470192303,"274151322000095","219011344069620",0.00,23.80,0,296.96,300.57,0.0,0.0,0.000,808821.6,808821.6,1533,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470192338,830486.00
08/02/2016 22:45,2,0.000,ALERT,212.83,299.07,59.996,1470192303,"201051344000988","219011344069620",0.00,22.50,0,295.16,300.87,0.0,0.0,0.000,497063.0,497063.0,1543,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470192339,830487.00
08/02/2016 22:45,2,0.000,ALERT,211.93,297.26,60.007,1470192303,"201051344001025","219011344069620",0.00,22.00,0,296.06,300.87,0.0,0.0,0.000,511051.7,511051.7,1537,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470192341,830488.00
08/02/2016 22:45,2,0.000,ALERT,212.83,299.37,59.996,1470192303,"201051344000458","219011344069620",0.00,23.30,0,297.87,302.07,0.0,0.0,0.000,508131.8,508131.8,1539,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470192343,830489.00
08/02/2016 22:45,2,0.000,ALERT,213.29,298.77,60.002,1470192303,"201051344000853","219011344069620",0.00,22.50,0,297.87,301.47,0.0,0.0,0.000,507199.8,507199.8,1535,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470192345,830490.00
08/02/2016 22:45,2,0.000,ALERT,212.61,297.87,60.007,1470192303,"201051344000685","219011344069620",0.00,22.50,0,296.36,300.27,0.0,0.0,0.000,511097.9,511097.9,1543,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470192347,830491.00
08/02/2016 22:45,2,0.000,ALERT,212.38,297.26,59.954,1470192303,"201051344000917","219011344069620",0.00,23.00,0,295.46,299.67,0.0,0.0,0.000,507980.1,507980.1,1545,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470192348,830492.00
08/02/2016 22:45,2,0.000,ALERT,212.38,298.17,60.002,1470192303,"201051344001145","219011344069620",0.00,22.00,0,296.66,301.17,0.0,0.0,0.000,513228.3,513228.3,1548,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470192350,830493.00
08/02/2016 22:45,2,0.000,ALERT,212.38,297.26,60.012,1470192303,"201051344000651","219011344069620",0.00,22.00,0,296.06,299.67,0.0,0.0,0.000,505952.0,505952.0,1537,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470192352,830494.00
08/02/2016 22:45,2,0.000,ALERT,211.25,297.26,59.975,1470192303,"274151322000088","219011344069620",0.00,24.00,0,295.76,299.67,0.0,0.0,0.000,738557.3,738557.3,1535,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470192354,830495.00
08/02/2016 22:45,2,0.000,ALERT,212.38,296.96,60.002,1470192303,"274151322000068","219011344069620",0.00,24.50,0,295.16,298.77,0.0,0.0,0.000,632251.8,632251.8,1553,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470192356,830496.00
08/02/2016 22:45,2,0.000,ALERT,211.93,297.87,59.996,1470192303,"201051344001135","219011344069620",0.00,22.50,0,296.66,300.57,0.0,0.0,0.000,502040.8,502040.8,1539,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470192358,830497.00
08/02/2016 22:45,2,0.000,ALERT,212.61,299.67,59.996,1470192303,"201051344000594","219011344069620",0.00,23.00,0,297.57,301.47,0.0,0.0,0.000,512529.1,512529.1,1541,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470192359,830498.00
08/02/2016 22:45,2,0.000,ALERT,212.38,297.57,59.996,1470192303,"201051344001203","219011344069620",0.00,22.50,0,296.36,301.77,0.0,0.0,0.000,509827.2,509827.2,1543,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470192361,830499.00
08/02/2016 22:45,2,0.000,ALERT,211.70,297.57,60.007,1470192303,"274151322000054","219011344069620",0.00,24.30,0,296.06,300.27,0.0,0.0,0.000,753948.9,753948.9,1533,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470192363,830500.00
08/02/2016 22:45,2,0.000,ALERT,213.06,299.07,59.975,1470192303,"201051344000867","219011344069620",0.00,23.00,0,297.57,301.47,0.0,0.0,0.000,499760.8,499760.8,1540,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470192365,830501.00
08/02/2016 22:45,2,0.000,ALERT,212.16,297.87,60.007,1470192303,"201051344001093","219011344069620",0.00,22.80,0,296.66,300.27,0.0,0.0,0.000,507359.4,507359.4,1543,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470192367,830502.00
08/02/2016 22:45,2,0.000,ALERT,212.83,299.07,60.007,1470192303,"201051344000900","219011344069620",0.00,22.30,0,297.26,301.17,0.0,0.0,0.000,516028.2,516028.2,1545,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470192368,830503.00
08/02/2016 22:45,2,0.000,ALERT,213.06,298.47,60.007,1470192303,"201051344000648","219011344069620",0.00,22.30,0,296.96,301.17,0.0,0.0,0.000,506004.9,506004.9,1538,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470192370,830504.00
08/02/2016 22:45,2,0.000,ALERT,213.06,299.37,60.002,1470192303,"201051344000569","219011344069620",0.00,22.80,0,298.47,302.07,0.0,0.0,0.000,516485.0,516485.0,1538,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470192372,830505.00
08/02/2016 22:45,2,0.000,ALERT,213.06,299.67,59.991,1470192303,"201051344000983","219011344069620",0.00,22.80,0,298.17,301.77,0.0,0.0,0.000,508540.3,508540.3,1537,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470192374,830506.00
08/02/2016 22:45,2,0.000,ALERT,212.83,298.77,59.991,1470192303,"201051344001158","219011344069620",0.00,22.30,0,296.96,300.57,0.0,0.0,0.000,501370.4,501370.4,1540,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470192376,830507.00
08/02/2016 22:45,2,0.000,ALERT,213.29,299.67,60.002,1470192303,"201051344000576","219011344069620",0.00,22.50,0,297.57,301.47,0.0,0.0,0.000,508654.3,508654.3,1541,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470192377,830508.00
08/02/2016 22:45,2,0.000,ALERT,211.93,298.17,60.007,1470192303,"274151322000087","219011344069620",0.00,25.00,0,295.46,299.37,0.0,0.0,0.000,726703.6,726703.6,1550,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470192379,830509.00
08/02/2016 23:00,2,0.000,ALERT,213.96,299.67,60.012,1470193203,"201051344000645","219011344069620",0.00,22.50,0,296.66,301.17,0.0,0.0,0.000,508231.0,508231.0,1542,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470193205,830510.00
08/02/2016 23:00,2,0.000,ALERT,212.61,298.47,60.002,1470193203,"274151322000085","219011344069620",0.00,23.80,0,295.76,299.97,0.0,0.0,0.000,754464.0,754464.0,1534,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470193207,830511.00
08/02/2016 23:00,2,0.000,ALERT,213.96,299.37,60.007,1470193203,"201051344000633","219011344069620",0.00,22.00,0,295.16,300.57,0.0,0.0,0.000,499659.4,499659.4,1540,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470193209,830512.00
08/02/2016 23:00,2,0.000,ALERT,213.51,299.37,60.007,1470193203,"201051344000469","219011344069620",0.00,21.80,0,295.76,300.57,0.0,0.0,0.000,501742.4,501742.4,1545,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470193211,830513.00
08/02/2016 23:00,2,0.000,ALERT,212.38,298.47,60.002,1470193203,"201051344000646","219011344069620",0.00,22.00,0,295.16,299.37,0.0,0.0,0.000,503228.7,503228.7,1540,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470193212,830514.00
08/02/2016 23:00,2,0.000,ALERT,212.16,298.77,59.970,1470193203,"274151322000052","219011344069620",0.00,23.80,0,295.76,300.27,0.0,0.0,0.000,773190.2,773190.2,1531,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470193214,830515.00
08/02/2016 23:00,2,0.000,ALERT,213.06,298.47,60.012,1470193203,"201051344000585","219011344069620",0.00,22.30,0,295.46,299.67,0.0,0.0,0.000,511965.0,511965.0,1538,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470193216,830516.00
08/02/2016 23:00,2,0.000,ALERT,212.61,298.77,60.007,1470193203,"201051344001230","219011344069620",0.00,21.80,0,296.36,299.97,0.0,0.0,0.000,506601.0,506601.0,1548,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470193218,830517.00
08/02/2016 23:00,2,0.000,ALERT,213.29,299.07,60.023,1470193203,"201051344000582","219011344069620",0.00,22.00,0,296.66,300.27,0.0,0.0,0.000,499454.7,499454.7,1539,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470193220,830518.00
08/02/2016 23:00,2,0.000,ALERT,212.61,298.47,59.996,1470193203,"201051344000955","219011344069620",0.00,22.30,0,295.76,299.67,0.0,0.0,0.000,512924.6,512924.6,1545,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470193222,830519.00
08/02/2016 23:00,2,0.000,ALERT,212.61,298.47,59.981,1470193203,"274151322000094","219011344069620",0.00,23.50,0,295.76,299.37,0.0,0.0,0.000,632103.6,632103.6,1559,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470193224,830520.00
08/02/2016 23:00,2,0.000,ALERT,213.51,300.57,59.996,1470193203,"201051344000579","219011344069620",0.00,22.50,0,297.57,301.77,0.0,0.0,0.000,516014.0,516014.0,1544,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470193225,830521.00
08/02/2016 23:00,2,0.000,ALERT,212.83,299.07,59.991,1470193203,"201051344000890","219011344069620",0.00,22.30,0,296.36,300.87,0.0,0.0,0.000,510149.9,510149.9,1539,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470193227,830522.00
08/02/2016 23:00,2,0.000,ALERT,212.83,298.47,60.007,1470193203,"201051344000438","219011344069620",0.00,22.00,0,295.76,299.97,0.0,0.0,0.000,511799.9,511799.9,1548,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470193229,830523.00
08/02/2016 23:00,2,0.000,ALERT,212.83,297.57,59.996,1470193203,"201051344000417","219011344069620",0.00,22.30,0,295.16,299.07,0.0,0.0,0.000,503401.0,503401.0,1542,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470193231,830524.00
08/02/2016 23:00,2,0.000,ALERT,212.38,299.07,60.002,1470193203,"274151322000083","219011344069620",0.00,23.30,0,296.36,300.27,0.0,0.0,0.000,766228.1,766228.1,1538,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470193233,830525.00
08/02/2016 23:00,2,0.000,ALERT,213.06,298.47,59.996,1470193203,"274151322000076","219011344069620",0.00,23.50,0,296.06,299.97,0.0,0.0,0.000,817097.1,817097.1,1531,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470193234,830526.00
08/02/2016 23:00,2,0.000,ALERT,213.51,300.57,60.007,1470193203,"201051344000868","219011344069620",0.00,22.30,0,297.87,301.77,0.0,0.0,0.000,500639.7,500639.7,1542,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470193236,830527.00
08/02/2016 23:00,2,0.000,ALERT,212.38,299.37,60.007,1470193203,"274151322000095","219011344069620",0.00,23.30,0,297.26,300.57,0.0,0.0,0.000,808821.6,808821.6,1535,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470193238,830528.00
08/02/2016 23:00,2,0.000,ALERT,213.51,299.67,60.002,1470193203,"201051344000988","219011344069620",0.00,22.30,0,294.56,300.87,0.0,0.0,0.000,497063.0,497063.0,1545,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470193240,830529.00
08/02/2016 23:00,2,0.000,ALERT,212.61,297.87,60.039,1470193203,"201051344001025","219011344069620",0.00,21.80,0,295.46,300.27,0.0,0.0,0.000,511051.7,511051.7,1539,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470193242,830530.00
08/02/2016 23:00,2,0.000,ALERT,213.51,299.97,59.959,1470193203,"201051344000458","219011344069620",0.00,23.00,0,297.26,302.07,0.0,0.0,0.000,508131.8,508131.8,1541,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470193243,830531.00
08/02/2016 23:00,2,0.000,ALERT,214.19,299.97,60.002,1470193203,"201051344000853","219011344069620",0.00,22.00,0,297.26,301.47,0.0,0.0,0.000,507199.8,507199.8,1537,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470193245,830532.00
08/02/2016 23:00,2,0.000,ALERT,213.29,298.77,60.007,1470193203,"201051344000685","219011344069620",0.00,22.30,0,296.06,299.67,0.0,0.0,0.000,511097.9,511097.9,1545,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470193247,830533.00
08/02/2016 23:00,2,0.000,ALERT,212.83,298.17,60.007,1470193203,"201051344000917","219011344069620",0.00,22.80,0,294.86,299.37,0.0,0.0,0.000,507980.1,507980.1,1547,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470193249,830534.00
08/02/2016 23:00,2,0.000,ALERT,213.29,299.07,60.007,1470193203,"201051344001145","219011344069620",0.00,21.80,0,296.36,300.57,0.0,0.0,0.000,513228.3,513228.3,1550,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470193251,830535.00
08/02/2016 23:00,2,0.000,ALERT,213.06,297.87,60.034,1470193203,"201051344000651","219011344069620",0.00,21.50,0,295.46,299.37,0.0,0.0,0.000,505952.0,505952.0,1539,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470193253,830536.00
08/02/2016 23:00,2,0.000,ALERT,212.16,298.17,60.002,1470193203,"274151322000088","219011344069620",0.00,23.80,0,296.36,299.97,0.0,0.0,0.000,738557.3,738557.3,1537,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470193254,830537.00
