ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/02/2016 23:00,2,0.000,ALERT,213.06,297.57,59.991,1470193203,"274151322000068","219011344069620",0.00,24.30,0,295.46,299.07,0.0,0.0,0.000,632251.8,632251.8,1555,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470193256,830538.00
08/02/2016 23:00,2,0.000,ALERT,212.38,298.17,60.002,1470193203,"201051344001135","219011344069620",0.00,22.00,0,296.36,300.27,0.0,0.0,0.000,502040.8,502040.8,1541,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470193258,830539.00
08/02/2016 23:00,2,0.000,ALERT,213.29,300.27,60.039,1470193203,"201051344000594","219011344069620",0.00,22.50,0,296.96,301.77,0.0,0.0,0.000,512529.1,512529.1,1543,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470193260,830540.00
08/02/2016 23:00,2,0.000,ALERT,212.61,298.17,59.991,1470193203,"201051344001203","219011344069620",0.00,22.00,0,296.06,301.47,0.0,0.0,0.000,509827.2,509827.2,1545,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470193262,830541.00
08/02/2016 23:00,2,0.000,ALERT,212.38,298.77,59.959,1470193203,"274151322000054","219011344069620",0.00,23.80,0,296.66,300.57,0.0,0.0,0.000,753948.9,753948.9,1535,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470193263,830542.00
08/02/2016 23:00,2,0.000,ALERT,213.74,299.37,59.996,1470193203,"201051344000867","219011344069620",0.00,22.80,0,296.66,301.47,0.0,0.0,0.000,499760.8,499760.8,1542,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470193265,830543.00
08/02/2016 23:00,2,0.000,ALERT,212.61,298.47,60.007,1470193203,"201051344001093","219011344069620",0.00,22.50,0,296.06,299.67,0.0,0.0,0.000,507359.4,507359.4,1545,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470193267,830544.00
08/02/2016 23:00,2,0.000,ALERT,213.29,299.07,60.018,1470193203,"201051344000900","219011344069620",0.00,22.00,0,296.96,301.17,0.0,0.0,0.000,516028.2,516028.2,1547,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470193269,830545.00
08/02/2016 23:00,2,0.000,ALERT,213.51,298.77,59.986,1470193203,"201051344000648","219011344069620",0.00,22.00,0,296.66,301.47,0.0,0.0,0.000,506004.9,506004.9,1540,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470193271,830546.00
08/02/2016 23:00,2,0.000,ALERT,213.29,299.67,59.986,1470193203,"201051344000569","219011344069620",0.00,22.50,0,297.87,302.07,0.0,0.0,0.000,516485.0,516485.0,1540,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470193272,830547.00
08/02/2016 23:00,2,0.000,ALERT,213.51,299.67,59.981,1470193203,"201051344000983","219011344069620",0.00,22.30,0,297.57,301.77,0.0,0.0,0.000,508540.3,508540.3,1539,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470193274,830548.00
08/02/2016 23:00,2,0.000,ALERT,213.51,299.07,59.996,1470193203,"201051344001158","219011344069620",0.00,22.00,0,296.36,300.57,0.0,0.0,0.000,501370.4,501370.4,1542,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470193276,830549.00
08/02/2016 23:00,2,0.000,ALERT,213.74,299.67,59.986,1470193203,"201051344000576","219011344069620",0.00,22.00,0,297.26,301.47,0.0,0.0,0.000,508654.3,508654.3,1543,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470193278,830550.00
08/02/2016 23:00,2,0.000,ALERT,212.61,297.26,59.975,1470193203,"274151322000087","219011344069620",0.00,24.50,0,296.06,299.67,0.0,0.0,0.000,726703.6,726703.6,1552,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470193280,830551.00
08/02/2016 23:15,2,0.000,ALERT,214.19,299.97,59.996,1470194103,"201051344000645","219011344069620",0.00,22.50,0,297.87,301.77,0.0,0.0,0.000,508231.0,508231.0,1544,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470194105,830552.00
08/02/2016 23:15,2,0.000,ALERT,213.06,299.97,59.981,1470194103,"274151322000085","219011344069620",0.00,23.30,0,296.06,300.87,0.0,0.0,0.000,754464.0,754464.0,1536,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470194107,830553.00
08/02/2016 23:15,2,0.000,ALERT,214.41,299.97,60.012,1470194103,"201051344000633","219011344069620",0.00,21.80,0,296.06,301.17,0.0,0.0,0.000,499659.4,499659.4,1542,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470194109,830554.00
08/02/2016 23:15,2,0.000,ALERT,213.96,300.27,59.975,1470194103,"201051344000469","219011344069620",0.00,21.50,0,296.66,301.47,0.0,0.0,0.000,501742.4,501742.4,1547,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470194111,830555.00
08/02/2016 23:15,2,0.000,ALERT,212.61,299.07,59.986,1470194103,"201051344000646","219011344069620",0.00,21.80,0,296.06,300.57,0.0,0.0,0.000,503228.7,503228.7,1542,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470194113,830556.00
08/02/2016 23:15,2,0.000,ALERT,212.83,299.97,59.975,1470194103,"274151322000052","219011344069620",0.00,23.30,0,295.76,301.47,0.0,0.0,0.000,773190.2,773190.2,1533,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470194115,830557.00
08/02/2016 23:15,2,0.000,ALERT,213.06,299.67,59.965,1470194103,"201051344000585","219011344069620",0.00,22.00,0,296.06,300.87,0.0,0.0,0.000,511965.0,511965.0,1540,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470194116,830558.00
08/02/2016 23:15,2,0.000,ALERT,212.83,299.67,59.981,1470194103,"201051344001230","219011344069620",0.00,21.50,0,296.96,300.87,0.0,0.0,0.000,506601.0,506601.0,1550,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470194118,830559.00
08/02/2016 23:15,2,0.000,ALERT,213.51,300.27,60.002,1470194103,"201051344000582","219011344069620",0.00,21.80,0,296.96,301.47,0.0,0.0,0.000,499454.7,499454.7,1541,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470194120,830560.00
08/02/2016 23:15,2,0.000,ALERT,212.61,299.07,59.986,1470194103,"201051344000955","219011344069620",0.00,22.30,0,296.36,300.57,0.0,0.0,0.000,512924.6,512924.6,1547,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470194122,830561.00
08/02/2016 23:15,2,0.000,ALERT,213.06,299.37,59.981,1470194103,"274151322000094","219011344069620",0.00,23.30,0,295.76,300.57,0.0,0.0,0.000,632103.6,632103.6,1561,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470194124,830562.00
08/02/2016 23:15,2,0.000,ALERT,213.96,301.17,60.002,1470194103,"201051344000579","219011344069620",0.00,22.30,0,298.47,302.68,0.0,0.0,0.000,516014.0,516014.0,1546,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470194125,830563.00
08/02/2016 23:15,2,0.000,ALERT,212.61,299.67,59.981,1470194103,"201051344000890","219011344069620",0.00,22.00,0,296.66,301.77,0.0,0.0,0.000,510149.9,510149.9,1541,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470194127,830564.00
08/02/2016 23:15,2,0.000,ALERT,213.06,299.07,60.023,1470194103,"201051344000438","219011344069620",0.00,21.80,0,296.66,301.17,0.0,0.0,0.000,511799.9,511799.9,1550,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470194129,830565.00
08/02/2016 23:15,2,0.000,ALERT,213.06,298.77,59.991,1470194103,"201051344000417","219011344069620",0.00,22.00,0,295.46,299.97,0.0,0.0,0.000,503401.0,503401.0,1544,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470194131,830566.00
08/02/2016 23:15,2,0.000,ALERT,212.83,300.57,59.986,1470194103,"274151322000083","219011344069620",0.00,23.00,0,296.36,301.47,0.0,0.0,0.000,766228.1,766228.1,1540,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470194132,830567.00
08/02/2016 23:15,2,0.000,ALERT,213.51,299.97,59.975,1470194103,"274151322000076","219011344069620",0.00,23.30,0,295.76,301.17,0.0,0.0,0.000,817097.1,817097.1,1533,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470194134,830568.00
08/02/2016 23:15,2,0.000,ALERT,213.96,301.47,59.975,1470194103,"201051344000868","219011344069620",0.00,22.00,0,298.77,302.68,0.0,0.0,0.000,500639.7,500639.7,1544,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470194136,830569.00
08/02/2016 23:15,2,0.000,ALERT,212.83,301.17,59.970,1470194103,"274151322000095","219011344069620",0.00,23.00,0,297.26,302.07,0.0,0.0,0.000,808821.6,808821.6,1537,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470194138,830570.00
08/02/2016 23:15,2,0.000,ALERT,213.96,300.57,59.981,1470194103,"201051344000988","219011344069620",0.00,22.30,0,295.46,301.47,0.0,0.0,0.000,497063.0,497063.0,1547,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470194140,830571.00
08/02/2016 23:15,2,0.000,ALERT,212.83,298.77,59.975,1470194103,"201051344001025","219011344069620",0.00,21.50,0,296.06,301.47,0.0,0.0,0.000,511051.7,511051.7,1541,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470194142,830572.00
08/02/2016 23:15,2,0.000,ALERT,213.96,300.87,59.970,1470194103,"201051344000458","219011344069620",0.00,22.50,0,297.87,302.68,0.0,0.0,0.000,508131.8,508131.8,1543,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470194144,830573.00
08/02/2016 23:15,2,0.000,ALERT,214.64,300.57,59.975,1470194103,"201051344000853","219011344069620",0.00,22.00,0,298.17,302.07,0.0,0.0,0.000,507199.8,507199.8,1539,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470194146,830574.00
08/02/2016 23:15,2,0.000,ALERT,213.29,299.37,59.975,1470194103,"201051344000685","219011344069620",0.00,22.00,0,296.36,300.57,0.0,0.0,0.000,511097.9,511097.9,1547,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470194147,830575.00
08/02/2016 23:15,2,0.000,ALERT,213.06,298.77,59.970,1470194103,"201051344000917","219011344069620",0.00,22.50,0,295.46,300.27,0.0,0.0,0.000,507980.1,507980.1,1549,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470194149,830576.00
08/02/2016 23:15,2,0.000,ALERT,213.29,299.67,59.986,1470194103,"201051344001145","219011344069620",0.00,21.50,0,297.26,301.77,0.0,0.0,0.000,513228.3,513228.3,1552,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470194151,830577.00
08/02/2016 23:15,2,0.000,ALERT,213.06,298.77,59.970,1470194103,"201051344000651","219011344069620",0.00,21.30,0,296.36,300.27,0.0,0.0,0.000,505952.0,505952.0,1541,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470194153,830578.00
08/02/2016 23:15,2,0.000,ALERT,212.38,299.67,59.965,1470194103,"274151322000088","219011344069620",0.00,23.50,0,296.06,301.17,0.0,0.0,0.000,738557.3,738557.3,1539,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470194155,830579.00
08/02/2016 23:15,2,0.000,ALERT,213.29,298.77,59.954,1470194103,"274151322000068","219011344069620",0.00,24.00,0,295.76,300.27,0.0,0.0,0.000,632251.8,632251.8,1557,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470194156,830580.00
08/02/2016 23:15,2,0.000,ALERT,212.61,299.37,59.965,1470194103,"201051344001135","219011344069620",0.00,21.80,0,296.66,301.17,0.0,0.0,0.000,502040.8,502040.8,1543,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470194158,830581.00
08/02/2016 23:15,2,0.000,ALERT,213.74,301.47,59.965,1470194103,"201051344000594","219011344069620",0.00,22.30,0,296.96,302.37,0.0,0.0,0.000,512529.1,512529.1,1545,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470194160,830582.00
08/02/2016 23:15,2,0.000,ALERT,213.06,299.07,59.954,1470194103,"201051344001203","219011344069620",0.00,21.80,0,296.36,302.37,0.0,0.0,0.000,509827.2,509827.2,1547,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470194162,830583.00
08/02/2016 23:15,2,0.000,ALERT,212.83,300.57,59.959,1470194103,"274151322000054","219011344069620",0.00,23.50,0,296.06,301.77,0.0,0.0,0.000,753948.9,753948.9,1537,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470194164,830584.00
08/02/2016 23:15,2,0.000,ALERT,214.19,300.27,59.959,1470194103,"201051344000867","219011344069620",0.00,22.50,0,296.96,302.37,0.0,0.0,0.000,499760.8,499760.8,1544,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470194165,830585.00
08/02/2016 23:15,2,0.000,ALERT,213.06,299.37,59.965,1470194103,"201051344001093","219011344069620",0.00,22.30,0,296.36,300.57,0.0,0.0,0.000,507359.4,507359.4,1547,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470194167,830586.00
08/02/2016 23:15,2,0.000,ALERT,213.96,300.57,59.959,1470194103,"201051344000900","219011344069620",0.00,21.80,0,296.96,301.77,0.0,0.0,0.000,516028.2,516028.2,1549,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470194169,830587.00
08/02/2016 23:15,2,0.000,ALERT,214.19,299.97,59.959,1470194103,"201051344000648","219011344069620",0.00,21.80,0,296.96,302.07,0.0,0.0,0.000,506004.9,506004.9,1542,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470194171,830588.00
08/02/2016 23:15,2,0.000,ALERT,213.96,300.87,59.965,1470194103,"201051344000569","219011344069620",0.00,22.30,0,297.87,302.68,0.0,0.0,0.000,516485.0,516485.0,1542,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470194172,830589.00
08/02/2016 23:15,2,0.000,ALERT,214.19,300.87,59.959,1470194103,"201051344000983","219011344069620",0.00,22.30,0,297.87,302.68,0.0,0.0,0.000,508540.3,508540.3,1541,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470194174,830590.00
08/02/2016 23:15,2,0.000,ALERT,213.96,300.27,59.970,1470194103,"201051344001158","219011344069620",0.00,21.80,0,296.66,301.47,0.0,0.0,0.000,501370.4,501370.4,1544,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470194176,830591.00
08/02/2016 23:15,2,0.000,ALERT,214.41,301.17,59.965,1470194103,"201051344000576","219011344069620",0.00,22.00,0,297.26,302.07,0.0,0.0,0.000,508654.3,508654.3,1545,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470194178,830592.00
08/02/2016 23:15,2,0.000,ALERT,213.06,298.77,59.959,1470194103,"274151322000087","219011344069620",0.00,24.00,0,295.76,300.87,0.0,0.0,0.000,726703.6,726703.6,1554,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470194180,830593.00
08/02/2016 23:30,2,0.000,ALERT,214.87,301.17,59.996,1470195003,"201051344000645","219011344069620",0.00,22.30,0,298.47,302.68,0.0,0.0,0.000,508231.0,508231.0,1546,0,0,0,L,1122011218,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470195005,830594.00
08/02/2016 23:30,2,0.000,ALERT,213.51,299.97,59.991,1470195003,"274151322000085","219011344069620",0.00,23.00,0,297.87,302.07,0.0,0.0,0.000,754464.0,754464.0,1538,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470195007,830595.00
08/02/2016 23:30,2,0.000,ALERT,214.87,300.87,59.991,1470195003,"201051344000633","219011344069620",0.00,21.50,0,296.66,302.07,0.0,0.0,0.000,499659.4,499659.4,1544,0,0,0,L,1122011218,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470195009,830596.00
08/02/2016 23:30,2,0.000,ALERT,214.41,301.17,59.996,1470195003,"201051344000469","219011344069620",0.00,21.30,0,297.57,302.37,0.0,0.0,0.000,501742.4,501742.4,1549,0,0,0,L,1122011218,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470195010,830597.00
08/02/2016 23:30,2,0.000,ALERT,213.29,299.67,59.991,1470195003,"201051344000646","219011344069620",0.00,21.50,0,296.66,303.88,0.0,0.0,0.000,503228.7,503228.7,1544,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470195012,830598.00
08/02/2016 23:30,2,0.000,ALERT,213.06,300.27,59.996,1470195003,"274151322000052","219011344069620",0.00,23.30,0,297.87,301.77,0.0,0.0,0.000,773190.2,773190.2,1535,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470195014,830599.00
08/02/2016 23:30,2,0.000,ALERT,213.74,299.67,59.996,1470195003,"201051344000585","219011344069620",0.00,22.00,0,296.96,303.88,0.0,0.0,0.000,511965.0,511965.0,1542,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470195016,830600.00
08/02/2016 23:30,2,0.000,ALERT,213.51,299.97,59.991,1470195003,"201051344001230","219011344069620",0.00,21.30,0,297.87,304.48,0.0,0.0,0.000,506601.0,506601.0,1552,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470195018,830601.00
08/02/2016 23:30,2,0.000,ALERT,213.96,299.97,59.991,1470195003,"201051344000582","219011344069620",0.00,21.50,0,298.17,304.48,0.0,0.0,0.000,499454.7,499454.7,1543,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470195020,830602.00
08/02/2016 23:30,2,0.000,ALERT,213.06,299.37,60.018,1470195003,"201051344000955","219011344069620",0.00,21.80,0,297.26,303.88,0.0,0.0,0.000,512924.6,512924.6,1549,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470195021,830603.00
08/02/2016 23:30,2,0.000,ALERT,213.51,299.67,59.991,1470195003,"274151322000094","219011344069620",0.00,22.80,0,297.57,300.87,0.0,0.0,0.000,632103.6,632103.6,1563,0,0,0,L,1151911521,0,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470195023,830604.00
08/02/2016 23:30,2,0.000,ALERT,214.41,302.37,59.991,1470195003,"201051344000579","219011344069620",0.00,22.00,0,299.37,303.58,0.0,0.0,0.000,516014.0,516014.0,1548,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470195025,830605.00
08/02/2016 23:30,2,0.000,ALERT,213.51,300.27,60.002,1470195003,"201051344000890","219011344069620",0.00,21.80,0,297.57,304.48,0.0,0.0,0.000,510149.9,510149.9,1543,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470195027,830606.00
08/02/2016 23:30,2,0.000,ALERT,213.51,299.37,59.996,1470195003,"201051344000438","219011344069620",0.00,21.50,0,297.26,303.88,0.0,0.0,0.000,511799.9,511799.9,1552,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470195029,830607.00
08/02/2016 23:30,2,0.000,ALERT,213.51,298.47,59.986,1470195003,"201051344000417","219011344069620",0.00,21.80,0,296.66,303.28,0.0,0.0,0.000,503401.0,503401.0,1546,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470195030,830608.00
08/02/2016 23:30,2,0.000,ALERT,213.29,300.57,59.949,1470195003,"274151322000083","219011344069620",0.00,22.50,0,298.17,301.77,0.0,0.0,0.000,766228.1,766228.1,1542,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470195032,830609.00
08/02/2016 23:30,2,0.000,ALERT,213.74,299.97,60.007,1470195003,"274151322000076","219011344069620",0.00,23.00,0,297.87,302.07,0.0,0.0,0.000,817097.1,817097.1,1535,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470195034,830610.00
08/02/2016 23:30,2,0.000,ALERT,213.51,300.57,59.996,1470195003,"201051344000868","219011344069620",0.00,21.80,0,299.37,303.58,0.0,0.0,0.000,500639.7,500639.7,1546,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470195036,830611.00
08/02/2016 23:30,2,0.000,ALERT,213.06,301.17,60.028,1470195003,"274151322000095","219011344069620",0.00,22.50,0,299.07,302.37,0.0,0.0,0.000,808821.6,808821.6,1539,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470195038,830612.00
08/02/2016 23:30,2,0.000,ALERT,213.29,299.97,60.002,1470195003,"201051344000988","219011344069620",0.00,22.00,0,296.36,302.68,0.0,0.0,0.000,497063.0,497063.0,1549,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470195039,830613.00
08/02/2016 23:30,2,0.000,ALERT,213.29,298.77,59.996,1470195003,"201051344001025","219011344069620",0.00,21.30,0,296.96,303.88,0.0,0.0,0.000,511051.7,511051.7,1543,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470195041,830614.00
08/02/2016 23:30,2,0.000,ALERT,213.51,300.27,60.012,1470195003,"201051344000458","219011344069620",0.00,22.50,0,298.77,303.58,0.0,0.0,0.000,508131.8,508131.8,1545,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470195043,830615.00
08/02/2016 23:30,2,0.000,ALERT,214.19,299.97,60.034,1470195003,"201051344000853","219011344069620",0.00,21.80,0,298.77,302.98,0.0,0.0,0.000,507199.8,507199.8,1541,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470195045,830616.00
08/02/2016 23:30,2,0.000,ALERT,213.74,299.37,59.996,1470195003,"201051344000685","219011344069620",0.00,21.80,0,296.96,304.48,0.0,0.0,0.000,511097.9,511097.9,1549,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470195047,830617.00
08/02/2016 23:30,2,0.000,ALERT,213.51,298.77,60.002,1470195003,"201051344000917","219011344069620",0.00,22.30,0,296.36,303.28,0.0,0.0,0.000,507980.1,507980.1,1551,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470195048,830618.00
08/02/2016 23:30,2,0.000,ALERT,213.74,299.67,59.965,1470195003,"201051344001145","219011344069620",0.00,21.30,0,297.87,304.48,0.0,0.0,0.000,513228.3,513228.3,1554,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470195050,830619.00
08/02/2016 23:30,2,0.000,ALERT,213.51,298.47,59.996,1470195003,"201051344000651","219011344069620",0.00,21.30,0,296.66,302.98,0.0,0.0,0.000,505952.0,505952.0,1543,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470195052,830620.00
08/02/2016 23:30,2,0.000,ALERT,212.61,300.57,59.981,1470195003,"274151322000088","219011344069620",0.00,23.00,0,297.87,301.47,0.0,0.0,0.000,738557.3,738557.3,1541,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470195054,830621.00
08/02/2016 23:30,2,0.000,ALERT,213.74,299.67,59.996,1470195003,"274151322000068","219011344069620",0.00,23.50,0,297.57,300.57,0.0,0.0,0.000,632251.8,632251.8,1559,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470195056,830622.00
08/02/2016 23:30,2,0.000,ALERT,213.06,299.37,59.991,1470195003,"201051344001135","219011344069620",0.00,21.80,0,297.57,303.58,0.0,0.0,0.000,502040.8,502040.8,1545,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470195058,830623.00
08/02/2016 23:30,2,0.000,ALERT,213.29,300.57,60.002,1470195003,"201051344000594","219011344069620",0.00,22.00,0,298.47,303.28,0.0,0.0,0.000,512529.1,512529.1,1547,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470195060,830624.00
08/02/2016 23:30,2,0.000,ALERT,213.51,299.07,60.018,1470195003,"201051344001203","219011344069620",0.00,21.50,0,297.57,304.78,0.0,0.0,0.000,509827.2,509827.2,1549,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470195061,830625.00
08/02/2016 23:30,2,0.000,ALERT,213.06,300.27,59.970,1470195003,"274151322000054","219011344069620",0.00,23.30,0,298.17,302.07,0.0,0.0,0.000,753948.9,753948.9,1539,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470195063,830626.00
08/02/2016 23:30,2,0.000,ALERT,213.74,299.97,59.996,1470195003,"201051344000867","219011344069620",0.00,22.30,0,298.47,303.28,0.0,0.0,0.000,499760.8,499760.8,1546,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470195065,830627.00
08/02/2016 23:30,2,0.000,ALERT,213.51,299.37,60.002,1470195003,"201051344001093","219011344069620",0.00,22.00,0,297.57,303.58,0.0,0.0,0.000,507359.4,507359.4,1549,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470195067,830628.00
08/02/2016 23:30,2,0.000,ALERT,213.29,299.97,59.996,1470195003,"201051344000900","219011344069620",0.00,21.80,0,298.47,302.68,0.0,0.0,0.000,516028.2,516028.2,1551,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470195069,830629.00
08/02/2016 23:30,2,0.000,ALERT,213.96,299.97,59.991,1470195003,"201051344000648","219011344069620",0.00,21.50,0,298.17,302.98,0.0,0.0,0.000,506004.9,506004.9,1544,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470195071,830630.00
08/02/2016 23:30,2,0.000,ALERT,213.51,300.57,59.986,1470195003,"201051344000569","219011344069620",0.00,22.00,0,299.37,303.58,0.0,0.0,0.000,516485.0,516485.0,1544,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470195073,830631.00
08/02/2016 23:30,2,0.000,ALERT,213.74,300.57,59.949,1470195003,"201051344000983","219011344069620",0.00,22.00,0,299.37,303.58,0.0,0.0,0.000,508540.3,508540.3,1543,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470195074,830632.00
08/02/2016 23:30,2,0.000,ALERT,213.51,299.97,59.991,1470195003,"201051344001158","219011344069620",0.00,21.50,0,298.17,302.37,0.0,0.0,0.000,501370.4,501370.4,1546,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470195076,830633.00
08/02/2016 23:30,2,0.000,ALERT,213.96,300.57,59.981,1470195003,"201051344000576","219011344069620",0.00,21.80,0,298.77,302.98,0.0,0.0,0.000,508654.3,508654.3,1547,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470195078,830634.00
08/02/2016 23:30,2,0.000,ALERT,213.51,299.97,60.018,1470195003,"274151322000087","219011344069620",0.00,23.80,0,297.57,301.17,0.0,0.0,0.000,726703.6,726703.6,1556,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470195080,830635.00
08/02/2016 23:45,2,0.000,ALERT,213.29,299.07,59.991,1470195903,"201051344000645","219011344069620",0.00,22.00,0,298.17,302.98,0.0,0.0,0.000,508231.0,508231.0,1548,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470195905,830636.00
08/02/2016 23:45,2,0.000,ALERT,211.93,298.47,59.991,1470195903,"274151322000085","219011344069620",0.00,22.50,0,296.36,302.07,0.0,0.0,0.000,754464.0,754464.0,1540,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470195906,830637.00
08/02/2016 23:45,2,0.000,ALERT,213.29,298.77,59.991,1470195903,"201051344000633","219011344069620",0.00,21.50,0,296.66,302.37,0.0,0.0,0.000,499659.4,499659.4,1546,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470195908,830638.00
08/02/2016 23:45,2,0.000,ALERT,212.83,298.77,60.012,1470195903,"201051344000469","219011344069620",0.00,21.30,0,297.26,302.68,0.0,0.0,0.000,501742.4,501742.4,1551,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470195910,830639.00
08/02/2016 23:45,2,0.000,ALERT,212.16,298.17,59.996,1470195903,"201051344000646","219011344069620",0.00,21.30,0,296.36,301.17,0.0,0.0,0.000,503228.7,503228.7,1546,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470195912,830640.00
08/02/2016 23:45,2,0.000,ALERT,211.48,298.17,59.970,1470195903,"274151322000052","219011344069620",0.00,22.80,0,296.36,302.37,0.0,0.0,0.000,773190.2,773190.2,1537,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470195914,830641.00
08/02/2016 23:45,2,0.000,ALERT,212.61,298.47,59.991,1470195903,"201051344000585","219011344069620",0.00,21.50,0,296.36,301.47,0.0,0.0,0.000,511965.0,511965.0,1544,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470195915,830642.00
08/02/2016 23:45,2,0.000,ALERT,212.38,298.77,59.981,1470195903,"201051344001230","219011344069620",0.00,21.30,0,297.26,301.77,0.0,0.0,0.000,506601.0,506601.0,1554,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470195917,830643.00
08/02/2016 23:45,2,0.000,ALERT,212.83,299.07,59.965,1470195903,"201051344000582","219011344069620",0.00,21.30,0,297.87,302.07,0.0,0.0,0.000,499454.7,499454.7,1545,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470195919,830644.00
08/02/2016 23:45,2,0.000,ALERT,212.16,298.17,59.991,1470195903,"201051344000955","219011344069620",0.00,21.80,0,296.96,301.17,0.0,0.0,0.000,512924.6,512924.6,1551,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470195921,830645.00
08/02/2016 23:45,2,0.000,ALERT,211.93,297.87,60.018,1470195903,"274151322000094","219011344069620",0.00,22.50,0,296.06,301.47,0.0,0.0,0.000,632103.6,632103.6,1565,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470195923,830646.00
08/02/2016 23:45,2,0.000,ALERT,212.83,299.97,59.991,1470195903,"201051344000579","219011344069620",0.00,21.80,0,299.07,303.88,0.0,0.0,0.000,516014.0,516014.0,1550,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470195925,830647.00
08/02/2016 23:45,2,0.000,ALERT,212.38,299.07,59.986,1470195903,"201051344000890","219011344069620",0.00,21.50,0,297.87,302.37,0.0,0.0,0.000,510149.9,510149.9,1545,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470195926,830648.00
08/02/2016 23:45,2,0.000,ALERT,212.83,298.77,60.002,1470195903,"201051344000438","219011344069620",0.00,21.30,0,297.26,301.77,0.0,0.0,0.000,511799.9,511799.9,1554,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470195928,830649.00
08/02/2016 23:45,2,0.000,ALERT,212.61,297.87,60.028,1470195903,"201051344000417","219011344069620",0.00,21.50,0,296.36,300.87,0.0,0.0,0.000,503401.0,503401.0,1548,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470195930,830650.00
08/02/2016 23:45,2,0.000,ALERT,211.70,299.37,60.034,1470195903,"274151322000083","219011344069620",0.00,22.30,0,296.96,302.37,0.0,0.0,0.000,766228.1,766228.1,1544,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470195932,830651.00
08/02/2016 23:45,2,0.000,ALERT,212.38,298.47,60.023,1470195903,"274151322000076","219011344069620",0.00,22.80,0,296.36,302.37,0.0,0.0,0.000,817097.1,817097.1,1537,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470195934,830652.00
08/02/2016 23:45,2,0.000,ALERT,212.83,300.27,60.023,1470195903,"201051344000868","219011344069620",0.00,21.80,0,298.77,302.68,0.0,0.0,0.000,500639.7,500639.7,1548,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470195935,830653.00
08/02/2016 23:45,2,0.000,ALERT,211.70,299.67,59.991,1470195903,"274151322000095","219011344069620",0.00,22.30,0,297.57,302.98,0.0,0.0,0.000,808821.6,808821.6,1541,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470195937,830654.00
08/02/2016 23:45,2,0.000,ALERT,212.61,299.37,59.991,1470195903,"201051344000988","219011344069620",0.00,21.80,0,295.46,301.47,0.0,0.0,0.000,497063.0,497063.0,1551,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470195939,830655.00
08/02/2016 23:45,2,0.000,ALERT,212.16,297.87,59.996,1470195903,"201051344001025","219011344069620",0.00,21.00,0,296.36,302.07,0.0,0.0,0.000,511051.7,511051.7,1545,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470195941,830656.00
08/02/2016 23:45,2,0.000,ALERT,212.83,299.67,59.996,1470195903,"201051344000458","219011344069620",0.00,22.30,0,298.17,302.37,0.0,0.0,0.000,508131.8,508131.8,1547,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470195943,830657.00
08/02/2016 23:45,2,0.000,ALERT,213.29,299.37,59.991,1470195903,"201051344000853","219011344069620",0.00,21.50,0,298.17,301.77,0.0,0.0,0.000,507199.8,507199.8,1543,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470195944,830658.00
08/02/2016 23:45,2,0.000,ALERT,212.83,298.47,59.986,1470195903,"201051344000685","219011344069620",0.00,21.50,0,296.96,301.47,0.0,0.0,0.000,511097.9,511097.9,1551,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470195946,830659.00
08/02/2016 23:45,2,0.000,ALERT,212.38,297.87,59.996,1470195903,"201051344000917","219011344069620",0.00,22.00,0,296.06,300.87,0.0,0.0,0.000,507980.1,507980.1,1553,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470195948,830660.00
08/02/2016 23:45,2,0.000,ALERT,212.61,298.77,59.991,1470195903,"201051344001145","219011344069620",0.00,21.00,0,297.57,302.37,0.0,0.0,0.000,513228.3,513228.3,1556,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470195950,830661.00
08/02/2016 23:45,2,0.000,ALERT,212.61,297.87,59.986,1470195903,"201051344000651","219011344069620",0.00,21.00,0,296.66,301.17,0.0,0.0,0.000,505952.0,505952.0,1545,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470195951,830662.00
08/02/2016 23:45,2,0.000,ALERT,211.25,298.47,59.981,1470195903,"274151322000088","219011344069620",0.00,22.80,0,296.66,302.07,0.0,0.0,0.000,738557.3,738557.3,1543,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470195953,830663.00
08/02/2016 23:45,2,0.000,ALERT,212.16,297.87,59.996,1470195903,"274151322000068","219011344069620",0.00,23.30,0,296.06,301.17,0.0,0.0,0.000,632251.8,632251.8,1561,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470195955,830664.00
08/02/2016 23:45,2,0.000,ALERT,211.93,298.17,60.002,1470195903,"201051344001135","219011344069620",0.00,21.30,0,297.26,302.07,0.0,0.0,0.000,502040.8,502040.8,1547,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470195957,830665.00
08/02/2016 23:45,2,0.000,ALERT,212.61,299.97,59.986,1470195903,"201051344000594","219011344069620",0.00,21.80,0,297.87,302.07,0.0,0.0,0.000,512529.1,512529.1,1549,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470195959,830666.00
08/02/2016 23:45,2,0.000,ALERT,212.38,297.87,59.991,1470195903,"201051344001203","219011344069620",0.00,21.30,0,296.96,303.28,0.0,0.0,0.000,509827.2,509827.2,1551,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470195961,830667.00
08/02/2016 23:45,2,0.000,ALERT,211.70,299.37,59.981,1470195903,"274151322000054","219011344069620",0.00,23.00,0,296.66,302.68,0.0,0.0,0.000,753948.9,753948.9,1541,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470195962,830668.00
08/02/2016 23:45,2,0.000,ALERT,213.06,299.07,59.981,1470195903,"201051344000867","219011344069620",0.00,22.00,0,297.87,302.07,0.0,0.0,0.000,499760.8,499760.8,1548,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470195964,830669.00
08/02/2016 23:45,2,0.000,ALERT,212.61,298.47,59.981,1470195903,"201051344001093","219011344069620",0.00,21.80,0,296.96,301.47,0.0,0.0,0.000,507359.4,507359.4,1551,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470195966,830670.00
08/02/2016 23:45,2,0.000,ALERT,212.61,299.37,59.986,1470195903,"201051344000900","219011344069620",0.00,21.50,0,297.87,301.47,0.0,0.0,0.000,516028.2,516028.2,1553,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470195968,830671.00
08/02/2016 23:45,2,0.000,ALERT,213.06,298.77,59.986,1470195903,"201051344000648","219011344069620",0.00,21.30,0,297.57,301.77,0.0,0.0,0.000,506004.9,506004.9,1546,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470195970,830672.00
08/02/2016 23:45,2,0.000,ALERT,212.83,299.97,59.981,1470195903,"201051344000569","219011344069620",0.00,21.80,0,298.77,302.37,0.0,0.0,0.000,516485.0,516485.0,1546,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470195972,830673.00
08/02/2016 23:45,2,0.000,ALERT,212.83,299.67,59.986,1470195903,"201051344000983","219011344069620",0.00,21.80,0,298.77,302.37,0.0,0.0,0.000,508540.3,508540.3,1545,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470195973,830674.00
08/02/2016 23:45,2,0.000,ALERT,212.61,299.07,60.002,1470195903,"201051344001158","219011344069620",0.00,21.30,0,297.57,301.17,0.0,0.0,0.000,501370.4,501370.4,1548,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470195975,830675.00
08/02/2016 23:45,2,0.000,ALERT,213.29,299.97,59.986,1470195903,"201051344000576","219011344069620",0.00,21.80,0,298.17,301.77,0.0,0.0,0.000,508654.3,508654.3,1549,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470195977,830676.00
08/02/2016 23:45,2,0.000,ALERT,211.93,298.47,59.981,1470195903,"274151322000087","219011344069620",0.00,23.30,0,296.36,301.77,0.0,0.0,0.000,726703.6,726703.6,1558,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470195979,830677.00
